Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,12.0,1.55,4.5,12.0,11.8,0.0
2016,1,1,8,0,0.0,24.0,1.7,5.0,24.0,24.23,11.57
2016,1,1,8,15,15.5,41.5,1.8,5.0,44.0,52.39,38.5
2016,1,1,8,30,31.0,59.0,1.9,5.0,64.0,78.63,62.18
2016,1,1,8,45,40.5,76.5,2.05,5.0,85.0,102.9,84.08
2016,1,1,9,0,50.0,94.0,2.2,5.0,106.0,127.6,106.15
2016,1,1,9,15,57.5,110.0,2.15,5.5,126.0,149.77,125.49
2016,1,1,9,30,65.0,126.0,2.1,6.0,146.0,172.28,144.75
2016,1,1,9,45,72.5,141.5,2.1,6.5,166.5,194.43,163.37
2016,1,1,10,0,80.0,157.0,2.1,7.0,187.0,216.77,181.84
2016,1,1,10,15,205.5,162.5,2.05,7.0,248.0,307.74,259.61
2016,1,1,10,30,331.0,168.0,2.0,7.0,309.0,403.71,339.2
2016,1,1,10,45,254.5,188.0,1.95,7.5,300.0,380.01,317.04
2016,1,1,11,0,178.0,208.0,1.9,8.0,291.0,345.78,286.99
2016,1,1,11,15,216.5,212.5,1.9,8.0,317.0,376.26,312.22
2016,1,1,11,30,255.0,217.0,1.9,8.0,343.0,413.86,342.41
2016,1,1,11,45,250.0,223.5,1.95,8.0,349.0,416.14,343.67
2016,1,1,12,0,245.0,230.0,2.0,8.0,355.0,410.55,339.01
2016,1,1,12,15,122.5,186.0,2.0,8.0,248.5,277.93,230.12
2016,1,1,12,30,0.0,142.0,2.0,8.0,142.0,139.39,113.06
2016,1,1,12,45,3.5,158.5,2.05,8.0,160.5,158.32,129.34
2016,1,1,13,0,7.0,175.0,2.1,8.0,179.0,177.17,145.16
2016,1,1,13,15,15.0,181.0,2.05,8.0,188.5,187.79,154.19
2016,1,1,13,30,23.0,187.0,2.0,8.0,198.0,197.99,162.85
2016,1,1,13,45,13.5,170.5,2.0,8.0,177.0,175.16,143.81
2016,1,1,14,0,4.0,154.0,2.0,8.0,156.0,153.04,125.37
2016,1,1,14,15,2.0,145.5,1.85,7.5,146.5,143.32,117.58
2016,1,1,14,30,0.0,137.0,1.7,7.0,137.0,133.78,109.88
2016,1,1,14,45,0.0,126.0,1.55,7.0,126.0,122.76,100.68
2016,1,1,15,0,0.0,115.0,1.4,7.0,115.0,111.8,91.46
2016,1,1,15,15,0.0,102.0,1.3,6.5,102.0,98.93,80.66
2016,1,1,15,30,0.0,89.0,1.2,6.0,89.0,86.12,69.76
2016,1,1,15,45,0.0,75.0,1.1,6.0,75.0,72.41,57.78
2016,1,1,16,0,0.0,61.0,1.0,6.0,61.0,58.78,45.7
2016,1,1,16,15,0.0,46.5,1.0,5.5,46.5,44.75,33.2
2016,1,1,16,30,0.0,32.0,1.0,5.0,32.0,30.85,20.65
2016,1,1,16,45,0.0,20.0,1.05,5.0,20.0,19.31,8.92
2016,1,1,17,0,0.0,8.0,1.1,5.0,8.0,7.86,0.0
2016,1,1,17,15,0.0,4.0,1.1,5.0,4.0,3.93,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,213.0,11.5,0.9,-0.5,27.5,71.73,0.0
2016,1,2,8,0,426.0,23.0,0.9,0.0,55.0,177.44,112.82
2016,1,2,8,15,527.5,30.5,1.1,0.5,97.0,243.71,191.74
2016,1,2,8,30,629.0,38.0,1.3,1.0,139.0,315.22,258.1
2016,1,2,8,45,687.5,42.5,1.5,1.5,183.0,370.73,309.69
2016,1,2,9,0,746.0,47.0,1.7,2.0,227.0,428.68,361.79
2016,1,2,9,15,784.0,50.5,1.6,2.0,268.5,476.8,403.91
2016,1,2,9,30,822.0,54.0,1.5,2.0,310.0,525.02,444.5
2016,1,2,9,45,849.5,56.0,1.45,2.5,348.0,561.37,473.82
2016,1,2,10,0,877.0,58.0,1.4,3.0,386.0,600.0,503.81
2016,1,2,10,15,894.5,59.5,1.3,3.5,418.0,630.26,525.87
2016,1,2,10,30,912.0,61.0,1.2,4.0,450.0,658.24,545.42
2016,1,2,10,45,924.5,62.5,1.15,4.5,475.5,680.41,560.45
2016,1,2,11,0,937.0,64.0,1.1,5.0,501.0,699.69,572.35
2016,1,2,11,15,944.5,64.5,1.2,5.5,519.0,711.37,580.26
2016,1,2,11,30,952.0,65.0,1.3,6.0,537.0,719.77,585.87
2016,1,2,11,45,956.0,65.5,1.4,6.5,547.5,722.46,587.34
2016,1,2,12,0,960.0,66.0,1.5,7.0,558.0,721.71,586.41
2016,1,2,12,15,961.0,66.0,1.6,7.0,560.5,714.95,582.15
2016,1,2,12,30,962.0,66.0,1.7,7.0,563.0,704.78,575.47
2016,1,2,12,45,961.0,65.5,1.8,7.5,557.5,689.4,563.05
2016,1,2,13,0,960.0,65.0,1.9,8.0,552.0,670.77,547.96
2016,1,2,13,15,954.5,64.5,1.95,8.0,538.5,646.26,528.72
2016,1,2,13,30,949.0,64.0,2.0,8.0,525.0,618.9,506.9
2016,1,2,13,45,940.5,62.5,2.1,8.0,504.0,586.09,480.62
2016,1,2,14,0,932.0,61.0,2.2,8.0,483.0,550.91,451.75
2016,1,2,14,15,918.5,59.5,2.15,8.0,454.5,511.15,417.86
2016,1,2,14,30,905.0,58.0,2.1,8.0,426.0,469.79,381.85
2016,1,2,14,45,885.5,56.0,2.1,8.0,392.0,424.07,341.58
2016,1,2,15,0,866.0,54.0,2.1,8.0,358.0,377.74,299.74
2016,1,2,15,15,837.5,51.5,1.85,7.5,318.5,327.62,254.03
2016,1,2,15,30,809.0,49.0,1.6,7.0,279.0,278.07,208.04
2016,1,2,15,45,765.5,45.5,1.4,6.5,236.0,225.13,159.56
2016,1,2,16,0,722.0,42.0,1.2,6.0,193.0,175.11,114.32
2016,1,2,16,15,651.5,36.5,1.2,5.0,149.0,122.81,70.88
2016,1,2,16,30,581.0,31.0,1.2,4.0,105.0,76.99,37.1
2016,1,2,16,45,448.5,23.0,1.2,3.5,66.0,33.7,12.08
2016,1,2,17,0,316.0,15.0,1.2,3.0,27.0,14.74,0.0
2016,1,2,17,15,158.0,7.5,1.2,2.5,13.5,7.37,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,230.5,11.5,1.15,-0.5,28.5,76.58,0.0
2016,1,3,8,0,461.0,23.0,1.2,0.0,57.0,188.61,119.53
2016,1,3,8,15,562.0,30.0,1.2,0.5,100.0,255.78,201.07
2016,1,3,8,30,663.0,37.0,1.2,1.0,143.0,327.96,267.91
2016,1,3,8,45,719.0,41.5,1.3,1.5,187.5,383.64,319.43
2016,1,3,9,0,775.0,46.0,1.4,2.0,232.0,441.57,371.07
2016,1,3,9,15,649.5,66.0,1.5,2.5,241.0,427.88,362.47
2016,1,3,9,30,524.0,86.0,1.6,3.0,250.0,401.03,341.6
2016,1,3,9,45,557.5,92.0,1.7,3.5,284.5,441.13,375.54
2016,1,3,10,0,591.0,98.0,1.8,4.0,319.0,481.08,408.11
2016,1,3,10,15,613.0,102.0,1.85,4.5,348.0,511.15,431.86
2016,1,3,10,30,635.0,106.0,1.9,5.0,377.0,539.89,454.14
2016,1,3,10,45,788.0,85.5,1.95,6.0,441.5,622.43,519.01
2016,1,3,11,0,941.0,65.0,2.0,7.0,506.0,704.37,580.46
2016,1,3,11,15,822.5,88.0,2.05,7.0,483.5,661.2,545.83
2016,1,3,11,30,704.0,111.0,2.1,7.0,461.0,611.4,506.15
2016,1,3,11,45,829.5,90.5,2.15,7.5,510.5,670.22,552.42
2016,1,3,12,0,955.0,70.0,2.2,8.0,560.0,724.22,592.3
2016,1,3,12,15,745.0,119.5,2.2,8.0,503.5,637.29,523.01
2016,1,3,12,30,535.0,169.0,2.2,8.0,447.0,540.86,445.5
2016,1,3,12,45,739.0,120.0,2.25,8.5,499.0,613.02,504.06
2016,1,3,13,0,943.0,71.0,2.3,9.0,551.0,668.53,547.22
2016,1,3,13,15,717.5,119.5,2.3,9.0,479.5,568.39,466.29
2016,1,3,13,30,492.0,168.0,2.3,9.0,408.0,467.63,384.72
2016,1,3,13,45,592.0,134.0,2.3,9.5,411.5,474.36,390.22
2016,1,3,14,0,692.0,100.0,2.3,10.0,415.0,471.57,386.73
2016,1,3,14,15,727.0,85.5,2.1,9.5,399.0,448.95,367.1
2016,1,3,14,30,762.0,71.0,1.9,9.0,383.0,421.94,343.15
2016,1,3,14,45,739.5,69.5,1.75,9.0,352.0,380.63,306.52
2016,1,3,15,0,717.0,68.0,1.6,9.0,321.0,339.28,269.22
2016,1,3,15,15,688.0,64.5,1.4,8.5,285.5,294.03,228.53
2016,1,3,15,30,659.0,61.0,1.2,8.0,250.0,249.5,187.86
2016,1,3,15,45,616.5,56.0,1.05,7.5,211.5,202.05,145.09
2016,1,3,16,0,574.0,51.0,0.9,7.0,173.0,157.7,105.53
2016,1,3,16,15,501.5,44.5,0.95,6.5,133.5,111.22,67.36
2016,1,3,16,30,429.0,38.0,1.0,6.0,94.0,71.59,38.06
2016,1,3,16,45,214.5,31.5,1.05,5.5,59.5,33.98,16.54
2016,1,3,17,0,0.0,25.0,1.1,5.0,25.0,22.3,0.0
2016,1,3,17,15,0.0,12.5,1.1,4.5,12.5,12.29,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,194.5,13.0,2.65,-0.5,27.0,67.78,0.0
2016,1,4,8,0,389.0,26.0,2.9,0.0,54.0,171.79,109.13
2016,1,4,8,15,494.0,34.5,3.1,0.0,96.5,239.17,190.04
2016,1,4,8,30,599.0,43.0,3.3,0.0,139.0,307.6,255.2
2016,1,4,8,45,657.5,49.0,3.55,0.5,183.0,364.13,308.57
2016,1,4,9,0,716.0,55.0,3.8,1.0,227.0,423.07,362.51
2016,1,4,9,15,394.0,91.5,3.9,1.0,189.0,322.4,279.19
2016,1,4,9,30,72.0,128.0,4.0,1.0,151.0,178.6,153.12
2016,1,4,9,45,75.5,142.5,4.15,1.5,169.0,197.39,169.58
2016,1,4,10,0,79.0,157.0,4.3,2.0,187.0,216.2,185.5
2016,1,4,10,15,39.5,125.0,4.3,2.0,140.0,154.25,131.02
2016,1,4,10,30,0.0,93.0,4.3,2.0,93.0,90.67,74.47
2016,1,4,10,45,37.0,148.0,4.3,2.0,165.5,177.61,150.97
2016,1,4,11,0,74.0,203.0,4.3,2.0,238.0,263.83,225.15
2016,1,4,11,15,263.0,192.5,4.35,2.0,322.5,392.99,338.04
2016,1,4,11,30,452.0,182.0,4.4,2.0,407.0,516.4,443.02
2016,1,4,11,45,278.5,207.5,4.45,2.5,347.0,418.48,357.45
2016,1,4,12,0,105.0,233.0,4.5,3.0,287.0,313.78,265.74
2016,1,4,12,15,52.5,153.0,4.55,3.0,180.0,190.08,160.49
2016,1,4,12,30,0.0,73.0,4.6,3.0,73.0,70.59,56.21
2016,1,4,12,45,0.0,97.5,4.65,3.0,97.5,94.57,77.14
2016,1,4,13,0,0.0,122.0,4.7,3.0,122.0,118.99,98.31
2016,1,4,13,15,18.0,160.5,4.7,2.5,169.5,168.67,141.78
2016,1,4,13,30,36.0,199.0,4.7,2.0,217.0,222.36,188.33
2016,1,4,13,45,287.5,170.5,4.75,2.0,302.5,338.42,290.45
2016,1,4,14,0,539.0,142.0,4.8,2.0,388.0,434.58,371.99
2016,1,4,14,15,312.0,159.0,4.7,2.0,299.5,317.76,271.04
2016,1,4,14,30,85.0,176.0,4.6,2.0,211.0,214.07,181.49
2016,1,4,14,45,83.0,162.5,4.55,2.0,194.5,195.68,165.61
2016,1,4,15,0,81.0,149.0,4.5,2.0,178.0,177.37,149.49
2016,1,4,15,15,423.5,105.0,4.3,1.5,230.5,247.59,203.27
2016,1,4,15,30,766.0,61.0,4.1,1.0,283.0,281.99,219.96
2016,1,4,15,45,725.5,56.0,3.95,0.5,240.5,230.0,170.6
2016,1,4,16,0,685.0,51.0,3.8,0.0,198.0,180.74,124.51
2016,1,4,16,15,613.5,44.5,3.55,0.0,153.5,128.81,79.53
2016,1,4,16,30,542.0,38.0,3.3,0.0,109.0,82.44,43.62
2016,1,4,16,45,418.5,28.0,3.05,0.0,70.0,38.72,16.4
2016,1,4,17,0,295.0,18.0,2.8,0.0,31.0,15.8,0.0
2016,1,4,17,15,147.5,9.0,2.75,0.0,15.5,8.85,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,243.5,11.5,2.8,-4.0,29.0,80.09,0.0
2016,1,5,8,0,487.0,23.0,3.1,-4.0,58.0,196.76,126.51
2016,1,5,8,15,587.5,29.5,3.2,-3.5,102.5,264.48,212.24
2016,1,5,8,30,688.0,36.0,3.3,-3.0,147.0,337.01,281.93
2016,1,5,8,45,744.5,40.5,3.45,-3.0,192.5,393.97,337.16
2016,1,5,9,0,801.0,45.0,3.6,-3.0,238.0,453.21,392.73
2016,1,5,9,15,836.5,48.0,3.6,-2.5,281.0,498.16,433.79
2016,1,5,9,30,872.0,51.0,3.6,-2.0,324.0,546.05,475.68
2016,1,5,9,45,897.0,52.5,3.6,-1.5,362.5,585.55,509.26
2016,1,5,10,0,922.0,54.0,3.6,-1.0,401.0,623.62,540.62
2016,1,5,10,15,937.5,56.0,3.55,-0.5,433.5,654.58,565.1
2016,1,5,10,30,953.0,58.0,3.5,0.0,466.0,683.04,586.93
2016,1,5,10,45,963.5,59.0,3.45,0.0,492.0,704.29,603.11
2016,1,5,11,0,974.0,60.0,3.4,0.0,518.0,722.46,616.36
2016,1,5,11,15,981.0,61.0,3.35,0.0,536.0,735.05,625.2
2016,1,5,11,30,988.0,62.0,3.3,0.0,554.0,744.22,631.47
2016,1,5,11,45,991.0,62.0,3.25,0.0,565.0,746.02,632.08
2016,1,5,12,0,994.0,62.0,3.2,0.0,576.0,744.26,630.11
2016,1,5,12,15,994.5,62.5,3.15,0.0,578.5,737.84,624.65
2016,1,5,12,30,995.0,63.0,3.1,0.0,581.0,727.88,616.61
2016,1,5,12,45,993.0,62.5,3.05,0.0,575.5,711.7,603.49
2016,1,5,13,0,991.0,62.0,3.0,0.0,570.0,692.17,587.03
2016,1,5,13,15,986.0,61.5,2.95,0.0,556.5,667.57,566.32
2016,1,5,13,30,981.0,61.0,2.9,0.0,543.0,639.96,542.88
2016,1,5,13,45,972.0,60.0,2.9,0.0,522.0,606.74,514.69
2016,1,5,14,0,963.0,59.0,2.9,0.0,501.0,571.06,483.9
2016,1,5,14,15,950.5,58.0,2.85,0.0,472.5,531.4,448.96
2016,1,5,14,30,938.0,57.0,2.8,0.0,444.0,489.96,411.67
2016,1,5,14,45,919.0,55.0,2.8,0.0,409.5,443.19,369.16
2016,1,5,15,0,900.0,53.0,2.8,0.0,375.0,395.66,324.88
2016,1,5,15,15,873.5,50.5,2.55,0.0,335.0,344.64,276.39
2016,1,5,15,30,847.0,48.0,2.3,0.0,295.0,294.11,227.6
2016,1,5,15,45,806.0,45.0,2.1,-0.5,251.5,240.4,176.71
2016,1,5,16,0,765.0,42.0,1.9,-1.0,208.0,188.72,128.22
2016,1,5,16,15,699.5,37.0,1.75,-1.5,162.5,134.94,81.26
2016,1,5,16,30,634.0,32.0,1.6,-2.0,117.0,87.04,43.93
2016,1,5,16,45,511.0,24.5,1.5,-3.0,75.5,40.85,16.0
2016,1,5,17,0,388.0,17.0,1.4,-4.0,34.0,14.52,0.0
2016,1,5,17,15,194.0,8.5,1.45,-4.0,17.0,8.36,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,205.5,12.0,2.3,-3.0,27.5,69.8,0.0
2016,1,6,8,0,411.0,24.0,2.5,-3.0,55.0,172.59,110.35
2016,1,6,8,15,515.5,32.0,2.45,-2.5,97.5,240.25,192.06
2016,1,6,8,30,620.0,40.0,2.4,-2.0,140.0,313.34,260.9
2016,1,6,8,45,679.0,45.5,2.4,-1.5,184.5,370.26,314.42
2016,1,6,9,0,738.0,51.0,2.4,-1.0,229.0,429.72,368.31
2016,1,6,9,15,776.0,54.5,2.3,-0.5,271.0,478.05,410.91
2016,1,6,9,30,814.0,58.0,2.2,0.0,313.0,526.48,451.92
2016,1,6,9,45,840.0,60.5,2.15,0.0,351.0,566.52,485.66
2016,1,6,10,0,866.0,63.0,2.1,0.0,389.0,605.23,517.35
2016,1,6,10,15,883.0,65.0,2.0,0.0,421.5,632.18,538.67
2016,1,6,10,30,900.0,67.0,1.9,0.0,454.0,660.65,560.52
2016,1,6,10,45,912.0,68.5,1.85,0.5,479.5,682.74,576.18
2016,1,6,11,0,924.0,70.0,1.8,1.0,505.0,701.97,588.76
2016,1,6,11,15,931.0,71.0,1.7,1.5,523.5,714.21,595.38
2016,1,6,11,30,938.0,72.0,1.6,2.0,542.0,723.22,599.57
2016,1,6,11,45,942.0,72.5,1.55,2.5,552.5,726.28,599.8
2016,1,6,12,0,946.0,73.0,1.5,3.0,563.0,725.96,597.67
2016,1,6,12,15,946.5,73.0,1.4,3.0,565.5,719.31,591.49
2016,1,6,12,30,947.0,73.0,1.3,3.0,568.0,709.3,582.96
2016,1,6,12,45,944.5,73.0,1.25,3.0,562.5,694.02,570.4
2016,1,6,13,0,942.0,73.0,1.2,3.0,557.0,675.57,555.27
2016,1,6,13,15,936.5,72.0,1.15,3.0,544.0,651.12,535.43
2016,1,6,13,30,931.0,71.0,1.1,3.0,531.0,623.84,513.16
2016,1,6,13,45,920.5,70.5,1.05,3.5,510.0,591.65,485.85
2016,1,6,14,0,910.0,70.0,1.0,4.0,489.0,557.22,456.4
2016,1,6,14,15,896.0,68.0,0.95,3.5,461.0,517.45,423.77
2016,1,6,14,30,882.0,66.0,0.9,3.0,433.0,476.14,389.01
2016,1,6,14,45,860.0,64.5,0.85,3.0,398.5,431.27,349.77
2016,1,6,15,0,838.0,63.0,0.8,3.0,364.0,385.16,308.55
2016,1,6,15,15,808.5,60.0,0.75,2.5,325.0,334.92,263.58
2016,1,6,15,30,779.0,57.0,0.7,2.0,286.0,285.59,218.38
2016,1,6,15,45,733.0,53.0,0.7,2.0,243.0,232.51,169.8
2016,1,6,16,0,687.0,49.0,0.7,2.0,200.0,182.63,124.38
2016,1,6,16,15,616.0,43.0,0.75,1.5,156.0,130.8,80.39
2016,1,6,16,30,545.0,37.0,0.8,1.0,112.0,85.55,45.6
2016,1,6,16,45,414.0,28.0,0.9,0.5,72.5,40.68,17.6
2016,1,6,17,0,283.0,19.0,1.0,0.0,33.0,15.16,0.0
2016,1,6,17,15,141.5,9.5,1.0,0.0,16.5,9.34,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,0.0,12.0,1.95,0.0,12.0,11.8,0.0
2016,1,7,8,0,0.0,24.0,2.1,0.0,24.0,24.29,11.71
2016,1,7,8,15,12.5,41.5,2.05,0.0,43.5,51.31,38.34
2016,1,7,8,30,25.0,59.0,2.0,0.0,63.0,76.12,61.2
2016,1,7,8,45,34.5,77.0,2.0,0.5,84.0,100.8,83.65
2016,1,7,9,0,44.0,95.0,2.0,1.0,105.0,125.89,106.16
2016,1,7,9,15,53.0,110.5,1.95,1.5,125.5,147.99,125.69
2016,1,7,9,30,62.0,126.0,1.9,2.0,146.0,170.57,145.29
2016,1,7,9,45,70.0,142.0,1.85,2.5,167.0,193.58,164.86
2016,1,7,10,0,78.0,158.0,1.8,3.0,188.0,216.81,184.27
2016,1,7,10,15,103.5,173.5,1.75,3.0,216.0,250.49,212.92
2016,1,7,10,30,129.0,189.0,1.7,3.0,244.0,292.24,247.82
2016,1,7,10,45,94.0,195.0,1.65,3.5,236.5,268.73,226.55
2016,1,7,11,0,59.0,201.0,1.6,4.0,229.0,251.57,210.77
2016,1,7,11,15,79.5,213.0,1.55,4.0,252.5,278.08,232.98
2016,1,7,11,30,100.0,225.0,1.5,4.0,276.0,304.56,254.75
2016,1,7,11,45,98.0,231.5,1.45,4.5,282.0,309.23,257.56
2016,1,7,12,0,96.0,238.0,1.4,5.0,288.0,313.6,260.25
2016,1,7,12,15,167.5,239.0,1.4,5.0,327.0,367.51,305.2
2016,1,7,12,30,239.0,240.0,1.4,5.0,366.0,412.82,342.28
2016,1,7,12,45,246.0,234.5,1.45,5.5,363.0,406.76,336.71
2016,1,7,13,0,253.0,229.0,1.5,6.0,360.0,405.51,335.21
2016,1,7,13,15,561.0,158.0,1.5,6.0,439.0,516.81,427.59
2016,1,7,13,30,869.0,87.0,1.5,6.0,518.0,608.96,500.46
2016,1,7,13,45,862.0,84.5,1.55,6.0,498.0,577.87,474.52
2016,1,7,14,0,855.0,82.0,1.6,6.0,478.0,544.54,447.38
2016,1,7,14,15,840.0,80.0,1.5,6.0,451.0,505.7,414.42
2016,1,7,14,30,825.0,78.0,1.4,6.0,424.0,465.53,379.73
2016,1,7,14,45,807.5,74.5,1.35,6.0,391.0,421.7,341.53
2016,1,7,15,0,790.0,71.0,1.3,6.0,358.0,377.27,301.88
2016,1,7,15,15,759.5,67.5,1.15,5.5,319.5,328.13,257.87
2016,1,7,15,30,729.0,64.0,1.0,5.0,281.0,280.1,213.99
2016,1,7,15,45,683.5,59.5,0.9,4.5,239.0,228.27,167.11
2016,1,7,16,0,638.0,55.0,0.8,4.0,197.0,180.1,123.7
2016,1,7,16,15,567.0,48.0,0.85,3.0,154.0,129.36,81.06
2016,1,7,16,30,496.0,41.0,0.9,2.0,111.0,85.23,47.09
2016,1,7,16,45,376.5,30.5,1.0,1.5,72.5,42.64,19.83
2016,1,7,17,0,257.0,20.0,1.1,1.0,34.0,16.01,0.0
2016,1,7,17,15,128.5,10.0,1.1,0.5,17.0,9.83,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,4.5,2.0,1.5,4.5,4.42,0.0
2016,1,8,8,0,0.0,9.0,2.0,2.0,9.0,8.67,0.52
2016,1,8,8,15,0.0,17.0,2.0,2.0,17.0,16.4,8.41
2016,1,8,8,30,0.0,25.0,2.0,2.0,25.0,24.12,15.56
2016,1,8,8,45,0.0,34.0,2.0,2.0,34.0,32.82,23.51
2016,1,8,9,0,0.0,43.0,2.0,2.0,43.0,41.53,31.41
2016,1,8,9,15,0.0,51.5,1.9,2.0,51.5,49.75,38.8
2016,1,8,9,30,0.0,60.0,1.8,2.0,60.0,57.98,46.1
2016,1,8,9,45,4.0,98.0,1.75,2.5,99.5,99.58,82.6
2016,1,8,10,0,8.0,136.0,1.7,3.0,139.0,142.57,119.56
2016,1,8,10,15,4.0,128.5,1.55,3.0,130.0,130.91,109.1
2016,1,8,10,30,0.0,121.0,1.4,3.0,121.0,119.73,99.18
2016,1,8,10,45,0.5,138.0,1.25,3.5,138.5,137.46,114.03
2016,1,8,11,0,1.0,155.0,1.1,4.0,156.0,155.22,128.62
2016,1,8,11,15,0.5,118.5,1.15,4.0,119.0,116.46,95.49
2016,1,8,11,30,0.0,82.0,1.2,4.0,82.0,79.31,63.59
2016,1,8,11,45,0.0,84.5,1.25,4.0,84.5,81.74,65.7
2016,1,8,12,0,0.0,87.0,1.3,4.0,87.0,84.16,67.75
2016,1,8,12,15,0.0,110.0,1.35,4.0,110.0,107.07,87.4
2016,1,8,12,30,0.0,133.0,1.4,4.0,133.0,130.17,107.05
2016,1,8,12,45,0.0,94.0,1.5,4.5,94.0,91.08,73.47
2016,1,8,13,0,0.0,55.0,1.6,5.0,55.0,53.16,40.74
2016,1,8,13,15,0.0,95.0,1.6,5.0,95.0,92.07,74.41
2016,1,8,13,30,0.0,135.0,1.6,5.0,135.0,131.89,108.44
2016,1,8,13,45,0.0,132.0,1.65,5.0,132.0,128.84,105.88
2016,1,8,14,0,0.0,129.0,1.7,5.0,129.0,125.8,103.45
2016,1,8,14,15,0.0,122.0,1.7,5.0,122.0,118.8,97.63
2016,1,8,14,30,0.0,115.0,1.7,5.0,115.0,111.83,91.84
2016,1,8,14,45,0.0,105.5,1.7,5.0,105.5,102.43,83.91
2016,1,8,15,0,0.0,96.0,1.7,5.0,96.0,93.08,75.97
2016,1,8,15,15,278.0,93.5,1.6,4.5,176.5,190.99,155.55
2016,1,8,15,30,556.0,91.0,1.5,4.0,257.0,257.62,202.24
2016,1,8,15,45,504.5,83.5,1.45,4.0,217.5,209.6,158.7
2016,1,8,16,0,453.0,76.0,1.4,4.0,178.0,164.73,118.85
2016,1,8,16,15,380.5,65.0,1.3,4.0,138.0,118.93,80.43
2016,1,8,16,30,308.0,54.0,1.2,4.0,98.0,80.08,50.16
2016,1,8,16,45,206.5,38.5,1.1,4.0,63.5,43.03,24.23
2016,1,8,17,0,105.0,23.0,1.0,4.0,29.0,18.15,0.0
2016,1,8,17,15,52.5,11.5,1.05,4.0,14.5,11.3,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,3.0,2.35,3.5,3.0,2.95,0.0
2016,1,9,8,0,0.0,6.0,2.5,4.0,6.0,5.78,0.0
2016,1,9,8,15,0.0,12.0,2.45,4.0,12.0,11.57,4.2
2016,1,9,8,30,0.0,18.0,2.4,4.0,18.0,17.36,9.51
2016,1,9,8,45,0.0,24.0,2.35,4.5,24.0,23.15,14.76
2016,1,9,9,0,0.0,30.0,2.3,5.0,30.0,28.95,19.95
2016,1,9,9,15,0.0,36.0,2.2,5.0,36.0,34.75,25.13
2016,1,9,9,30,0.0,42.0,2.1,5.0,42.0,40.56,30.25
2016,1,9,9,45,0.0,47.0,2.05,5.5,47.0,45.39,34.4
2016,1,9,10,0,0.0,52.0,2.0,6.0,52.0,50.24,38.51
2016,1,9,10,15,0.0,85.0,2.0,6.0,85.0,82.65,66.59
2016,1,9,10,30,0.0,118.0,2.0,6.0,118.0,116.55,95.55
2016,1,9,10,45,0.0,103.0,2.05,6.5,103.0,100.65,81.58
2016,1,9,11,0,0.0,88.0,2.1,7.0,88.0,85.28,68.19
2016,1,9,11,15,25.5,151.0,2.1,7.0,164.0,172.25,142.59
2016,1,9,11,30,51.0,214.0,2.1,7.0,240.0,258.75,214.53
2016,1,9,11,45,25.5,173.0,2.1,7.0,186.0,194.96,160.76
2016,1,9,12,0,0.0,132.0,2.1,7.0,132.0,129.38,105.18
2016,1,9,12,15,92.0,187.5,2.1,7.0,236.5,260.44,216.96
2016,1,9,12,30,184.0,243.0,2.1,7.0,341.0,380.39,315.29
2016,1,9,12,45,141.5,239.5,2.15,7.5,314.5,345.05,284.8
2016,1,9,13,0,99.0,236.0,2.2,8.0,288.0,305.01,251.29
2016,1,9,13,15,49.5,163.0,2.2,8.0,189.0,194.36,160.05
2016,1,9,13,30,0.0,90.0,2.2,8.0,90.0,87.13,69.25
2016,1,9,13,45,0.0,93.0,2.2,8.0,93.0,90.1,72.0
2016,1,9,14,0,0.0,96.0,2.2,8.0,96.0,93.07,74.63
2016,1,9,14,15,0.0,117.0,2.2,8.0,117.0,113.83,92.43
2016,1,9,14,30,0.0,138.0,2.2,8.0,138.0,134.65,110.22
2016,1,9,14,45,0.0,126.5,2.2,8.0,126.5,123.16,100.62
2016,1,9,15,0,0.0,115.0,2.2,8.0,115.0,111.73,91.07
2016,1,9,15,15,0.0,102.5,2.25,7.5,102.5,99.37,80.78
2016,1,9,15,30,0.0,90.0,2.3,7.0,90.0,87.08,70.4
2016,1,9,15,45,0.0,76.0,2.35,7.0,76.0,73.4,58.52
2016,1,9,16,0,0.0,62.0,2.4,7.0,62.0,59.8,46.55
2016,1,9,16,15,0.0,48.0,2.5,7.0,48.0,46.28,34.52
2016,1,9,16,30,0.0,34.0,2.6,7.0,34.0,32.84,22.48
2016,1,9,16,45,0.0,22.0,2.75,7.0,22.0,21.24,11.78
2016,1,9,17,0,0.0,10.0,2.9,7.0,10.0,9.64,0.0
2016,1,9,17,15,0.0,5.0,2.85,7.0,5.0,4.91,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,199.0,11.5,3.35,7.5,26.5,67.4,0.0
2016,1,10,8,0,398.0,23.0,3.6,8.0,53.0,167.94,104.59
2016,1,10,8,15,501.5,31.0,3.7,8.0,95.0,234.48,181.37
2016,1,10,8,30,605.0,39.0,3.8,8.0,137.0,306.84,248.02
2016,1,10,8,45,662.5,44.5,3.9,8.5,181.0,362.78,299.48
2016,1,10,9,0,720.0,50.0,4.0,9.0,225.0,421.29,351.55
2016,1,10,9,15,757.0,53.5,4.25,9.5,266.5,468.88,393.57
2016,1,10,9,30,794.0,57.0,4.5,10.0,308.0,516.62,434.48
2016,1,10,9,45,397.0,76.0,4.75,10.5,201.5,332.45,281.68
2016,1,10,10,0,0.0,95.0,5.0,11.0,95.0,93.36,74.4
2016,1,10,10,15,435.0,81.5,5.2,11.0,270.0,379.93,323.27
2016,1,10,10,30,870.0,68.0,5.4,11.0,445.0,650.69,546.69
2016,1,10,10,45,435.0,55.5,5.6,11.0,244.0,361.12,307.68
2016,1,10,11,0,0.0,43.0,5.8,11.0,43.0,41.54,29.91
2016,1,10,11,15,0.0,57.5,5.85,11.0,57.5,55.57,41.92
2016,1,10,11,30,0.0,72.0,5.9,11.0,72.0,69.62,53.8
2016,1,10,11,45,433.5,81.0,6.0,11.0,308.5,398.39,338.82
2016,1,10,12,0,867.0,90.0,6.1,11.0,545.0,701.58,586.31
2016,1,10,12,15,570.5,162.5,6.05,10.5,463.0,571.86,477.58
2016,1,10,12,30,274.0,235.0,6.0,10.0,381.0,438.54,364.82
2016,1,10,12,45,139.5,204.0,6.0,10.0,278.5,305.47,253.93
2016,1,10,13,0,5.0,173.0,6.0,10.0,176.0,173.74,141.65
2016,1,10,13,15,135.5,197.0,5.85,9.5,265.5,288.38,240.38
2016,1,10,13,30,266.0,221.0,5.7,9.0,355.0,392.03,327.55
2016,1,10,13,45,545.5,155.5,5.6,9.0,416.5,477.87,400.47
2016,1,10,14,0,825.0,90.0,5.5,9.0,478.0,543.29,454.06
2016,1,10,14,15,811.0,88.0,5.3,8.5,452.0,505.89,421.68
2016,1,10,14,30,797.0,86.0,5.1,8.0,426.0,467.15,387.83
2016,1,10,14,45,788.0,80.5,4.95,8.0,394.5,425.89,350.55
2016,1,10,15,0,779.0,75.0,4.8,8.0,363.0,383.41,311.39
2016,1,10,15,15,750.0,71.0,4.55,7.5,325.5,334.52,266.76
2016,1,10,15,30,721.0,67.0,4.3,7.0,288.0,286.21,221.91
2016,1,10,15,45,690.0,60.5,4.05,6.5,247.0,236.46,175.55
2016,1,10,16,0,659.0,54.0,3.8,6.0,206.0,188.56,131.05
2016,1,10,16,15,593.0,47.5,3.5,5.5,163.0,137.44,86.84
2016,1,10,16,30,527.0,41.0,3.2,5.0,120.0,92.36,51.11
2016,1,10,16,45,420.0,31.5,2.95,4.5,80.5,48.74,22.65
2016,1,10,17,0,313.0,22.0,2.7,4.0,41.0,17.52,3.02
2016,1,10,17,15,156.5,11.0,2.7,3.5,20.5,10.81,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,250.5,11.5,1.6,-2.5,30.5,82.01,0.0
2016,1,11,8,0,501.0,23.0,1.8,-2.0,61.0,201.92,131.42
2016,1,11,8,15,600.0,30.0,1.9,-1.5,106.0,270.21,214.97
2016,1,11,8,30,699.0,37.0,2.0,-1.0,151.0,343.77,284.41
2016,1,11,8,45,753.0,41.5,2.1,-1.0,197.0,400.68,338.6
2016,1,11,9,0,807.0,46.0,2.2,-1.0,243.0,459.71,392.85
2016,1,11,9,15,841.0,49.0,2.2,-0.5,286.5,504.78,432.96
2016,1,11,9,30,875.0,52.0,2.2,0.0,330.0,552.7,473.73
2016,1,11,9,45,708.0,81.0,2.25,0.0,323.5,519.73,446.87
2016,1,11,10,0,541.0,110.0,2.3,0.0,317.0,467.98,403.73
2016,1,11,10,15,663.5,91.5,2.3,0.0,366.0,535.95,461.7
2016,1,11,10,30,786.0,73.0,2.3,0.0,415.0,603.34,517.39
2016,1,11,10,45,877.0,68.0,2.35,0.5,470.5,665.08,565.92
2016,1,11,11,0,968.0,63.0,2.4,1.0,526.0,730.21,614.81
2016,1,11,11,15,974.0,63.5,2.45,1.0,544.5,742.16,623.02
2016,1,11,11,30,980.0,64.0,2.5,1.0,563.0,750.71,629.2
2016,1,11,11,45,982.5,65.0,2.55,1.5,574.0,753.94,630.33
2016,1,11,12,0,985.0,66.0,2.6,2.0,585.0,753.61,628.92
2016,1,11,12,15,985.5,66.0,2.65,2.0,588.0,747.23,624.13
2016,1,11,12,30,986.0,66.0,2.7,2.0,591.0,737.32,616.8
2016,1,11,12,45,763.0,118.5,2.75,2.5,523.0,639.35,536.89
2016,1,11,13,0,540.0,171.0,2.8,3.0,455.0,535.41,450.49
2016,1,11,13,15,757.0,117.0,2.8,3.0,505.0,602.98,507.48
2016,1,11,13,30,974.0,63.0,2.8,3.0,555.0,651.75,547.05
2016,1,11,13,45,966.0,61.5,2.8,3.0,534.5,618.97,519.23
2016,1,11,14,0,958.0,60.0,2.8,3.0,514.0,583.65,489.4
2016,1,11,14,15,945.5,59.0,2.75,3.0,486.0,544.26,455.39
2016,1,11,14,30,933.0,58.0,2.7,3.0,458.0,503.05,419.07
2016,1,11,14,45,915.5,56.0,2.65,3.0,423.5,457.03,377.93
2016,1,11,15,0,898.0,54.0,2.6,3.0,389.0,410.09,334.95
2016,1,11,15,15,872.0,51.5,2.25,2.5,349.5,359.04,287.65
2016,1,11,15,30,846.0,49.0,1.9,2.0,310.0,308.38,239.79
