Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,45,807.5,46.0,1.6,1.5,266.5,254.75,189.32
2016,1,11,16,0,769.0,43.0,1.3,1.0,223.0,202.83,140.62
2016,1,11,16,15,708.0,38.5,1.3,0.5,177.5,148.95,93.01
2016,1,11,16,30,647.0,34.0,1.3,0.0,132.0,100.43,53.66
2016,1,11,16,45,537.0,27.0,1.3,-0.5,89.5,52.67,22.6
2016,1,11,17,0,427.0,20.0,1.3,-1.0,47.0,16.79,4.09
2016,1,11,17,15,213.5,10.0,1.3,-1.0,23.5,9.83,0.0
2016,1,11,17,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,12,7,45,185.0,12.5,2.7,-1.5,26.5,64.55,0.0
2016,1,12,8,0,370.0,25.0,3.0,-1.0,53.0,165.35,108.45
2016,1,12,8,15,472.5,33.5,3.05,-0.5,94.5,230.66,184.27
2016,1,12,8,30,575.0,42.0,3.1,0.0,136.0,298.21,247.96
2016,1,12,8,45,635.0,47.5,3.2,0.0,180.0,354.52,301.37
2016,1,12,9,0,695.0,53.0,3.3,0.0,224.0,413.57,355.75
2016,1,12,9,15,733.5,57.5,3.55,0.5,266.0,462.53,399.83
2016,1,12,9,30,772.0,62.0,3.8,1.0,308.0,511.81,442.87
2016,1,12,9,45,802.0,64.0,4.1,2.0,346.5,553.17,477.88
2016,1,12,10,0,832.0,66.0,4.4,3.0,385.0,593.54,511.18
2016,1,12,10,15,850.0,68.0,4.55,3.5,417.0,624.99,536.81
2016,1,12,10,30,868.0,70.0,4.7,4.0,449.0,654.29,560.21
2016,1,12,10,45,882.0,71.0,4.9,4.5,475.5,673.32,575.18
2016,1,12,11,0,896.0,72.0,5.1,5.0,502.0,693.67,590.35
2016,1,12,11,15,904.0,72.5,5.2,5.0,521.0,706.44,600.14
2016,1,12,11,30,912.0,73.0,5.3,5.0,540.0,716.09,607.57
2016,1,12,11,45,921.0,72.0,5.45,5.5,552.0,721.48,610.83
2016,1,12,12,0,930.0,71.0,5.6,6.0,564.0,723.55,611.57
2016,1,12,12,15,932.0,71.0,5.65,6.0,567.5,718.58,607.58
2016,1,12,12,30,934.0,71.0,5.7,6.0,571.0,710.25,601.08
2016,1,12,12,45,935.5,70.0,5.8,6.5,567.0,697.13,589.97
2016,1,12,13,0,937.0,69.0,5.9,7.0,563.0,680.73,575.51
2016,1,12,13,15,686.5,130.0,5.85,7.0,488.0,574.85,485.61
2016,1,12,13,30,436.0,191.0,5.8,7.0,413.0,468.42,394.68
2016,1,12,13,45,255.5,199.5,5.8,7.0,328.5,356.04,299.64
2016,1,12,14,0,75.0,208.0,5.8,7.0,244.0,250.06,208.84
2016,1,12,14,15,152.0,196.5,5.65,7.0,264.0,277.7,232.84
2016,1,12,14,30,229.0,185.0,5.5,7.0,284.0,295.86,247.86
2016,1,12,14,45,220.0,172.5,5.4,7.0,262.0,269.41,224.79
2016,1,12,15,0,211.0,160.0,5.3,7.0,240.0,243.25,201.79
2016,1,12,15,15,206.5,144.0,5.2,6.5,215.5,215.55,177.5
2016,1,12,15,30,202.0,128.0,5.1,6.0,191.0,189.33,154.06
2016,1,12,15,45,420.5,93.5,5.05,6.0,200.5,202.19,156.44
2016,1,12,16,0,639.0,59.0,5.0,6.0,210.0,193.0,136.52
2016,1,12,16,15,573.0,52.0,5.0,5.5,166.5,141.97,92.04
2016,1,12,16,30,507.0,45.0,5.0,5.0,123.0,97.02,55.86
2016,1,12,16,45,404.0,34.5,5.05,5.0,83.5,53.08,26.16
2016,1,12,17,0,301.0,24.0,5.1,5.0,44.0,19.68,6.65
2016,1,12,17,15,150.5,12.0,5.0,4.5,22.0,11.8,0.0
2016,1,12,17,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.8,3.5,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,3.55,1.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.55,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,13,7,45,241.5,11.0,1.95,-3.5,29.5,79.14,0.0
2016,1,13,8,0,483.0,22.0,2.2,-3.0,59.0,196.0,130.35
2016,1,13,8,15,582.0,29.0,2.25,-2.5,103.5,263.16,210.9
2016,1,13,8,30,681.0,36.0,2.3,-2.0,148.0,336.16,280.02
2016,1,13,8,45,737.0,40.5,2.35,-1.5,194.0,393.42,334.08
2016,1,13,9,0,793.0,45.0,2.4,-1.0,240.0,453.07,388.25
2016,1,13,9,15,828.0,48.0,2.3,-0.5,283.5,498.33,428.29
2016,1,13,9,30,863.0,51.0,2.2,0.0,327.0,546.69,469.1
2016,1,13,9,45,887.5,52.5,2.15,0.0,366.0,586.65,502.66
2016,1,13,10,0,912.0,54.0,2.1,0.0,405.0,625.23,534.1
2016,1,13,10,15,928.0,56.0,2.1,0.0,438.5,657.28,559.79
2016,1,13,10,30,944.0,58.0,2.1,0.0,472.0,686.91,582.87
2016,1,13,10,45,954.0,59.0,2.1,0.5,498.5,708.67,597.59
2016,1,13,11,0,964.0,60.0,2.1,1.0,525.0,727.37,609.93
2016,1,13,11,15,970.5,61.0,2.15,1.0,544.0,740.47,619.43
2016,1,13,11,30,977.0,62.0,2.2,1.0,563.0,750.17,626.47
2016,1,13,11,45,980.0,62.5,2.25,1.5,574.5,753.38,627.6
2016,1,13,12,0,983.0,63.0,2.3,2.0,586.0,753.04,626.22
2016,1,13,12,15,983.0,63.0,2.35,2.0,589.0,746.52,621.39
2016,1,13,12,30,983.0,63.0,2.4,2.0,592.0,736.49,614.04
2016,1,13,12,45,980.5,62.5,2.5,2.5,587.0,720.77,601.7
2016,1,13,13,0,978.0,62.0,2.6,3.0,582.0,701.72,586.6
2016,1,13,13,15,972.5,61.5,2.6,3.0,569.0,677.55,566.99
2016,1,13,13,30,967.0,61.0,2.6,3.0,556.0,650.4,544.73
2016,1,13,13,45,958.0,60.5,2.65,3.0,535.0,618.4,518.43
2016,1,13,14,0,949.0,60.0,2.7,3.0,514.0,583.91,489.56
2016,1,13,14,15,936.5,59.0,2.65,3.0,486.5,544.83,455.92
2016,1,13,14,30,924.0,58.0,2.6,3.0,459.0,503.93,420.02
2016,1,13,14,45,904.5,56.5,2.55,3.0,425.0,457.86,379.01
2016,1,13,15,0,885.0,55.0,2.5,3.0,391.0,411.03,336.35
2016,1,13,15,15,859.5,53.0,2.2,2.5,352.0,361.09,290.23
2016,1,13,15,30,834.0,51.0,1.9,2.0,313.0,311.52,243.49
2016,1,13,15,45,794.5,48.0,1.6,1.5,269.5,257.56,192.88
2016,1,13,16,0,755.0,45.0,1.3,1.0,226.0,206.2,144.69
2016,1,13,16,15,694.5,40.0,1.3,0.5,180.5,152.22,96.77
2016,1,13,16,30,634.0,35.0,1.3,0.0,135.0,103.57,56.77
2016,1,13,16,45,526.0,28.0,1.35,-0.5,92.5,55.94,24.95
2016,1,13,17,0,418.0,21.0,1.4,-1.0,50.0,19.42,7.76
2016,1,13,17,15,209.0,10.5,1.4,-1.0,25.0,10.32,0.0
2016,1,13,17,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,14,7,45,193.5,12.0,2.75,-0.5,27.0,66.61,0.0
2016,1,14,8,0,387.0,24.0,3.0,0.0,54.0,166.59,110.71
2016,1,14,8,15,489.0,32.5,2.95,0.0,96.5,232.45,185.61
2016,1,14,8,30,591.0,41.0,2.9,0.0,139.0,304.75,253.49
2016,1,14,8,45,651.5,46.0,2.9,0.5,183.5,361.51,306.58
2016,1,14,9,0,712.0,51.0,2.9,1.0,228.0,421.05,360.37
2016,1,14,9,15,750.5,55.0,2.9,1.5,270.5,470.21,403.81
2016,1,14,9,30,789.0,59.0,2.9,2.0,313.0,519.69,446.01
2016,1,14,9,45,819.0,61.0,2.9,3.0,352.0,561.74,480.0
2016,1,14,10,0,849.0,63.0,2.9,4.0,391.0,602.78,512.04
2016,1,14,10,15,866.5,65.0,3.0,4.5,423.5,630.55,534.0
2016,1,14,10,30,884.0,67.0,3.1,5.0,456.0,660.02,556.75
2016,1,14,10,45,896.5,68.5,3.25,6.0,482.5,683.15,572.73
2016,1,14,11,0,909.0,70.0,3.4,7.0,509.0,703.49,586.11
2016,1,14,11,15,916.5,71.0,3.4,7.5,528.5,716.83,594.47
2016,1,14,11,30,924.0,72.0,3.4,8.0,548.0,726.98,600.48
2016,1,14,11,45,928.5,72.0,3.45,8.5,559.5,730.62,601.84
2016,1,14,12,0,933.0,72.0,3.5,9.0,571.0,730.9,600.8
2016,1,14,12,15,934.5,72.5,3.45,9.0,574.5,726.29,596.86
2016,1,14,12,30,936.0,73.0,3.4,9.0,578.0,718.3,590.51
2016,1,14,12,45,936.0,72.0,3.4,9.5,574.0,704.29,578.87
2016,1,14,13,0,936.0,71.0,3.4,10.0,570.0,687.04,564.32
2016,1,14,13,15,931.5,70.5,3.25,10.0,558.0,664.32,545.48
2016,1,14,13,30,927.0,70.0,3.1,10.0,546.0,638.7,524.18
2016,1,14,13,45,920.0,68.5,3.0,10.5,526.5,607.78,497.75
2016,1,14,14,0,913.0,67.0,2.9,11.0,507.0,574.39,469.05
2016,1,14,14,15,901.0,65.5,2.7,10.5,480.5,536.15,437.37
2016,1,14,14,30,889.0,64.0,2.5,10.0,454.0,496.15,403.52
2016,1,14,14,45,872.0,62.0,2.3,10.0,420.5,451.9,364.75
2016,1,14,15,0,855.0,60.0,2.1,10.0,387.0,406.78,324.41
2016,1,14,15,15,829.0,57.5,1.95,9.0,348.5,357.37,280.97
2016,1,14,15,30,803.0,55.0,1.8,8.0,310.0,308.16,236.54
2016,1,14,15,45,764.0,51.5,1.7,7.5,267.0,255.32,188.35
2016,1,14,16,0,725.0,48.0,1.6,7.0,224.0,204.89,142.19
2016,1,14,16,15,664.5,43.0,1.6,6.0,179.5,152.22,96.43
2016,1,14,16,30,604.0,38.0,1.6,5.0,135.0,104.92,58.14
2016,1,14,16,45,497.5,30.5,1.65,4.5,93.0,58.16,26.89
2016,1,14,17,0,391.0,23.0,1.7,4.0,51.0,22.41,10.44
2016,1,14,17,15,195.5,11.5,1.65,3.5,25.5,11.3,0.0
2016,1,14,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,8.5,0.6,1.0,8.5,8.36,0.0
2016,1,15,8,0,0.0,17.0,0.4,1.0,17.0,16.4,6.74
2016,1,15,8,15,0.0,29.5,0.4,1.0,29.5,28.49,19.05
2016,1,15,8,30,0.0,42.0,0.4,1.0,42.0,41.1,30.71
2016,1,15,8,45,0.0,55.5,0.45,1.5,55.5,54.86,43.17
2016,1,15,9,0,0.0,69.0,0.5,2.0,69.0,68.55,55.36
2016,1,15,9,15,0.0,82.0,0.6,2.0,82.0,81.64,66.94
2016,1,15,9,30,0.0,95.0,0.7,2.0,95.0,94.73,78.36
2016,1,15,9,45,0.0,95.0,0.8,2.5,95.0,93.83,77.31
2016,1,15,10,0,0.0,95.0,0.9,3.0,95.0,93.24,76.54
2016,1,15,10,15,0.0,96.5,1.2,3.0,96.5,94.4,77.44
2016,1,15,10,30,0.0,98.0,1.5,3.0,98.0,95.66,78.4
2016,1,15,10,45,0.0,91.0,1.8,3.5,91.0,88.36,71.81
2016,1,15,11,0,0.0,84.0,2.1,4.0,84.0,81.25,65.43
2016,1,15,11,15,0.0,83.0,2.25,4.0,83.0,80.28,64.52
2016,1,15,11,30,0.0,82.0,2.4,4.0,82.0,79.31,63.61
2016,1,15,11,45,0.0,60.5,2.55,4.5,60.5,58.49,45.42
2016,1,15,12,0,0.0,39.0,2.7,5.0,39.0,37.68,27.26
2016,1,15,12,15,0.0,27.0,2.75,5.0,27.0,26.08,17.15
2016,1,15,12,30,0.0,15.0,2.8,5.0,15.0,14.48,7.02
2016,1,15,12,45,0.0,26.5,2.85,5.5,26.5,25.6,16.7
2016,1,15,13,0,0.0,38.0,2.9,6.0,38.0,36.71,26.32
2016,1,15,13,15,0.0,30.0,2.95,6.0,30.0,28.98,19.61
2016,1,15,13,30,0.0,22.0,3.0,6.0,22.0,21.24,12.9
2016,1,15,13,45,0.0,25.5,3.1,6.0,25.5,24.62,15.87
2016,1,15,14,0,0.0,29.0,3.2,6.0,29.0,28.01,18.84
2016,1,15,14,15,0.0,23.5,3.2,6.0,23.5,22.69,14.23
2016,1,15,14,30,0.0,18.0,3.2,6.0,18.0,17.37,9.6
2016,1,15,14,45,0.0,57.5,3.25,6.5,57.5,55.56,42.97
2016,1,15,15,0,0.0,97.0,3.3,7.0,97.0,94.01,76.23
2016,1,15,15,15,0.0,87.0,3.35,7.0,87.0,84.21,67.86
2016,1,15,15,30,0.0,77.0,3.4,7.0,77.0,74.46,59.49
2016,1,15,15,45,0.0,66.0,3.45,7.0,66.0,63.77,50.21
2016,1,15,16,0,0.0,55.0,3.5,7.0,55.0,53.13,40.86
2016,1,15,16,15,0.0,43.5,3.3,6.5,43.5,42.02,31.05
2016,1,15,16,30,0.0,32.0,3.1,6.0,32.0,30.9,21.12
2016,1,15,16,45,0.0,22.0,2.95,6.0,22.0,21.23,12.31
2016,1,15,17,0,0.0,12.0,2.8,6.0,12.0,11.57,2.58
2016,1,15,17,15,0.0,6.0,2.8,6.0,6.0,5.9,0.0
2016,1,15,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,16,7,45,173.5,13.5,2.55,2.5,27.5,62.61,0.0
2016,1,16,8,0,347.0,27.0,2.7,3.0,55.0,161.68,108.81
2016,1,16,8,15,450.0,36.0,2.7,3.5,96.5,226.35,179.15
2016,1,16,8,30,553.0,45.0,2.7,4.0,138.0,298.08,244.85
2016,1,16,8,45,619.5,50.5,2.75,5.0,183.0,356.43,297.72
2016,1,16,9,0,686.0,56.0,2.8,6.0,228.0,415.39,349.47
2016,1,16,9,15,343.0,83.0,2.85,6.5,169.0,288.77,245.12
2016,1,16,9,30,0.0,110.0,2.9,7.0,110.0,111.29,91.02
2016,1,16,9,45,14.0,131.0,3.0,7.5,136.0,141.43,117.06
2016,1,16,10,0,28.0,152.0,3.1,8.0,162.0,178.89,148.67
2016,1,16,10,15,73.0,174.5,3.2,8.0,205.5,232.57,194.47
2016,1,16,10,30,118.0,197.0,3.3,8.0,249.0,295.33,247.1
2016,1,16,10,45,504.5,135.5,3.4,8.5,379.0,501.56,421.94
2016,1,16,11,0,891.0,74.0,3.5,9.0,509.0,699.46,580.26
2016,1,16,11,15,898.5,75.5,3.55,9.0,528.5,713.4,589.08
2016,1,16,11,30,906.0,77.0,3.6,9.0,548.0,724.2,596.85
2016,1,16,11,45,909.5,77.5,3.65,9.5,559.0,727.83,598.18
2016,1,16,12,0,913.0,78.0,3.7,10.0,570.0,728.16,597.16
2016,1,16,12,15,914.0,78.0,3.7,10.0,573.5,722.87,592.91
2016,1,16,12,30,915.0,78.0,3.7,10.0,577.0,714.28,586.31
2016,1,16,12,45,911.5,78.5,3.75,10.5,572.5,699.96,574.6
2016,1,16,13,0,908.0,79.0,3.8,11.0,568.0,682.54,559.99
2016,1,16,13,15,662.5,140.0,3.75,11.0,493.0,577.55,474.33
2016,1,16,13,30,417.0,201.0,3.7,11.0,418.0,471.94,387.45
2016,1,16,13,45,403.0,196.0,3.65,11.0,399.5,440.98,362.71
2016,1,16,14,0,389.0,191.0,3.6,11.0,381.0,414.66,340.99
2016,1,16,14,15,620.5,131.5,3.45,10.5,416.0,465.84,383.2
2016,1,16,14,30,852.0,72.0,3.3,10.0,451.0,492.73,403.5
2016,1,16,14,45,833.5,70.0,3.15,10.0,418.0,448.78,364.75
2016,1,16,15,0,815.0,68.0,3.0,10.0,385.0,404.18,324.95
2016,1,16,15,15,788.0,65.0,2.65,9.5,346.5,355.08,281.0
2016,1,16,15,30,761.0,62.0,2.3,9.0,308.0,306.66,236.77
2016,1,16,15,45,725.0,57.5,2.0,8.5,266.5,255.3,189.83
2016,1,16,16,0,689.0,53.0,1.7,8.0,225.0,206.14,144.76
2016,1,16,16,15,628.5,47.0,1.65,7.5,181.0,153.88,99.24
2016,1,16,16,30,568.0,41.0,1.6,7.0,137.0,107.05,61.01
2016,1,16,16,45,472.0,33.0,1.55,6.5,95.5,60.53,28.91
2016,1,16,17,0,376.0,25.0,1.5,6.0,54.0,24.8,9.67
2016,1,16,17,15,188.0,12.5,1.5,5.5,27.0,12.29,0.0
2016,1,16,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,8.0,2.6,0.0,8.0,7.86,0.0
2016,1,17,8,0,0.0,16.0,2.7,0.0,16.0,15.44,6.22
2016,1,17,8,15,0.0,28.5,2.7,0.0,28.5,27.52,18.24
2016,1,17,8,30,0.0,41.0,2.7,0.0,41.0,39.88,29.68
2016,1,17,8,45,0.0,54.0,2.7,0.0,54.0,53.09,41.78
2016,1,17,9,0,0.0,67.0,2.7,0.0,67.0,66.24,53.71
2016,1,17,9,15,0.0,80.5,2.7,0.0,80.5,79.9,65.94
2016,1,17,9,30,0.0,94.0,2.7,0.0,94.0,93.54,77.99
2016,1,17,9,45,19.5,125.5,2.75,0.5,133.0,138.46,117.61
2016,1,17,10,0,39.0,157.0,2.8,1.0,172.0,191.52,163.55
2016,1,17,10,15,272.5,151.0,2.9,1.0,271.5,347.83,301.45
2016,1,17,10,30,506.0,145.0,3.0,1.0,371.0,507.4,436.81
2016,1,17,10,45,275.5,174.5,3.15,1.5,298.5,383.64,329.17
2016,1,17,11,0,45.0,204.0,3.3,2.0,226.0,245.42,207.41
2016,1,17,11,15,43.5,213.5,3.3,2.5,235.5,254.08,214.37
2016,1,17,11,30,42.0,223.0,3.3,3.0,245.0,262.6,220.79
2016,1,17,11,45,21.0,180.0,3.3,3.5,191.0,193.66,161.81
2016,1,17,12,0,0.0,137.0,3.3,4.0,137.0,134.3,110.56
2016,1,17,12,15,0.0,138.5,3.3,4.0,138.5,135.69,111.79
2016,1,17,12,30,0.0,140.0,3.3,4.0,140.0,137.08,112.96
2016,1,17,12,45,40.5,192.0,3.3,4.5,214.0,222.24,185.84
2016,1,17,13,0,81.0,244.0,3.3,5.0,288.0,303.12,253.22
2016,1,17,13,15,316.5,205.0,3.3,5.0,371.5,419.53,353.21
2016,1,17,13,30,552.0,166.0,3.3,5.0,455.0,519.37,436.3
2016,1,17,13,45,686.0,134.5,3.35,5.0,480.0,551.22,462.07
2016,1,17,14,0,820.0,103.0,3.4,5.0,505.0,570.11,476.96
2016,1,17,14,15,806.5,100.5,3.3,5.0,479.0,533.07,444.98
2016,1,17,14,30,793.0,98.0,3.2,5.0,453.0,493.82,410.91
2016,1,17,14,45,540.0,128.0,3.15,5.0,362.0,376.96,313.46
2016,1,17,15,0,287.0,158.0,3.1,5.0,271.0,277.5,230.44
2016,1,17,15,15,267.0,147.0,2.8,4.5,244.0,245.38,202.6
2016,1,17,15,30,247.0,136.0,2.5,4.0,217.0,214.51,175.34
2016,1,17,15,45,452.0,100.0,2.25,4.0,223.5,223.26,174.72
2016,1,17,16,0,657.0,64.0,2.0,4.0,230.0,211.18,152.91
2016,1,17,16,15,595.0,57.0,1.9,3.0,185.5,158.86,106.89
2016,1,17,16,30,533.0,50.0,1.8,2.0,141.0,112.2,68.19
2016,1,17,16,45,447.0,39.0,1.7,1.5,99.5,66.0,34.81
2016,1,17,17,0,361.0,28.0,1.6,1.0,58.0,28.62,12.76
2016,1,17,17,15,180.5,14.0,1.6,0.5,29.0,13.76,0.0
2016,1,17,17,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.2,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.25,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.2,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,1,18,7,45,254.0,11.5,2.9,-3.5,32.5,83.95,0.0
2016,1,18,8,0,508.0,23.0,3.2,-3.0,65.0,208.35,146.41
2016,1,18,8,15,603.5,29.5,3.3,-2.5,110.0,274.3,222.01
2016,1,18,8,30,699.0,36.0,3.4,-2.0,155.0,347.01,291.27
2016,1,18,8,45,754.5,40.0,3.55,-2.0,202.0,402.03,344.63
2016,1,18,9,0,810.0,44.0,3.7,-2.0,249.0,461.79,400.33
2016,1,18,9,15,845.0,47.0,3.7,-1.5,294.0,511.4,444.87
2016,1,18,9,30,880.0,50.0,3.7,-1.0,339.0,561.06,487.79
2016,1,18,9,45,905.0,51.5,3.75,-1.0,379.0,602.51,523.62
2016,1,18,10,0,930.0,53.0,3.8,-1.0,419.0,642.56,557.39
2016,1,18,10,15,946.5,54.5,3.8,-1.0,454.0,675.4,584.34
2016,1,18,10,30,963.0,56.0,3.8,-1.0,489.0,705.77,607.93
2016,1,18,10,45,974.5,57.0,3.85,-1.0,516.5,729.45,625.9
2016,1,18,11,0,986.0,58.0,3.9,-1.0,544.0,750.04,641.5
2016,1,18,11,15,993.5,59.0,3.9,-0.5,564.5,764.58,650.86
2016,1,18,11,30,1001.0,60.0,3.9,0.0,585.0,775.64,657.58
2016,1,18,11,45,1005.5,60.0,3.95,0.0,597.5,779.85,660.6
2016,1,18,12,0,1010.0,60.0,4.0,0.0,610.0,780.4,660.96
2016,1,18,12,15,1011.0,60.5,4.05,0.0,614.5,775.4,657.14
2016,1,18,12,30,1012.0,61.0,4.1,0.0,619.0,766.74,650.61
2016,1,18,12,45,1009.0,62.0,4.15,0.0,615.0,752.3,639.67
2016,1,18,13,0,1006.0,63.0,4.2,0.0,611.0,734.39,626.09
2016,1,18,13,15,1002.0,62.5,4.15,0.0,599.0,710.81,606.82
2016,1,18,13,30,998.0,62.0,4.1,0.0,587.0,684.05,584.09
2016,1,18,13,45,991.5,61.0,4.1,0.0,566.5,652.22,557.17
2016,1,18,14,0,985.0,60.0,4.1,0.0,546.0,617.64,527.46
2016,1,18,14,15,974.0,58.5,4.0,0.0,519.0,577.58,492.23
2016,1,18,14,30,963.0,57.0,3.9,0.0,492.0,535.47,454.54
2016,1,18,14,45,948.0,55.5,3.85,-0.5,457.5,489.74,413.85
2016,1,18,15,0,933.0,54.0,3.8,-1.0,423.0,442.75,370.87
2016,1,18,15,15,910.5,52.0,3.55,-1.0,383.0,391.49,322.26
2016,1,18,15,30,888.0,50.0,3.3,-1.0,343.0,340.19,272.7
2016,1,18,15,45,854.5,47.0,3.1,-1.5,298.5,285.11,219.94
2016,1,18,16,0,821.0,44.0,2.9,-2.0,254.0,231.68,168.42
2016,1,18,16,15,768.5,40.0,2.6,-2.5,207.0,175.9,116.66
2016,1,18,16,30,716.0,36.0,2.3,-3.0,160.0,124.37,71.83
2016,1,18,16,45,624.0,29.5,2.0,-3.5,114.5,71.69,33.52
2016,1,18,17,0,532.0,23.0,1.7,-4.0,69.0,29.28,11.21
2016,1,18,17,15,266.0,11.5,1.7,-4.0,34.5,11.3,0.0
2016,1,18,17,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.8,-5.5,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.25,-6.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.5,-6.5,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,-7.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,-7.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,-7.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,-8.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.25,-8.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,7,45,250.0,12.0,2.7,-7.0,33.0,83.54,0.0
2016,1,19,8,0,500.0,24.0,2.9,-7.0,66.0,207.49,149.49
2016,1,19,8,15,594.0,31.0,2.95,-6.5,111.5,273.02,224.3
2016,1,19,8,30,688.0,38.0,3.0,-6.0,157.0,345.54,294.0
2016,1,19,8,45,740.5,42.5,3.15,-6.0,203.5,402.37,349.35
2016,1,19,9,0,793.0,47.0,3.3,-6.0,250.0,461.35,404.88
2016,1,19,9,15,827.0,50.0,3.3,-5.5,294.0,506.9,446.39
2016,1,19,9,30,861.0,53.0,3.3,-5.0,338.0,555.52,488.86
2016,1,19,9,45,883.5,55.5,3.35,-5.0,377.5,596.26,524.37
2016,1,19,10,0,906.0,58.0,3.4,-5.0,417.0,635.51,557.76
2016,1,19,10,15,921.5,60.0,3.4,-4.5,451.0,667.83,583.53
2016,1,19,10,30,937.0,62.0,3.4,-4.0,485.0,697.73,606.06
2016,1,19,10,45,947.0,63.5,3.4,-3.5,512.0,720.63,622.2
2016,1,19,11,0,957.0,65.0,3.4,-3.0,539.0,740.49,635.87
2016,1,19,11,15,964.0,66.0,3.4,-2.5,559.0,754.46,644.87
2016,1,19,11,30,971.0,67.0,3.4,-2.0,579.0,765.05,651.29
2016,1,19,11,45,974.5,67.5,3.4,-2.0,591.0,769.12,653.85
2016,1,19,12,0,978.0,68.0,3.4,-2.0,603.0,769.63,653.82
2016,1,19,12,15,979.0,68.0,3.4,-2.0,607.5,764.25,649.35
2016,1,19,12,30,980.0,68.0,3.4,-2.0,612.0,755.33,642.28
2016,1,19,12,45,979.0,68.0,3.45,-2.0,608.0,741.53,631.78
2016,1,19,13,0,978.0,68.0,3.5,-2.0,604.0,724.31,618.69
2016,1,19,13,15,973.5,67.5,3.5,-1.5,592.0,700.97,598.78
2016,1,19,13,30,969.0,67.0,3.5,-1.0,580.0,674.54,575.7
2016,1,19,13,45,961.5,66.0,3.5,-1.0,560.0,642.86,549.04
2016,1,19,14,0,954.0,65.0,3.5,-1.0,540.0,608.57,519.74
2016,1,19,14,15,943.0,64.0,3.45,-1.0,513.0,570.01,486.15
2016,1,19,14,30,932.0,63.0,3.4,-1.0,486.0,529.47,450.14
2016,1,19,14,45,915.0,61.5,3.35,-1.0,452.0,483.91,409.09
2016,1,19,15,0,898.0,60.0,3.3,-1.0,418.0,437.33,366.14
2016,1,19,15,15,875.0,57.5,3.1,-1.0,379.0,386.74,318.59
2016,1,19,15,30,852.0,55.0,2.9,-1.0,340.0,336.23,270.15
2016,1,19,15,45,818.0,51.5,2.7,-1.5,296.0,281.63,218.19
2016,1,19,16,0,784.0,48.0,2.5,-2.0,252.0,229.04,167.73
2016,1,19,16,15,731.0,43.5,2.2,-2.5,206.0,174.23,117.01
2016,1,19,16,30,678.0,39.0,1.9,-3.0,160.0,123.9,73.14
2016,1,19,16,45,586.5,32.0,1.65,-3.5,114.5,73.15,35.88
2016,1,19,17,0,495.0,25.0,1.4,-4.0,69.0,31.82,13.21
2016,1,19,17,15,247.5,12.5,1.4,-4.0,34.5,9.97,0.0
2016,1,19,17,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.95,-8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.9,-8.5,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.9,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.85,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.8,-8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.8,-7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.75,-7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.45,-7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,-7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.25,-6.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,1,20,7,45,131.5,16.5,0.55,-6.0,27.5,54.08,0.0
2016,1,20,8,0,263.0,33.0,0.7,-6.0,55.0,141.72,102.78
2016,1,20,8,15,363.0,44.5,0.85,-5.5,96.0,204.1,167.08
2016,1,20,8,30,463.0,56.0,1.0,-5.0,137.0,274.63,232.11
2016,1,20,8,45,517.5,65.5,1.15,-4.5,180.0,329.35,282.81
2016,1,20,9,0,572.0,75.0,1.3,-4.0,223.0,386.87,334.57
2016,1,20,9,15,352.5,106.5,1.4,-3.5,202.5,323.46,281.5
2016,1,20,9,30,133.0,138.0,1.5,-3.0,182.0,231.78,201.35
2016,1,20,9,45,253.5,142.5,1.65,-2.5,239.0,317.89,277.37
2016,1,20,10,0,374.0,147.0,1.8,-2.0,296.0,411.08,356.72
2016,1,20,10,15,352.0,164.5,1.9,-1.5,314.0,416.24,359.57
2016,1,20,10,30,330.0,182.0,2.0,-1.0,332.0,427.17,367.37
2016,1,20,10,45,298.0,199.0,2.15,-1.0,340.5,428.63,367.75
2016,1,20,11,0,266.0,216.0,2.3,-1.0,349.0,427.93,366.28
2016,1,20,11,15,535.0,164.0,2.4,-0.5,444.0,567.91,485.12
2016,1,20,11,30,804.0,112.0,2.5,0.0,539.0,706.36,597.41
2016,1,20,11,45,495.0,183.5,2.7,0.0,448.0,562.19,477.0
2016,1,20,12,0,186.0,255.0,2.9,0.0,357.0,404.74,343.06
2016,1,20,12,15,486.0,191.0,2.95,0.0,461.0,557.34,474.95
2016,1,20,12,30,786.0,127.0,3.0,0.0,565.0,693.73,587.64
2016,1,20,12,45,436.5,188.5,3.15,0.0,431.5,507.11,431.77
2016,1,20,13,0,87.0,250.0,3.3,0.0,298.0,313.92,265.78
2016,1,20,13,15,50.5,222.0,3.35,0.0,249.5,257.94,218.71
2016,1,20,13,30,14.0,194.0,3.4,0.0,201.0,199.88,168.82
2016,1,20,13,45,7.0,154.0,3.45,0.5,157.5,154.78,130.01
2016,1,20,14,0,0.0,114.0,3.5,1.0,114.0,110.75,91.78
2016,1,20,14,15,23.0,151.5,3.45,0.5,162.0,162.61,137.49
2016,1,20,14,30,46.0,189.0,3.4,0.0,210.0,210.96,179.58
2016,1,20,14,45,23.0,143.0,3.35,0.0,153.5,149.81,126.68
2016,1,20,15,0,0.0,97.0,3.3,0.0,97.0,93.97,78.02
2016,1,20,15,15,0.0,87.5,3.1,0.0,87.5,84.68,70.01
2016,1,20,15,30,0.0,78.0,2.9,0.0,78.0,75.42,61.91
2016,1,20,15,45,0.0,67.5,2.7,0.0,67.5,65.23,52.88
2016,1,20,16,0,0.0,57.0,2.5,0.0,57.0,55.07,43.79
2016,1,20,16,15,0.0,46.0,2.4,0.0,46.0,44.44,34.15
2016,1,20,16,30,0.0,35.0,2.3,0.0,35.0,33.8,24.41
2016,1,20,16,45,0.0,25.0,2.25,0.0,25.0,24.13,15.46
2016,1,20,17,0,0.0,15.0,2.2,0.0,15.0,14.47,6.18
2016,1,20,17,15,0.0,7.5,2.15,0.0,7.5,7.23,0.0
2016,1,20,17,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.35,-3.5,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,-4.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,7,45,177.5,15.5,1.7,-3.5,31.0,77.14,0.0
2016,1,21,8,0,355.0,31.0,1.9,-3.0,62.0,171.32,124.48
2016,1,21,8,15,456.0,41.0,2.0,-2.0,105.5,236.52,192.19
2016,1,21,8,30,557.0,51.0,2.1,-1.0,149.0,309.87,259.55
2016,1,21,8,45,627.0,56.0,2.25,-0.5,195.5,370.46,315.43
2016,1,21,9,0,697.0,61.0,2.4,0.0,242.0,434.76,372.89
2016,1,21,9,15,736.5,66.0,2.45,0.0,286.0,482.9,415.83
2016,1,21,9,30,776.0,71.0,2.5,0.0,330.0,534.75,460.5
2016,1,21,9,45,809.5,72.5,2.6,0.0,371.0,579.09,498.15
2016,1,21,10,0,843.0,74.0,2.7,0.0,412.0,622.58,534.3
2016,1,21,10,15,558.5,133.0,2.65,0.0,364.5,523.07,449.45
2016,1,21,10,30,274.0,192.0,2.6,0.0,317.0,402.03,344.92
2016,1,21,10,45,372.5,185.0,2.6,0.5,365.5,464.09,397.81
2016,1,21,11,0,471.0,178.0,2.6,1.0,414.0,536.5,456.79
2016,1,21,11,15,702.5,129.5,2.5,1.0,496.5,652.98,552.61
2016,1,21,11,30,934.0,81.0,2.4,1.0,579.0,759.74,635.16
2016,1,21,11,45,940.5,80.5,2.3,1.5,592.0,764.81,635.62
2016,1,21,12,0,947.0,80.0,2.2,2.0,605.0,766.46,634.54
2016,1,21,12,15,948.5,80.5,2.1,2.0,609.5,762.2,630.26
2016,1,21,12,30,950.0,81.0,2.0,2.0,614.0,754.49,623.55
2016,1,21,12,45,950.5,80.0,1.95,2.5,610.5,741.0,611.98
2016,1,21,13,0,951.0,79.0,1.9,3.0,607.0,724.14,598.08
2016,1,21,13,15,947.0,78.5,1.8,3.0,595.0,701.62,579.81
2016,1,21,13,30,943.0,78.0,1.7,3.0,583.0,676.08,558.74
2016,1,21,13,45,936.0,76.5,1.65,3.0,563.5,644.77,533.35
2016,1,21,14,0,929.0,75.0,1.6,3.0,544.0,610.9,505.54
2016,1,21,14,15,917.0,73.5,1.55,3.0,516.5,571.96,473.17
2016,1,21,14,30,905.0,72.0,1.5,3.0,489.0,531.18,438.6
2016,1,21,14,45,887.5,70.0,1.5,3.0,455.5,486.36,400.19
2016,1,21,15,0,870.0,68.0,1.5,3.0,422.0,439.69,359.21
2016,1,21,15,15,845.5,65.5,1.3,2.5,382.5,389.23,313.95
2016,1,21,15,30,821.0,63.0,1.1,2.0,343.0,339.07,267.87
2016,1,21,15,45,782.5,59.5,0.9,1.5,298.5,284.52,217.66
2016,1,21,16,0,744.0,56.0,0.7,1.0,254.0,232.29,169.14
2016,1,21,16,15,688.0,50.5,0.75,0.5,208.0,177.52,120.18
2016,1,21,16,30,632.0,45.0,0.8,0.0,162.0,127.66,77.51
2016,1,21,16,45,534.0,37.5,0.9,0.0,117.0,77.77,40.83
2016,1,21,17,0,436.0,30.0,1.0,0.0,72.0,36.48,16.75
2016,1,21,17,15,218.0,15.0,1.0,0.0,36.0,11.29,0.0
2016,1,21,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
