Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,2,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.2,-1.5,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.8,-2.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.95,-2.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.1,-2.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.3,-2.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.5,-3.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.6,-3.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.7,-3.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.8,-3.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,5.0,4.95,-4.0,5.0,4.82,0.0
2016,1,22,8,0,0.0,10.0,4.9,-4.0,10.0,9.64,2.21
2016,1,22,8,15,0.0,18.0,4.8,-4.0,18.0,17.36,9.7
2016,1,22,8,30,0.0,26.0,4.7,-4.0,26.0,25.09,16.94
2016,1,22,8,45,0.0,34.0,4.65,-4.0,34.0,32.82,24.15
2016,1,22,9,0,0.0,42.0,4.6,-4.0,42.0,40.56,31.3
2016,1,22,9,15,0.0,50.5,4.55,-4.0,50.5,48.78,38.8
2016,1,22,9,30,0.0,59.0,4.5,-4.0,59.0,57.01,46.23
2016,1,22,9,45,0.0,78.0,4.5,-4.0,78.0,75.79,63.1
2016,1,22,10,0,0.0,97.0,4.5,-4.0,97.0,95.11,80.29
2016,1,22,10,15,0.0,97.5,4.65,-4.0,97.5,95.27,80.26
2016,1,22,10,30,0.0,98.0,4.8,-4.0,98.0,95.53,80.33
2016,1,22,10,45,0.0,116.0,4.95,-4.0,116.0,113.73,96.38
2016,1,22,11,0,0.0,134.0,5.1,-4.0,134.0,131.99,112.37
2016,1,22,11,15,3.5,158.0,5.15,-4.0,160.0,159.01,136.12
2016,1,22,11,30,7.0,182.0,5.2,-4.0,186.0,186.17,159.83
2016,1,22,11,45,3.5,131.0,5.3,-4.0,133.0,130.74,110.97
2016,1,22,12,0,0.0,80.0,5.4,-4.0,80.0,77.39,63.6
2016,1,22,12,15,0.0,84.5,5.4,-4.0,84.5,81.75,67.48
2016,1,22,12,30,0.0,89.0,5.4,-4.0,89.0,86.11,71.34
2016,1,22,12,45,0.0,103.5,5.4,-4.0,103.5,100.42,84.03
2016,1,22,13,0,0.0,118.0,5.4,-4.0,118.0,114.8,96.77
2016,1,22,13,15,0.0,70.0,5.3,-4.0,70.0,67.69,55.01
2016,1,22,13,30,0.0,22.0,5.2,-4.0,22.0,21.25,13.48
2016,1,22,13,45,0.0,44.5,5.15,-4.0,44.5,43.0,33.07
2016,1,22,14,0,0.0,67.0,5.1,-4.0,67.0,64.78,52.63
2016,1,22,14,15,0.0,63.5,5.2,-3.5,63.5,61.38,49.57
2016,1,22,14,30,0.0,60.0,5.3,-3.0,60.0,57.99,46.54
2016,1,22,14,45,0.0,37.0,5.45,-3.0,37.0,35.73,26.62
2016,1,22,15,0,0.0,14.0,5.6,-3.0,14.0,13.51,6.59
2016,1,22,15,15,0.0,12.5,5.6,-3.0,12.5,12.06,5.29
2016,1,22,15,30,0.0,11.0,5.6,-3.0,11.0,10.61,3.99
2016,1,22,15,45,0.0,9.5,5.6,-3.5,9.5,9.16,2.7
2016,1,22,16,0,0.0,8.0,5.6,-4.0,8.0,7.71,1.38
2016,1,22,16,15,0.0,6.5,5.5,-4.0,6.5,6.26,0.04
2016,1,22,16,30,0.0,5.0,5.4,-4.0,5.0,4.82,0.0
2016,1,22,16,45,0.0,3.5,5.3,-4.0,3.5,3.37,0.0
2016,1,22,17,0,0.0,2.0,5.2,-4.0,2.0,1.93,0.0
2016,1,22,17,15,0.0,1.0,5.2,-4.0,1.0,0.96,0.0
2016,1,22,17,30,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.15,-4.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,5.0,-4.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,5.05,-5.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,5.1,-5.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,5.3,-5.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,5.25,-5.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,5.25,-5.5,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,5.3,-6.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.15,-6.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.05,-6.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.0,-6.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.95,-6.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.9,-6.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.85,-6.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.8,-6.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.75,-6.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.7,-6.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.65,-6.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.6,-6.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,4.55,-6.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,4.05,-5.5,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,4.05,-4.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,8.0,4.2,-4.0,8.0,7.71,0.0
2016,1,23,8,0,0.0,16.0,4.3,-4.0,16.0,15.43,7.04
2016,1,23,8,15,0.0,28.0,4.4,-3.5,28.0,27.03,18.23
2016,1,23,8,30,0.0,40.0,4.5,-3.0,40.0,38.64,29.01
2016,1,23,8,45,0.0,52.5,4.6,-3.0,52.5,51.15,40.57
2016,1,23,9,0,0.0,65.0,4.7,-3.0,65.0,63.74,52.1
2016,1,23,9,15,0.0,77.0,4.8,-2.5,77.0,75.78,62.87
2016,1,23,9,30,0.0,89.0,4.9,-2.0,89.0,87.82,73.48
2016,1,23,9,45,0.0,112.5,5.05,-2.0,112.5,112.19,95.07
2016,1,23,10,0,0.0,136.0,5.2,-2.0,136.0,136.62,116.5
2016,1,23,10,15,1.0,144.5,5.25,-1.5,145.5,145.43,123.81
2016,1,23,10,30,2.0,153.0,5.3,-1.0,155.0,154.35,131.18
2016,1,23,10,45,12.5,174.0,5.35,-1.0,181.0,183.27,156.47
2016,1,23,11,0,23.0,195.0,5.4,-1.0,207.0,212.46,181.81
2016,1,23,11,15,11.5,107.5,5.4,-1.0,113.5,112.87,94.64
2016,1,23,11,30,0.0,20.0,5.4,-1.0,20.0,19.31,11.56
2016,1,23,11,45,5.5,107.5,5.4,-1.0,110.5,108.48,90.53
2016,1,23,12,0,11.0,195.0,5.4,-1.0,201.0,201.65,171.46
2016,1,23,12,15,5.5,169.0,5.4,-1.0,172.0,170.49,144.2
2016,1,23,12,30,0.0,143.0,5.4,-1.0,143.0,139.97,117.55
2016,1,23,12,45,30.0,194.5,5.45,-1.0,211.5,217.94,185.97
2016,1,23,13,0,60.0,246.0,5.5,-1.0,280.0,291.85,249.81
2016,1,23,13,15,73.5,246.0,5.45,-1.0,286.5,298.64,255.81
2016,1,23,13,30,87.0,246.0,5.4,-1.0,293.0,304.62,261.21
2016,1,23,13,45,85.5,237.0,5.4,-1.5,282.5,291.14,250.2
2016,1,23,14,0,84.0,228.0,5.4,-2.0,272.0,277.6,239.09
2016,1,23,14,15,64.0,210.5,5.3,-2.0,243.0,245.21,210.97
2016,1,23,14,30,44.0,193.0,5.2,-2.0,214.0,214.26,184.06
2016,1,23,14,45,91.0,186.5,5.15,-2.0,226.0,227.35,195.79
2016,1,23,15,0,138.0,180.0,5.1,-2.0,238.0,238.68,205.27
2016,1,23,15,15,128.5,165.5,5.0,-2.0,215.5,213.43,182.71
2016,1,23,15,30,119.0,151.0,4.9,-2.0,193.0,188.86,160.62
2016,1,23,15,45,114.0,132.5,4.85,-2.5,168.5,162.48,136.91
2016,1,23,16,0,109.0,114.0,4.8,-3.0,144.0,136.56,113.32
2016,1,23,16,15,97.5,94.5,4.7,-3.0,118.0,108.99,88.2
2016,1,23,16,30,86.0,75.0,4.6,-3.0,92.0,82.71,64.43
2016,1,23,16,45,68.5,56.0,4.55,-3.5,67.0,57.75,42.67
2016,1,23,17,0,51.0,37.0,4.5,-4.0,42.0,35.0,23.04
2016,1,23,17,15,25.5,18.5,4.5,-4.0,21.0,16.69,0.51
2016,1,23,17,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,4.35,-4.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.3,-4.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.2,-4.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.0,-4.5,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,3.3,-5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,3.1,-5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,3.0,-5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.9,-5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.85,-5.5,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.8,-6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.75,-6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.65,-6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.6,-6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.55,-6.5,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.45,-7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,-7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.35,-7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.05,-7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.95,-7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.9,-7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.85,-7.5,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.75,-8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.7,-8.5,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.75,-9.5,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.8,-10.5,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,-11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.85,-11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.9,-11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.95,-11.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,-11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,-10.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.1,-9.0,0.0,0.0,0.0
2016,1,24,7,45,262.5,13.5,2.2,-8.5,38.0,99.74,0.0
2016,1,24,8,0,525.0,27.0,2.3,-8.0,76.0,222.18,168.55
2016,1,24,8,15,615.0,35.0,2.4,-7.0,123.5,289.49,240.0
2016,1,24,8,30,705.0,43.0,2.5,-6.0,171.0,363.52,310.06
2016,1,24,8,45,759.0,48.0,2.7,-5.0,220.0,423.32,366.29
2016,1,24,9,0,813.0,53.0,2.9,-4.0,269.0,485.32,422.27
2016,1,24,9,15,845.5,57.5,2.9,-3.0,315.5,536.79,466.86
2016,1,24,9,30,878.0,62.0,2.9,-2.0,362.0,587.98,509.38
2016,1,24,9,45,899.5,65.5,2.9,-1.5,403.5,630.68,544.32
2016,1,24,10,0,921.0,69.0,2.9,-1.0,445.0,671.69,576.84
2016,1,24,10,15,935.0,71.5,2.65,-0.5,480.0,700.56,597.65
2016,1,24,10,30,949.0,74.0,2.4,0.0,515.0,730.81,617.7
2016,1,24,10,45,958.0,76.5,2.2,0.0,543.5,754.82,633.47
2016,1,24,11,0,967.0,79.0,2.0,0.0,572.0,775.69,646.55
2016,1,24,11,15,972.5,80.5,1.85,0.5,592.5,789.63,653.47
2016,1,24,11,30,978.0,82.0,1.7,1.0,613.0,800.11,657.76
2016,1,24,11,45,980.0,83.5,1.55,1.5,625.5,804.51,657.51
2016,1,24,12,0,982.0,85.0,1.4,2.0,638.0,805.31,654.68
2016,1,24,12,15,982.0,85.5,1.3,2.0,642.0,799.94,649.19
2016,1,24,12,30,982.0,86.0,1.2,2.0,646.0,790.99,641.28
2016,1,24,12,45,975.5,88.0,1.15,2.5,641.5,775.63,628.43
2016,1,24,13,0,969.0,90.0,1.1,3.0,637.0,756.96,613.4
2016,1,24,13,15,963.5,89.0,1.05,3.0,624.5,732.54,594.69
2016,1,24,13,30,958.0,88.0,1.0,3.0,612.0,705.09,573.11
2016,1,24,13,45,948.5,87.0,0.95,3.5,591.0,672.32,546.27
2016,1,24,14,0,939.0,86.0,0.9,4.0,570.0,638.74,518.44
2016,1,24,14,15,927.0,84.0,0.8,4.0,542.0,598.44,485.48
2016,1,24,14,30,915.0,82.0,0.7,4.0,514.0,556.25,450.44
2016,1,24,14,45,897.0,79.5,0.65,4.0,478.5,509.07,411.21
2016,1,24,15,0,879.0,77.0,0.6,4.0,443.0,460.98,370.24
2016,1,24,15,15,855.5,73.0,0.55,3.5,402.5,408.63,325.39
2016,1,24,15,30,832.0,69.0,0.5,3.0,362.0,356.47,279.35
2016,1,24,15,45,797.5,64.5,0.5,3.0,317.0,301.09,229.52
2016,1,24,16,0,763.0,60.0,0.5,3.0,272.0,247.62,180.61
2016,1,24,16,15,712.0,54.0,0.55,2.5,224.5,191.73,130.86
2016,1,24,16,30,661.0,48.0,0.6,2.0,177.0,140.21,86.48
2016,1,24,16,45,575.5,39.5,0.7,2.0,130.0,87.9,46.82
2016,1,24,17,0,490.0,31.0,0.8,2.0,83.0,44.45,20.68
2016,1,24,17,15,245.0,15.5,0.85,1.5,41.5,11.4,0.0
2016,1,24,17,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,25,7,45,44.0,17.0,1.6,-1.5,21.0,36.3,0.0
2016,1,25,8,0,88.0,34.0,1.8,-1.0,42.0,79.22,58.13
2016,1,25,8,15,116.5,53.0,1.85,-0.5,70.5,115.85,93.96
2016,1,25,8,30,145.0,72.0,1.9,0.0,99.0,154.24,129.42
2016,1,25,8,45,163.5,90.5,1.95,0.0,128.5,189.13,161.57
2016,1,25,9,0,182.0,109.0,2.0,0.0,158.0,224.96,193.92
2016,1,25,9,15,201.0,124.0,1.95,0.0,186.5,257.56,222.8
2016,1,25,9,30,220.0,139.0,1.9,0.0,215.0,290.94,251.72
2016,1,25,9,45,322.5,141.5,1.85,0.5,267.0,360.66,311.49
2016,1,25,10,0,425.0,144.0,1.8,1.0,319.0,443.99,380.59
2016,1,25,10,15,370.5,168.0,1.9,1.5,329.5,436.02,372.03
2016,1,25,10,30,316.0,192.0,2.0,2.0,340.0,432.67,367.4
2016,1,25,10,45,449.0,171.5,2.1,2.5,395.0,513.89,434.88
2016,1,25,11,0,582.0,151.0,2.2,3.0,450.0,589.7,496.2
2016,1,25,11,15,592.0,154.5,2.3,3.5,468.5,608.39,509.42
2016,1,25,11,30,602.0,158.0,2.4,4.0,487.0,621.74,518.92
2016,1,25,11,45,639.5,150.5,2.55,4.5,507.0,641.06,533.94
2016,1,25,12,0,677.0,143.0,2.7,5.0,527.0,657.84,546.83
2016,1,25,12,15,704.5,135.5,2.7,5.0,538.0,664.57,552.06
2016,1,25,12,30,732.0,128.0,2.7,5.0,549.0,668.25,554.96
2016,1,25,12,45,752.0,121.0,2.7,5.5,551.0,664.0,550.63
2016,1,25,13,0,772.0,114.0,2.7,6.0,553.0,656.5,543.77
2016,1,25,13,15,783.5,107.5,2.65,6.0,545.5,639.29,530.01
2016,1,25,13,30,795.0,101.0,2.6,6.0,538.0,620.57,514.86
2016,1,25,13,45,765.0,104.5,2.6,6.0,514.0,583.84,485.04
2016,1,25,14,0,735.0,108.0,2.6,6.0,490.0,547.07,454.85
2016,1,25,14,15,679.0,116.5,2.45,5.5,456.0,499.82,415.95
2016,1,25,14,30,623.0,125.0,2.3,5.0,422.0,454.06,377.78
2016,1,25,14,45,612.0,118.5,2.15,5.0,393.5,416.7,345.46
2016,1,25,15,0,601.0,112.0,2.0,5.0,365.0,378.67,311.87
2016,1,25,15,15,571.0,109.0,1.85,4.5,331.5,336.23,274.6
2016,1,25,15,30,541.0,106.0,1.7,4.0,298.0,295.19,237.85
2016,1,25,15,45,515.0,96.0,1.6,3.5,260.5,248.97,196.24
2016,1,25,16,0,489.0,86.0,1.5,3.0,223.0,205.76,156.73
2016,1,25,16,15,447.0,75.5,1.5,2.5,184.0,160.82,116.56
2016,1,25,16,30,405.0,65.0,1.5,2.0,145.0,119.66,80.83
2016,1,25,16,45,338.5,52.0,1.55,1.5,106.5,77.97,48.13
2016,1,25,17,0,272.0,39.0,1.6,1.0,68.0,43.17,24.4
2016,1,25,17,15,136.0,19.5,1.6,1.0,34.0,15.06,2.89
2016,1,25,17,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,7,45,150.5,18.5,2.25,0.0,33.0,74.31,0.0
2016,1,26,8,0,301.0,37.0,2.3,0.0,66.0,160.84,121.14
2016,1,26,8,15,395.0,49.5,2.3,0.5,109.5,224.98,183.43
2016,1,26,8,30,489.0,62.0,2.3,1.0,153.0,296.72,248.74
2016,1,26,8,45,548.0,71.5,2.35,1.5,199.5,355.68,302.25
2016,1,26,9,0,607.0,81.0,2.4,2.0,246.0,417.7,356.76
2016,1,26,9,15,647.5,88.5,2.4,2.5,290.5,470.06,401.51
2016,1,26,9,30,688.0,96.0,2.4,3.0,335.0,523.14,445.41
2016,1,26,9,45,714.5,102.5,2.4,3.5,375.5,566.91,480.46
2016,1,26,10,0,741.0,109.0,2.4,4.0,416.0,609.77,513.83
2016,1,26,10,15,663.0,121.5,2.55,4.5,412.5,589.02,496.05
2016,1,26,10,30,585.0,134.0,2.7,5.0,409.0,562.37,473.57
2016,1,26,10,45,694.0,131.0,2.9,6.0,475.5,644.18,538.1
2016,1,26,11,0,803.0,128.0,3.1,7.0,542.0,726.5,600.68
2016,1,26,11,15,759.0,126.5,3.1,7.5,530.0,699.88,577.92
2016,1,26,11,30,715.0,125.0,3.1,8.0,518.0,669.71,553.2
2016,1,26,11,45,693.5,135.5,3.15,8.5,523.5,666.03,548.82
2016,1,26,12,0,672.0,146.0,3.2,9.0,529.0,659.49,542.06
2016,1,26,12,15,644.0,156.5,3.1,9.0,526.0,645.64,530.05
2016,1,26,12,30,616.0,167.0,3.0,9.0,523.0,629.52,516.34
2016,1,26,12,45,603.0,170.0,2.95,9.0,517.0,614.22,503.87
2016,1,26,13,0,590.0,173.0,2.9,9.0,511.0,594.54,488.03
2016,1,26,13,15,583.0,171.5,2.65,9.0,500.0,575.14,471.75
2016,1,26,13,30,576.0,170.0,2.4,9.0,489.0,554.02,454.01
2016,1,26,13,45,642.5,143.5,2.2,9.0,488.5,552.97,453.0
2016,1,26,14,0,709.0,117.0,2.0,9.0,488.0,543.7,445.01
2016,1,26,14,15,591.5,142.0,1.85,8.5,441.0,479.81,393.0
2016,1,26,14,30,474.0,167.0,1.7,8.0,394.0,419.82,344.03
2016,1,26,14,45,414.5,165.0,1.6,7.5,354.0,369.31,302.9
2016,1,26,15,0,355.0,163.0,1.5,7.0,314.0,319.91,262.17
2016,1,26,15,15,305.5,163.0,1.5,6.5,284.5,283.55,231.81
2016,1,26,15,30,256.0,163.0,1.5,6.0,255.0,250.72,204.18
2016,1,26,15,45,245.0,143.5,1.5,5.5,222.5,214.46,172.86
2016,1,26,16,0,234.0,124.0,1.5,5.0,190.0,179.03,141.73
2016,1,26,16,15,208.0,104.5,1.5,4.5,156.0,141.55,109.18
2016,1,26,16,30,182.0,85.0,1.5,4.0,122.0,106.68,79.2
2016,1,26,16,45,144.5,64.5,1.5,3.5,89.5,72.63,51.26
2016,1,26,17,0,107.0,44.0,1.5,3.0,57.0,42.86,27.9
2016,1,26,17,15,53.5,25.5,1.5,3.0,32.0,22.41,8.54
2016,1,26,17,30,0.0,7.0,1.5,3.0,7.0,6.88,0.0
2016,1,26,17,45,0.0,3.5,1.5,3.0,3.5,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,7,45,80.0,20.0,1.95,2.0,27.5,51.62,2.57
2016,1,27,8,0,160.0,40.0,2.0,2.0,55.0,112.82,84.57
2016,1,27,8,15,224.5,58.0,2.25,2.5,93.0,170.32,138.38
2016,1,27,8,30,289.0,76.0,2.5,3.0,131.0,227.64,190.33
2016,1,27,8,45,366.0,85.5,2.8,3.5,173.5,285.84,242.54
2016,1,27,9,0,443.0,95.0,3.1,4.0,216.0,349.39,298.46
2016,1,27,9,15,519.5,91.0,3.25,4.0,256.0,403.99,346.54
2016,1,27,9,30,596.0,87.0,3.4,4.0,296.0,461.29,396.09
2016,1,27,9,45,397.0,133.0,3.55,4.5,279.0,405.93,347.5
2016,1,27,10,0,198.0,179.0,3.7,5.0,262.0,325.67,277.0
2016,1,27,10,15,179.0,195.5,3.6,5.0,275.0,334.95,284.13
2016,1,27,10,30,160.0,212.0,3.5,5.0,288.0,342.74,289.56
2016,1,27,10,45,417.5,169.0,3.45,5.5,382.0,491.48,415.96
2016,1,27,11,0,675.0,126.0,3.4,6.0,476.0,635.42,533.24
2016,1,27,11,15,442.0,190.0,3.3,6.0,423.0,539.44,450.88
2016,1,27,11,30,209.0,254.0,3.2,6.0,370.0,426.25,354.59
2016,1,27,11,45,292.5,246.0,3.1,6.5,412.0,484.82,402.76
2016,1,27,12,0,376.0,238.0,3.0,7.0,454.0,534.72,442.44
2016,1,27,12,15,560.0,182.5,2.95,7.0,507.0,611.64,506.03
2016,1,27,12,30,744.0,127.0,2.9,7.0,560.0,680.31,561.71
2016,1,27,12,45,770.5,117.5,2.9,7.0,563.5,677.9,559.46
2016,1,27,13,0,797.0,108.0,2.9,7.0,567.0,670.59,553.94
2016,1,27,13,15,746.0,121.0,2.85,7.0,544.5,635.18,524.97
2016,1,27,13,30,695.0,134.0,2.8,7.0,522.0,597.52,494.28
2016,1,27,13,45,744.0,114.0,2.75,7.0,517.0,586.83,486.06
2016,1,27,14,0,793.0,94.0,2.7,7.0,512.0,570.5,472.78
2016,1,27,14,15,823.5,81.5,2.6,6.5,497.0,547.33,453.9
2016,1,27,14,30,854.0,69.0,2.5,6.0,482.0,518.77,429.99
2016,1,27,14,45,529.0,127.0,2.45,6.0,377.0,387.35,321.12
2016,1,27,15,0,204.0,185.0,2.4,6.0,272.0,274.25,227.2
2016,1,27,15,15,193.0,171.0,2.2,5.5,247.5,245.89,203.45
2016,1,27,15,30,182.0,157.0,2.0,5.0,223.0,218.19,179.61
2016,1,27,15,45,178.0,138.0,1.8,4.5,196.0,188.53,153.64
2016,1,27,16,0,174.0,119.0,1.6,4.0,169.0,159.14,127.49
2016,1,27,16,15,160.5,100.0,1.5,3.5,140.5,128.14,100.12
2016,1,27,16,30,147.0,81.0,1.4,3.0,112.0,98.53,74.1
2016,1,27,16,45,126.5,62.0,1.3,2.5,83.5,69.16,49.25
2016,1,27,17,0,106.0,43.0,1.2,2.0,55.0,42.4,27.67
2016,1,27,17,15,53.0,26.0,1.2,1.5,32.0,22.88,10.19
2016,1,27,17,30,0.0,9.0,1.2,1.0,9.0,8.85,0.0
2016,1,27,17,45,0.0,4.5,1.25,1.0,4.5,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,28,7,45,30.5,18.5,1.4,-0.5,21.5,31.41,2.71
2016,1,28,8,0,61.0,37.0,1.5,0.0,43.0,68.34,50.58
2016,1,28,8,15,83.0,57.5,1.35,0.0,70.5,103.16,83.59
2016,1,28,8,30,105.0,78.0,1.2,0.0,98.0,139.0,116.52
2016,1,28,8,45,120.0,97.5,1.05,0.5,126.5,171.48,145.76
2016,1,28,9,0,135.0,117.0,0.9,1.0,155.0,204.75,174.86
2016,1,28,9,15,157.0,132.0,0.85,1.5,182.5,236.93,202.45
2016,1,28,9,30,179.0,147.0,0.8,2.0,210.0,270.33,230.38
2016,1,28,9,45,266.5,154.0,0.75,3.0,260.0,343.01,290.42
2016,1,28,10,0,354.0,161.0,0.7,4.0,310.0,412.71,345.87
2016,1,28,10,15,354.5,175.5,0.7,4.0,335.0,436.63,363.76
2016,1,28,10,30,355.0,190.0,0.7,4.0,360.0,459.27,380.78
2016,1,28,10,45,314.5,209.5,0.7,4.5,366.0,457.5,377.07
2016,1,28,11,0,274.0,229.0,0.7,5.0,372.0,453.18,371.54
2016,1,28,11,15,258.0,241.0,0.85,5.0,380.0,456.03,373.89
2016,1,28,11,30,242.0,253.0,1.0,5.0,388.0,449.69,369.06
2016,1,28,11,45,226.0,261.0,1.2,5.0,389.0,445.81,366.31
2016,1,28,12,0,210.0,269.0,1.4,5.0,390.0,441.05,362.72
2016,1,28,12,15,173.0,272.5,1.4,5.0,372.5,415.37,341.37
2016,1,28,12,30,136.0,276.0,1.4,5.0,355.0,389.57,320.01
2016,1,28,12,45,119.0,272.5,1.4,5.0,341.5,370.56,304.6
2016,1,28,13,0,102.0,269.0,1.4,5.0,328.0,345.74,284.53
2016,1,28,13,15,363.0,213.5,1.4,5.0,418.5,469.75,388.99
2016,1,28,13,30,624.0,158.0,1.4,5.0,509.0,578.79,476.47
2016,1,28,13,45,660.5,141.0,1.45,5.0,501.5,565.75,465.7
2016,1,28,14,0,697.0,124.0,1.5,5.0,494.0,548.52,452.43
2016,1,28,14,15,413.0,172.0,1.35,5.0,388.5,412.61,341.15
2016,1,28,14,30,129.0,220.0,1.2,5.0,283.0,289.63,239.19
2016,1,28,14,45,184.0,202.0,1.1,5.0,285.0,291.81,241.63
2016,1,28,15,0,239.0,184.0,1.0,5.0,287.0,291.7,240.71
2016,1,28,15,15,225.0,171.5,0.95,4.5,261.5,261.63,215.41
2016,1,28,15,30,211.0,159.0,0.9,4.0,236.0,230.95,189.36
2016,1,28,15,45,206.0,140.0,0.85,3.5,208.0,199.57,162.14
2016,1,28,16,0,201.0,121.0,0.8,3.0,180.0,169.1,135.18
2016,1,28,16,15,185.0,102.0,0.8,2.5,149.5,135.74,105.88
2016,1,28,16,30,169.0,83.0,0.8,2.0,119.0,104.0,78.09
2016,1,28,16,45,144.5,64.0,0.85,2.0,89.0,73.15,52.03
2016,1,28,17,0,120.0,45.0,0.9,2.0,59.0,45.12,29.6
2016,1,28,17,15,60.0,28.0,0.9,2.0,35.0,24.5,12.35
2016,1,28,17,30,0.0,11.0,0.9,2.0,11.0,10.81,0.0
2016,1,28,17,45,0.0,5.5,0.95,2.0,5.5,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,29,7,45,219.5,15.5,2.8,0.5,38.5,94.4,26.17
2016,1,29,8,0,439.0,31.0,3.0,1.0,77.0,205.17,157.16
2016,1,29,8,15,531.5,39.5,3.15,1.5,123.0,270.79,221.21
2016,1,29,8,30,624.0,48.0,3.3,2.0,169.0,340.38,285.64
2016,1,29,8,45,683.0,53.0,3.45,3.0,217.0,400.33,340.11
2016,1,29,9,0,742.0,58.0,3.6,4.0,265.0,463.02,394.94
2016,1,29,9,15,778.0,62.0,3.9,4.5,310.0,514.11,439.45
2016,1,29,9,30,814.0,66.0,4.2,5.0,355.0,565.34,483.14
2016,1,29,9,45,840.0,68.5,4.5,5.5,396.5,608.4,519.19
2016,1,29,10,0,866.0,71.0,4.8,6.0,438.0,650.2,553.48
2016,1,29,10,15,883.5,73.5,4.85,6.0,473.0,684.74,581.3
2016,1,29,10,30,901.0,76.0,4.9,6.0,508.0,712.76,602.5
2016,1,29,10,45,915.5,76.5,4.95,6.5,537.0,738.0,620.32
2016,1,29,11,0,930.0,77.0,5.0,7.0,566.0,760.43,635.87
2016,1,29,11,15,937.5,78.0,5.0,7.0,587.0,775.32,646.48
2016,1,29,11,30,945.0,79.0,5.0,7.0,608.0,786.9,654.65
2016,1,29,11,45,952.0,79.0,5.0,7.0,621.5,793.55,659.15
2016,1,29,12,0,959.0,79.0,5.0,7.0,635.0,796.69,661.11
2016,1,29,12,15,960.0,79.0,4.95,7.0,640.0,791.87,656.83
2016,1,29,12,30,961.0,79.0,4.9,7.0,645.0,783.52,650.03
2016,1,29,12,45,962.0,78.0,4.9,7.0,642.0,770.56,640.08
2016,1,29,13,0,963.0,77.0,4.9,7.0,639.0,754.13,627.6
2016,1,29,13,15,959.0,76.5,4.85,7.0,627.5,731.48,610.12
2016,1,29,13,30,955.0,76.0,4.8,7.0,616.0,705.72,589.72
2016,1,29,13,45,948.0,75.0,4.8,7.0,596.5,674.56,564.2
2016,1,29,14,0,941.0,74.0,4.8,7.0,577.0,640.74,536.13
2016,1,29,14,15,930.5,72.5,4.65,6.5,550.0,601.95,503.93
2016,1,29,14,30,920.0,71.0,4.5,6.0,523.0,561.12,469.36
2016,1,29,14,45,905.5,69.0,4.4,6.0,489.5,516.02,429.8
2016,1,29,15,0,891.0,67.0,4.3,6.0,456.0,469.67,388.3
2016,1,29,15,15,869.5,64.5,3.95,5.5,416.5,419.04,342.48
2016,1,29,15,30,848.0,62.0,3.6,5.0,377.0,368.03,295.47
2016,1,29,15,45,819.5,58.0,3.25,5.0,333.0,313.59,244.36
2016,1,29,16,0,791.0,54.0,2.9,5.0,289.0,260.41,193.86
2016,1,29,16,15,744.5,49.5,2.55,4.0,241.5,204.58,142.66
2016,1,29,16,30,698.0,45.0,2.2,3.0,194.0,152.55,96.28
2016,1,29,16,45,625.0,38.5,1.9,2.0,147.0,100.02,54.45
2016,1,29,17,0,552.0,32.0,1.6,1.0,100.0,54.95,25.4
2016,1,29,17,15,406.0,22.5,1.55,0.5,60.0,18.64,8.75
2016,1,29,17,30,260.0,13.0,1.5,0.0,20.0,12.78,0.0
2016,1,29,17,45,130.0,6.5,1.5,0.0,10.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,30,7,45,236.5,14.5,1.3,0.0,39.5,97.51,34.35
2016,1,30,8,0,473.0,29.0,1.5,0.0,79.0,211.86,163.02
2016,1,30,8,15,562.0,36.0,1.5,0.5,125.0,276.76,225.77
2016,1,30,8,30,651.0,43.0,1.5,1.0,171.0,348.38,291.07
2016,1,30,8,45,704.5,48.0,1.55,1.5,218.5,406.7,343.82
2016,1,30,9,0,758.0,53.0,1.6,2.0,266.0,467.43,396.64
2016,1,30,9,15,792.5,56.0,1.8,2.5,311.0,517.16,439.41
2016,1,30,9,30,827.0,59.0,2.0,3.0,356.0,566.92,480.95
2016,1,30,9,45,852.5,61.0,2.25,4.0,396.5,605.57,512.03
2016,1,30,10,0,878.0,63.0,2.5,5.0,437.0,646.79,544.18
2016,1,30,10,15,893.5,65.0,2.65,5.5,472.0,679.73,568.74
2016,1,30,10,30,909.0,67.0,2.8,6.0,507.0,710.33,590.76
2016,1,30,10,45,920.5,68.0,2.95,6.5,535.0,734.33,607.58
2016,1,30,11,0,932.0,69.0,3.1,7.0,563.0,755.41,622.18
2016,1,30,11,15,939.0,70.0,3.15,7.0,583.5,770.09,632.55
2016,1,30,11,30,946.0,71.0,3.2,7.0,604.0,781.44,640.56
2016,1,30,11,45,950.0,71.5,3.25,7.5,616.5,786.57,642.88
2016,1,30,12,0,954.0,72.0,3.3,8.0,629.0,788.18,642.73
2016,1,30,12,15,954.5,72.5,3.3,8.0,634.0,783.67,639.07
2016,1,30,12,30,955.0,73.0,3.3,8.0,639.0,775.64,632.95
2016,1,30,12,45,953.0,73.0,3.35,8.5,635.0,761.79,621.74
2016,1,30,13,0,951.0,73.0,3.4,9.0,631.0,744.57,608.14
2016,1,30,13,15,946.5,72.5,3.4,9.0,619.5,721.84,591.34
2016,1,30,13,30,942.0,72.0,3.4,9.0,608.0,696.06,572.04
2016,1,30,13,45,934.5,71.0,3.4,9.0,588.5,664.93,547.22
2016,1,30,14,0,927.0,70.0,3.4,9.0,569.0,631.21,519.95
2016,1,30,14,15,916.5,68.5,3.25,9.0,542.5,592.86,488.04
2016,1,30,14,30,906.0,67.0,3.1,9.0,516.0,552.51,453.94
2016,1,30,14,45,890.5,65.5,3.0,9.0,482.5,507.94,415.85
2016,1,30,15,0,875.0,64.0,2.9,9.0,449.0,462.23,375.93
2016,1,30,15,15,853.5,61.5,2.6,8.5,410.0,412.19,331.79
2016,1,30,15,30,832.0,59.0,2.3,8.0,371.0,361.85,286.32
2016,1,30,15,45,795.0,57.0,2.0,7.5,327.0,307.44,236.84
2016,1,30,16,0,758.0,55.0,1.7,7.0,283.0,255.12,188.59
2016,1,30,16,15,710.0,50.5,1.6,6.0,236.5,200.47,139.38
2016,1,30,16,30,662.0,46.0,1.5,5.0,190.0,149.83,94.84
2016,1,30,16,45,583.0,40.0,1.45,4.5,144.0,98.84,54.59
2016,1,30,17,0,504.0,34.0,1.4,4.0,98.0,56.03,26.94
2016,1,30,17,15,362.5,24.0,1.45,3.5,59.5,18.35,8.87
2016,1,30,17,30,221.0,14.0,1.5,3.0,21.0,13.76,0.0
2016,1,30,17,45,110.5,7.0,1.55,3.0,10.5,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,45,182.5,18.0,2.05,1.5,38.0,87.96,36.23
2016,1,31,8,0,365.0,36.0,2.1,2.0,76.0,186.02,143.65
2016,1,31,8,15,456.5,45.5,2.15,2.5,120.5,249.85,203.97
2016,1,31,8,30,548.0,55.0,2.2,3.0,165.0,320.99,268.38
2016,1,31,8,45,606.0,61.5,2.25,3.5,211.0,379.09,320.66
2016,1,31,9,0,664.0,68.0,2.3,4.0,257.0,440.21,373.78
2016,1,31,9,15,702.0,73.0,2.4,4.5,301.5,490.9,416.86
2016,1,31,9,30,740.0,78.0,2.5,5.0,346.0,542.14,459.09
2016,1,31,9,45,773.0,79.5,2.65,6.0,386.5,583.7,491.93
2016,1,31,10,0,806.0,81.0,2.8,7.0,427.0,627.46,525.54
2016,1,31,10,15,824.0,83.5,2.95,7.5,462.0,661.15,551.34
2016,1,31,10,30,842.0,86.0,3.1,8.0,497.0,692.75,574.46
2016,1,31,10,45,858.5,87.0,3.3,9.0,525.5,719.24,592.3
2016,1,31,11,0,875.0,88.0,3.5,10.0,554.0,743.1,608.02
2016,1,31,11,15,883.5,89.0,3.6,10.5,575.0,758.24,617.79
2016,1,31,11,30,892.0,90.0,3.7,11.0,596.0,770.21,625.29
2016,1,31,11,45,898.0,90.5,3.85,11.5,609.0,772.38,625.78
2016,1,31,12,0,904.0,91.0,4.0,12.0,622.0,775.46,627.14
2016,1,31,12,15,731.5,142.5,4.1,12.5,574.5,705.43,572.68
2016,1,31,12,30,559.0,194.0,4.2,13.0,527.0,623.92,506.46
2016,1,31,12,45,623.0,172.0,4.35,13.5,541.5,640.51,520.28
2016,1,31,13,0,687.0,150.0,4.5,14.0,556.0,650.68,528.54
2016,1,31,13,15,792.5,119.5,4.5,14.0,579.5,673.39,547.27
2016,1,31,13,30,898.0,89.0,4.5,14.0,603.0,688.58,559.77
2016,1,31,13,45,890.5,87.5,4.55,14.0,584.0,659.99,536.98
2016,1,31,14,0,883.0,86.0,4.6,14.0,565.0,626.54,510.31
2016,1,31,14,15,871.5,84.5,4.5,14.0,538.5,588.54,479.04
2016,1,31,14,30,860.0,83.0,4.4,14.0,512.0,548.74,445.78
2016,1,31,14,45,745.0,97.5,4.3,14.0,452.0,472.73,383.15
2016,1,31,15,0,630.0,112.0,4.2,14.0,392.0,403.26,325.33
2016,1,31,15,15,597.0,111.0,4.1,13.5,358.0,359.63,288.1
2016,1,31,15,30,564.0,110.0,4.0,13.0,324.0,317.56,251.39
2016,1,31,15,45,541.0,100.0,3.95,13.0,285.5,271.74,210.54
2016,1,31,16,0,518.0,90.0,3.9,13.0,247.0,227.25,170.38
2016,1,31,16,15,564.5,72.0,3.8,12.5,218.0,191.44,135.13
2016,1,31,16,30,611.0,54.0,3.7,12.0,189.0,150.15,95.39
2016,1,31,16,45,526.0,46.5,3.65,11.5,143.0,99.32,55.97
2016,1,31,17,0,441.0,39.0,3.6,11.0,97.0,57.31,28.72
2016,1,31,17,15,303.5,27.0,3.5,10.5,59.0,21.03,10.99
2016,1,31,17,30,166.0,15.0,3.4,10.0,21.0,14.74,0.0
2016,1,31,17,45,83.0,7.5,3.35,10.0,10.5,7.37,0.0
2016,1,31,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,7,45,146.0,20.0,2.85,7.5,36.0,78.22,35.21
2016,2,1,8,0,292.0,40.0,2.9,8.0,72.0,165.53,126.0
2016,2,1,8,15,381.0,51.0,2.95,8.5,114.5,226.32,181.79
2016,2,1,8,30,470.0,62.0,3.0,9.0,157.0,295.11,242.87
2016,2,1,8,45,537.0,67.5,3.05,9.5,202.0,353.75,294.6
2016,2,1,9,0,604.0,73.0,3.1,10.0,247.0,416.09,347.99
2016,2,1,9,15,302.0,83.5,3.25,10.5,170.5,276.35,232.5
2016,2,1,9,30,0.0,94.0,3.4,11.0,94.0,92.6,73.75
2016,2,1,9,45,5.0,124.5,3.55,12.0,126.5,127.48,103.05
2016,2,1,10,0,10.0,155.0,3.7,13.0,159.0,162.84,131.97
2016,2,1,10,15,133.5,184.0,3.8,13.5,249.5,292.26,240.61
2016,2,1,10,30,257.0,213.0,3.9,14.0,340.0,420.95,344.95
2016,2,1,10,45,540.5,153.5,4.05,15.0,438.0,567.88,464.09
2016,2,1,11,0,824.0,94.0,4.2,16.0,536.0,715.48,577.46
2016,2,1,11,15,550.0,175.0,4.3,16.0,475.0,609.16,492.01
2016,2,1,11,30,276.0,256.0,4.4,16.0,414.0,488.69,393.12
