Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,11,45,565.5,176.5,4.5,16.5,508.5,624.49,504.08
2016,2,1,12,0,855.0,97.0,4.6,17.0,603.0,752.58,602.22
2016,2,1,12,15,856.5,97.5,4.65,17.0,608.0,749.01,598.82
2016,2,1,12,30,858.0,98.0,4.7,17.0,613.0,742.21,593.91
2016,2,1,12,45,857.5,97.5,4.8,17.5,610.0,729.67,583.95
2016,2,1,13,0,857.0,97.0,4.9,18.0,607.0,714.05,571.8
2016,2,1,13,15,852.0,96.0,4.9,18.0,596.0,691.78,555.38
2016,2,1,13,30,847.0,95.0,4.9,18.0,585.0,666.77,535.87
2016,2,1,13,45,837.0,94.5,4.95,18.0,565.5,636.52,512.23
2016,2,1,14,0,827.0,94.0,5.0,18.0,546.0,604.1,486.52
2016,2,1,14,15,636.5,139.5,4.9,18.0,477.5,514.61,413.92
2016,2,1,14,30,446.0,185.0,4.8,18.0,409.0,432.06,346.59
2016,2,1,14,45,606.5,135.5,4.75,18.0,419.5,444.81,356.39
2016,2,1,15,0,767.0,86.0,4.7,18.0,430.0,441.53,351.43
2016,2,1,15,15,742.5,82.5,4.5,17.5,392.0,393.24,310.1
2016,2,1,15,30,718.0,79.0,4.3,17.0,354.0,344.92,267.97
2016,2,1,15,45,681.5,75.0,4.1,17.0,311.5,293.46,222.3
2016,2,1,16,0,645.0,71.0,3.9,17.0,269.0,244.29,178.25
2016,2,1,16,15,594.0,65.0,3.8,16.5,225.0,192.66,133.25
2016,2,1,16,30,543.0,59.0,3.7,16.0,181.0,145.54,93.15
2016,2,1,16,45,462.5,50.5,3.6,15.5,137.0,97.61,56.3
2016,2,1,17,0,382.0,42.0,3.5,15.0,93.0,58.12,30.39
2016,2,1,17,15,191.0,31.5,3.35,14.5,57.0,24.53,13.88
2016,2,1,17,30,0.0,21.0,3.2,14.0,21.0,19.25,0.0
2016,2,1,17,45,0.0,10.5,3.05,14.0,10.5,10.32,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,20.5,4.5,2.45,4.5,5.0,0.0,0.0
2016,2,2,7,30,41.0,9.0,2.5,5.0,10.0,19.55,0.0
2016,2,2,7,45,155.5,26.0,2.65,5.5,42.0,90.31,46.27
2016,2,2,8,0,270.0,43.0,2.8,6.0,74.0,162.01,124.92
2016,2,2,8,15,355.5,55.5,2.85,6.5,116.5,221.83,179.89
2016,2,2,8,30,441.0,68.0,2.9,7.0,159.0,289.07,239.9
2016,2,2,8,45,498.0,77.0,2.95,7.5,203.5,346.18,290.48
2016,2,2,9,0,555.0,86.0,3.0,8.0,248.0,406.04,341.94
2016,2,2,9,15,595.0,93.0,3.0,8.5,290.5,456.76,384.39
2016,2,2,9,30,635.0,100.0,3.0,9.0,333.0,508.35,426.28
2016,2,2,9,45,317.5,116.5,3.0,9.5,233.0,343.02,288.61
2016,2,2,10,0,0.0,133.0,3.0,10.0,133.0,132.44,107.19
2016,2,2,10,15,0.0,139.0,2.95,10.0,139.0,138.05,111.97
2016,2,2,10,30,0.0,145.0,2.9,10.0,145.0,143.74,116.48
2016,2,2,10,45,0.0,153.0,2.9,10.5,153.0,151.58,122.55
2016,2,2,11,0,0.0,161.0,2.9,11.0,161.0,159.44,128.6
2016,2,2,11,15,2.0,172.0,2.85,11.0,173.5,171.91,138.75
2016,2,2,11,30,4.0,183.0,2.8,11.0,186.0,184.41,148.88
2016,2,2,11,45,5.0,187.0,2.8,11.5,190.0,188.91,152.15
2016,2,2,12,0,6.0,191.0,2.8,12.0,194.0,193.42,155.46
2016,2,2,12,15,4.5,187.0,2.75,12.0,189.5,187.86,150.78
2016,2,2,12,30,3.0,183.0,2.7,12.0,185.0,182.38,146.23
2016,2,2,12,45,1.5,176.5,2.7,12.5,177.5,174.45,139.47
2016,2,2,13,0,0.0,170.0,2.7,13.0,170.0,166.64,132.85
2016,2,2,13,15,0.0,159.0,2.7,13.0,159.0,155.46,123.81
2016,2,2,13,30,0.0,148.0,2.7,13.0,148.0,144.37,114.85
2016,2,2,13,45,0.0,152.5,2.7,13.0,152.5,148.76,118.6
2016,2,2,14,0,0.0,157.0,2.7,13.0,157.0,153.14,122.34
2016,2,2,14,15,13.0,177.5,2.65,12.5,184.0,180.86,145.75
2016,2,2,14,30,26.0,198.0,2.6,12.0,211.0,207.58,168.2
2016,2,2,14,45,13.0,160.5,2.6,12.0,167.0,162.69,131.36
2016,2,2,15,0,0.0,123.0,2.6,12.0,123.0,119.25,95.47
2016,2,2,15,15,0.0,112.0,2.45,12.0,112.0,108.43,86.66
2016,2,2,15,30,0.0,101.0,2.3,12.0,101.0,97.65,77.78
2016,2,2,15,45,253.5,102.5,2.15,12.0,181.5,182.55,144.0
2016,2,2,16,0,507.0,104.0,2.0,12.0,262.0,239.74,181.51
2016,2,2,16,15,453.5,94.0,1.85,11.5,218.5,190.42,138.75
2016,2,2,16,30,400.0,84.0,1.7,11.0,175.0,146.06,101.34
2016,2,2,16,45,338.0,68.5,1.6,11.0,133.5,100.9,65.32
2016,2,2,17,0,276.0,53.0,1.5,11.0,92.0,62.29,37.56
2016,2,2,17,15,138.0,37.0,1.6,10.5,56.5,31.0,19.82
2016,2,2,17,30,0.0,21.0,1.7,10.0,21.0,19.39,0.0
2016,2,2,17,45,0.0,10.5,1.85,10.0,10.5,10.32,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,0.5,4.9,11.5,0.5,0.48,0.0
2016,2,3,8,0,0.0,1.0,5.0,12.0,1.0,0.96,0.0
2016,2,3,8,15,0.0,2.0,5.0,12.5,2.0,1.93,0.0
2016,2,3,8,30,0.0,3.0,5.0,13.0,3.0,2.89,0.0
2016,2,3,8,45,0.0,3.5,5.0,13.5,3.5,3.37,0.0
2016,2,3,9,0,0.0,4.0,5.0,14.0,4.0,3.86,0.0
2016,2,3,9,15,0.0,5.0,5.15,14.0,5.0,4.82,0.0
2016,2,3,9,30,0.0,6.0,5.3,14.0,6.0,5.79,0.0
2016,2,3,9,45,0.0,12.0,5.45,14.5,12.0,11.58,4.22
2016,2,3,10,0,0.0,18.0,5.6,15.0,18.0,17.37,9.11
2016,2,3,10,15,0.0,49.5,5.65,15.0,49.5,47.83,34.81
2016,2,3,10,30,0.0,81.0,5.7,15.0,81.0,78.34,60.3
2016,2,3,10,45,0.0,70.0,5.8,15.5,70.0,67.69,51.16
2016,2,3,11,0,0.0,59.0,5.9,16.0,59.0,57.04,42.1
2016,2,3,11,15,0.0,56.5,5.95,16.0,56.5,54.62,40.03
2016,2,3,11,30,0.0,54.0,6.0,16.0,54.0,52.21,37.97
2016,2,3,11,45,0.0,63.5,6.1,16.5,63.5,61.41,45.48
2016,2,3,12,0,0.0,73.0,6.2,17.0,73.0,70.61,52.95
2016,2,3,12,15,0.0,61.5,6.1,17.0,61.5,59.48,43.73
2016,2,3,12,30,0.0,50.0,6.0,17.0,50.0,48.34,34.52
2016,2,3,12,45,0.0,49.5,5.9,17.5,49.5,47.86,34.05
2016,2,3,13,0,0.0,49.0,5.8,18.0,49.0,47.37,33.59
2016,2,3,13,15,0.0,98.5,5.55,18.0,98.5,95.42,73.1
2016,2,3,13,30,0.0,148.0,5.3,18.0,148.0,144.35,112.99
2016,2,3,13,45,0.0,117.5,5.1,18.0,117.5,114.09,88.43
2016,2,3,14,0,0.0,87.0,4.9,18.0,87.0,84.17,64.05
2016,2,3,14,15,0.0,90.0,4.6,18.0,90.0,87.09,66.57
2016,2,3,14,30,0.0,93.0,4.3,18.0,93.0,90.02,69.1
2016,2,3,14,45,0.0,70.5,4.0,18.0,70.5,68.16,51.18
2016,2,3,15,0,0.0,48.0,3.7,18.0,48.0,46.37,33.19
2016,2,3,15,15,0.0,44.0,3.45,18.0,44.0,42.5,30.05
2016,2,3,15,30,0.0,40.0,3.2,18.0,40.0,38.63,26.88
2016,2,3,15,45,0.0,35.0,2.95,18.0,35.0,33.79,22.87
2016,2,3,16,0,0.0,30.0,2.7,18.0,30.0,28.95,18.83
2016,2,3,16,15,0.0,25.0,2.5,17.5,25.0,24.12,14.79
2016,2,3,16,30,0.0,20.0,2.3,17.0,20.0,19.29,10.69
2016,2,3,16,45,0.0,15.5,2.1,17.0,15.5,14.94,6.91
2016,2,3,17,0,0.0,11.0,1.9,17.0,11.0,10.6,3.12
2016,2,3,17,15,0.0,6.5,1.65,16.5,6.5,6.26,0.0
2016,2,3,17,30,0.0,2.0,1.4,16.0,2.0,1.93,0.0
2016,2,3,17,45,0.0,1.0,1.2,16.0,1.0,0.98,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,5.9,0.0
2016,2,4,7,45,0.0,20.5,2.7,8.0,20.5,19.87,7.78
2016,2,4,8,0,0.0,35.0,2.9,8.0,35.0,35.06,23.76
2016,2,4,8,15,0.0,54.0,2.8,8.0,54.0,55.19,41.77
2016,2,4,8,30,0.0,73.0,2.7,8.0,73.0,74.93,59.29
2016,2,4,8,45,5.5,90.5,2.65,8.5,92.5,95.42,77.15
2016,2,4,9,0,11.0,108.0,2.6,9.0,112.0,116.28,95.03
2016,2,4,9,15,110.5,132.0,2.5,9.0,173.5,211.5,177.17
2016,2,4,9,30,210.0,156.0,2.4,9.0,235.0,301.59,253.26
2016,2,4,9,45,200.0,175.0,2.35,9.0,256.5,321.84,269.08
2016,2,4,10,0,190.0,194.0,2.3,9.0,278.0,340.79,283.75
2016,2,4,10,15,245.0,203.0,2.35,9.0,320.5,399.56,331.77
2016,2,4,10,30,300.0,212.0,2.4,9.0,363.0,452.09,374.03
2016,2,4,10,45,206.0,232.0,2.45,9.0,338.0,402.01,331.47
2016,2,4,11,0,112.0,252.0,2.5,9.0,313.0,348.39,285.95
2016,2,4,11,15,104.5,260.0,2.45,9.0,319.0,351.17,287.73
2016,2,4,11,30,97.0,268.0,2.4,9.0,325.0,353.52,288.92
2016,2,4,11,45,56.5,244.5,2.4,9.5,278.0,295.7,240.85
2016,2,4,12,0,16.0,221.0,2.4,10.0,231.0,231.92,187.76
2016,2,4,12,15,183.0,243.5,2.2,10.0,355.5,394.16,322.42
2016,2,4,12,30,350.0,266.0,2.0,10.0,480.0,546.43,442.0
2016,2,4,12,45,217.0,272.5,1.85,10.0,405.5,443.71,358.46
2016,2,4,13,0,84.0,279.0,1.7,10.0,331.0,344.86,278.08
2016,2,4,13,15,76.5,271.5,1.75,10.0,318.0,329.02,266.08
2016,2,4,13,30,69.0,264.0,1.8,10.0,305.0,313.37,253.75
2016,2,4,13,45,105.0,262.0,1.9,10.0,322.0,331.72,269.49
2016,2,4,14,0,141.0,260.0,2.0,10.0,339.0,351.86,286.26
2016,2,4,14,15,78.0,224.5,2.1,9.5,268.0,269.1,219.66
2016,2,4,14,30,15.0,189.0,2.2,9.0,197.0,192.7,157.15
2016,2,4,14,45,20.5,183.5,2.35,9.0,193.5,189.2,154.82
2016,2,4,15,0,26.0,178.0,2.5,9.0,190.0,185.18,151.79
2016,2,4,15,15,13.0,125.5,2.2,9.0,131.5,127.03,103.18
2016,2,4,15,30,0.0,73.0,1.9,9.0,73.0,70.58,55.44
2016,2,4,15,45,0.0,64.5,1.65,9.0,64.5,62.34,48.52
2016,2,4,16,0,0.0,56.0,1.4,9.0,56.0,54.11,41.49
2016,2,4,16,15,0.0,47.0,1.3,8.5,47.0,45.4,34.02
2016,2,4,16,30,0.0,38.0,1.2,8.0,38.0,36.69,26.43
2016,2,4,16,45,0.0,29.0,1.15,8.0,29.0,27.99,18.67
2016,2,4,17,0,0.0,20.0,1.1,8.0,20.0,19.29,10.87
2016,2,4,17,15,0.0,12.5,1.2,7.5,12.5,12.05,4.64
2016,2,4,17,30,0.0,5.0,1.3,7.0,5.0,4.82,0.0
2016,2,4,17,45,0.0,2.5,1.45,7.0,2.5,2.46,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,85.0,6.5,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,170.0,13.0,3.6,0.0,18.0,58.22,0.0
2016,2,5,7,45,344.5,24.0,3.85,0.0,58.5,151.06,96.68
2016,2,5,8,0,519.0,35.0,4.1,0.0,99.0,241.05,192.26
2016,2,5,8,15,602.5,42.5,4.2,0.0,148.5,308.34,257.38
2016,2,5,8,30,686.0,50.0,4.3,0.0,198.0,381.65,326.09
2016,2,5,8,45,744.5,54.0,4.4,0.5,249.0,444.17,383.62
2016,2,5,9,0,803.0,58.0,4.5,1.0,300.0,509.31,441.49
2016,2,5,9,15,836.0,61.5,4.5,1.0,347.0,561.39,487.28
2016,2,5,9,30,869.0,65.0,4.5,1.0,394.0,613.29,531.59
2016,2,5,9,45,897.0,66.0,4.5,1.5,437.5,654.43,565.16
2016,2,5,10,0,925.0,67.0,4.5,2.0,481.0,698.15,599.29
2016,2,5,10,15,940.5,69.0,4.45,2.5,517.5,732.85,624.12
2016,2,5,10,30,956.0,71.0,4.4,3.0,554.0,765.02,646.62
2016,2,5,10,45,967.5,72.0,4.4,3.5,583.5,790.34,663.84
2016,2,5,11,0,979.0,73.0,4.4,4.0,613.0,812.55,678.58
2016,2,5,11,15,985.5,73.5,4.4,4.0,634.5,827.13,688.72
2016,2,5,11,30,992.0,74.0,4.4,4.0,656.0,838.17,696.3
2016,2,5,11,45,996.5,74.5,4.4,4.5,670.0,844.05,698.81
2016,2,5,12,0,1001.0,75.0,4.4,5.0,684.0,846.21,698.67
2016,2,5,12,15,1002.0,75.0,4.3,5.0,689.0,841.41,693.99
2016,2,5,12,30,1003.0,75.0,4.2,5.0,694.0,832.88,686.68
2016,2,5,12,45,1002.5,74.5,4.15,5.0,690.5,819.0,675.86
2016,2,5,13,0,1002.0,74.0,4.1,5.0,687.0,801.5,662.46
2016,2,5,13,15,997.5,73.5,4.0,5.0,675.0,777.68,644.01
2016,2,5,13,30,993.0,73.0,3.9,5.0,663.0,750.59,623.37
2016,2,5,13,45,986.0,72.5,3.8,5.5,642.5,718.75,597.58
2016,2,5,14,0,979.0,72.0,3.7,6.0,622.0,684.08,568.16
2016,2,5,14,15,968.5,70.5,3.55,5.5,594.5,643.67,535.6
2016,2,5,14,30,958.0,69.0,3.4,5.0,567.0,601.08,500.56
2016,2,5,14,45,943.0,67.5,3.25,5.0,532.0,554.25,460.37
2016,2,5,15,0,928.0,66.0,3.1,5.0,497.0,506.08,418.16
2016,2,5,15,15,907.5,64.0,2.8,5.0,456.5,453.99,371.41
2016,2,5,15,30,887.0,62.0,2.5,5.0,416.0,401.62,323.38
2016,2,5,15,45,857.0,59.0,2.25,5.0,370.0,344.59,270.79
2016,2,5,16,0,827.0,56.0,2.0,5.0,324.0,289.16,218.79
2016,2,5,16,15,784.5,52.0,1.75,4.0,275.0,231.54,165.88
2016,2,5,16,30,742.0,48.0,1.5,3.0,226.0,177.25,116.66
2016,2,5,16,45,672.0,42.5,1.3,2.0,176.5,121.85,70.64
2016,2,5,17,0,602.0,37.0,1.1,1.0,127.0,73.57,36.51
2016,2,5,17,15,477.0,28.0,1.1,0.5,82.5,28.7,14.6
2016,2,5,17,30,352.0,19.0,1.1,0.0,38.0,16.25,0.0
2016,2,5,17,45,176.0,9.5,1.15,0.0,19.0,9.34,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,7.5,1.15,-1.5,7.5,0.0,0.0
2016,2,6,7,30,0.0,15.0,1.3,-1.0,15.0,14.74,0.0
2016,2,6,7,45,123.5,29.5,1.45,-0.5,45.5,82.39,53.84
2016,2,6,8,0,247.0,44.0,1.6,0.0,76.0,156.46,125.14
2016,2,6,8,15,295.5,58.5,1.45,0.0,112.0,203.66,169.74
2016,2,6,8,30,344.0,73.0,1.3,0.0,148.0,254.83,216.69
2016,2,6,8,45,371.5,86.5,1.2,0.5,184.5,297.76,255.04
2016,2,6,9,0,399.0,100.0,1.1,1.0,221.0,341.99,293.05
2016,2,6,9,15,473.0,104.0,1.0,1.5,269.0,402.9,343.84
2016,2,6,9,30,547.0,108.0,0.9,2.0,317.0,470.94,398.41
2016,2,6,9,45,594.0,109.0,0.8,3.0,358.0,518.91,434.31
2016,2,6,10,0,641.0,110.0,0.7,4.0,399.0,567.42,469.39
2016,2,6,10,15,615.0,128.0,0.65,4.5,422.5,584.38,479.42
2016,2,6,10,30,589.0,146.0,0.6,5.0,446.0,597.6,486.63
2016,2,6,10,45,771.0,112.5,0.6,5.5,527.0,703.03,565.64
2016,2,6,11,0,953.0,79.0,0.6,6.0,608.0,803.35,633.97
2016,2,6,11,15,732.5,143.0,0.65,6.0,558.5,724.38,575.97
2016,2,6,11,30,512.0,207.0,0.7,6.0,509.0,626.31,501.22
2016,2,6,11,45,741.5,145.0,0.75,6.0,593.0,737.67,588.58
2016,2,6,12,0,971.0,83.0,0.8,6.0,677.0,835.75,657.03
2016,2,6,12,15,972.0,83.5,0.85,6.0,682.5,831.61,653.22
2016,2,6,12,30,973.0,84.0,0.9,6.0,688.0,823.84,648.54
2016,2,6,12,45,969.0,85.0,0.95,6.5,684.0,809.33,638.1
2016,2,6,13,0,965.0,86.0,1.0,7.0,680.0,791.39,625.4
2016,2,6,13,15,960.5,85.5,1.0,7.0,668.0,768.18,609.39
2016,2,6,13,30,956.0,85.0,1.0,7.0,656.0,741.82,591.19
2016,2,6,13,45,945.0,85.5,1.0,7.0,635.5,709.27,567.61
2016,2,6,14,0,934.0,86.0,1.0,7.0,615.0,674.24,541.1
2016,2,6,14,15,811.0,104.0,1.0,6.5,549.0,590.64,477.71
2016,2,6,14,30,688.0,122.0,1.0,6.0,483.0,511.19,416.37
2016,2,6,14,45,690.0,112.5,1.0,6.0,455.0,474.29,386.81
2016,2,6,15,0,692.0,103.0,1.0,6.0,427.0,435.48,354.37
2016,2,6,15,15,766.0,88.0,0.85,5.5,419.0,420.59,339.14
2016,2,6,15,30,840.0,73.0,0.7,5.0,411.0,397.24,315.26
2016,2,6,15,45,809.5,69.5,0.6,5.0,366.0,341.85,265.55
2016,2,6,16,0,779.0,66.0,0.5,5.0,321.0,287.93,216.45
2016,2,6,16,15,734.0,61.0,0.45,4.5,272.5,230.98,165.47
2016,2,6,16,30,689.0,56.0,0.4,4.0,224.0,177.73,118.21
2016,2,6,16,45,609.5,50.0,0.35,4.0,174.5,121.8,72.51
2016,2,6,17,0,530.0,44.0,0.3,4.0,125.0,75.33,39.78
2016,2,6,17,15,404.0,33.0,0.35,3.5,81.5,31.97,17.11
2016,2,6,17,30,278.0,22.0,0.4,3.0,38.0,17.68,1.7
2016,2,6,17,45,139.0,11.0,0.5,3.0,19.0,10.81,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,4.5,2.65,0.0,4.5,0.0,0.0
2016,2,7,7,30,0.0,9.0,2.8,0.0,9.0,8.85,0.0
2016,2,7,7,45,0.5,26.5,2.95,0.0,26.5,27.21,15.34
2016,2,7,8,0,1.0,44.0,3.1,0.0,44.0,46.02,34.31
2016,2,7,8,15,11.0,63.0,3.15,0.0,65.5,70.04,56.28
2016,2,7,8,30,21.0,82.0,3.2,0.0,87.0,99.06,82.61
2016,2,7,8,45,28.0,100.5,3.25,0.5,108.5,122.88,103.96
2016,2,7,9,0,35.0,119.0,3.3,1.0,130.0,147.14,125.3
2016,2,7,9,15,17.5,122.5,3.4,1.5,128.0,134.27,113.51
2016,2,7,9,30,0.0,126.0,3.5,2.0,126.0,126.44,105.93
2016,2,7,9,45,8.0,147.5,3.6,3.0,151.0,153.74,129.11
2016,2,7,10,0,16.0,169.0,3.7,4.0,176.0,181.44,152.23
2016,2,7,10,15,8.0,145.5,3.65,4.0,149.0,150.06,124.86
2016,2,7,10,30,0.0,122.0,3.6,4.0,122.0,119.61,98.31
2016,2,7,10,45,1.0,147.0,3.6,4.5,148.0,145.75,120.32
2016,2,7,11,0,2.0,172.0,3.6,5.0,174.0,172.02,142.09
2016,2,7,11,15,4.5,182.5,3.7,5.0,185.5,184.38,152.34
2016,2,7,11,30,7.0,193.0,3.8,5.0,197.0,196.77,162.63
2016,2,7,11,45,8.5,201.0,3.95,5.5,206.5,205.79,169.79
2016,2,7,12,0,10.0,209.0,4.1,6.0,216.0,214.78,176.93
2016,2,7,12,15,22.5,233.0,4.1,6.0,248.0,248.63,205.29
2016,2,7,12,30,35.0,257.0,4.1,6.0,280.0,289.24,238.92
2016,2,7,12,45,28.5,246.5,4.15,6.0,265.0,271.9,224.41
2016,2,7,13,0,22.0,236.0,4.2,6.0,250.0,249.28,205.69
2016,2,7,13,15,37.5,249.0,3.95,6.0,272.0,278.2,229.92
2016,2,7,13,30,53.0,262.0,3.7,6.0,294.0,300.65,248.57
2016,2,7,13,45,59.5,257.5,3.45,6.0,292.5,297.92,246.42
2016,2,7,14,0,66.0,253.0,3.2,6.0,291.0,294.67,243.9
2016,2,7,14,15,139.0,246.0,2.95,6.0,321.0,331.29,275.11
2016,2,7,14,30,212.0,239.0,2.7,6.0,351.0,358.34,297.56
2016,2,7,14,45,205.5,224.0,2.5,6.0,327.0,330.23,273.99
2016,2,7,15,0,199.0,209.0,2.3,6.0,303.0,302.24,250.51
2016,2,7,15,15,251.5,185.5,2.05,5.5,294.0,293.44,242.79
2016,2,7,15,30,304.0,162.0,1.8,5.0,285.0,277.32,227.9
2016,2,7,15,45,296.0,145.0,1.55,4.5,254.5,241.77,196.67
2016,2,7,16,0,288.0,128.0,1.3,4.0,224.0,206.62,165.32
2016,2,7,16,15,276.0,110.0,1.25,3.5,190.5,170.1,132.72
2016,2,7,16,30,264.0,92.0,1.2,3.0,157.0,134.64,100.98
2016,2,7,16,45,236.0,74.5,1.15,3.0,123.0,98.76,70.16
2016,2,7,17,0,208.0,57.0,1.1,3.0,89.0,65.93,43.79
2016,2,7,17,15,158.5,39.5,1.1,2.5,58.5,35.97,22.83
2016,2,7,17,30,109.0,22.0,1.1,2.0,28.0,17.15,3.33
2016,2,7,17,45,54.5,11.0,1.1,2.0,14.0,10.81,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,96.0,7.5,0.9,0.0,10.5,7.37,0.0
2016,2,8,7,30,192.0,15.0,1.0,0.0,21.0,67.39,0.0
2016,2,8,7,45,329.5,26.5,1.1,0.5,60.5,153.83,107.86
2016,2,8,8,0,467.0,38.0,1.2,1.0,100.0,233.2,186.25
2016,2,8,8,15,546.5,46.0,1.2,1.5,147.5,297.13,245.49
2016,2,8,8,30,626.0,54.0,1.2,2.0,195.0,367.23,308.07
2016,2,8,8,45,415.5,89.0,1.3,2.5,191.5,324.86,275.8
2016,2,8,9,0,205.0,124.0,1.4,3.0,188.0,259.3,220.87
2016,2,8,9,15,102.5,120.0,1.6,3.5,152.0,192.83,163.9
2016,2,8,9,30,0.0,116.0,1.8,4.0,116.0,115.49,95.39
2016,2,8,9,45,19.5,150.5,2.05,5.0,159.5,164.32,137.26
2016,2,8,10,0,39.0,185.0,2.3,6.0,203.0,222.04,185.41
2016,2,8,10,15,34.0,194.5,2.4,6.5,211.5,228.46,189.76
2016,2,8,10,30,29.0,204.0,2.5,7.0,220.0,234.66,194.04
2016,2,8,10,45,15.0,185.0,2.65,7.5,193.5,195.75,160.81
2016,2,8,11,0,1.0,166.0,2.8,8.0,167.0,164.97,134.35
2016,2,8,11,15,0.5,115.0,2.75,7.5,115.5,112.37,90.35
2016,2,8,11,30,0.0,64.0,2.7,7.0,64.0,61.89,47.6
2016,2,8,11,45,67.0,180.0,2.7,7.0,222.0,234.49,194.8
2016,2,8,12,0,134.0,296.0,2.7,7.0,380.0,418.15,343.65
2016,2,8,12,15,203.0,294.0,2.7,7.0,422.0,466.31,382.52
2016,2,8,12,30,272.0,292.0,2.7,7.0,464.0,519.9,425.62
2016,2,8,12,45,141.0,250.0,2.7,7.0,339.0,365.63,300.83
2016,2,8,13,0,10.0,208.0,2.7,7.0,214.0,212.03,172.98
2016,2,8,13,15,5.0,179.0,2.7,6.5,182.0,178.84,146.15
2016,2,8,13,30,0.0,150.0,2.7,6.0,150.0,146.23,119.18
2016,2,8,13,45,25.0,198.5,2.7,6.0,213.0,214.52,177.05
2016,2,8,14,0,50.0,247.0,2.7,6.0,276.0,278.54,230.22
2016,2,8,14,15,25.0,181.5,2.65,6.0,196.0,194.66,160.52
2016,2,8,14,30,0.0,116.0,2.6,6.0,116.0,112.48,91.24
2016,2,8,14,45,0.0,131.0,2.55,6.0,131.0,127.09,103.99
2016,2,8,15,0,0.0,146.0,2.5,6.0,146.0,141.62,116.54
2016,2,8,15,15,0.0,128.0,2.25,6.0,128.0,123.92,101.68
2016,2,8,15,30,0.0,110.0,2.0,6.0,110.0,106.33,86.86
2016,2,8,15,45,0.0,98.5,1.75,6.0,98.5,95.09,77.39
2016,2,8,16,0,0.0,87.0,1.5,6.0,87.0,83.89,67.84
2016,2,8,16,15,257.5,83.0,1.35,5.0,148.0,141.12,108.5
2016,2,8,16,30,515.0,79.0,1.2,4.0,209.0,170.44,120.83
2016,2,8,16,45,436.5,68.5,1.05,3.5,162.5,119.39,78.71
2016,2,8,17,0,358.0,58.0,0.9,3.0,116.0,77.55,47.93
2016,2,8,17,15,252.0,42.0,0.9,3.0,76.0,38.74,23.68
2016,2,8,17,30,146.0,26.0,0.9,3.0,36.0,20.45,6.68
2016,2,8,17,45,73.0,13.0,0.95,3.0,18.0,12.78,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,4.0,2.6,0.0,4.0,3.93,0.0
2016,2,9,7,30,0.0,8.0,2.8,0.0,8.0,7.71,0.0
2016,2,9,7,45,0.0,22.0,3.05,0.0,22.0,21.24,11.43
2016,2,9,8,0,0.0,36.0,3.3,0.0,36.0,35.37,25.24
2016,2,9,8,15,0.0,52.5,3.55,0.0,52.5,52.42,40.9
2016,2,9,8,30,0.0,69.0,3.8,0.0,69.0,69.26,56.26
2016,2,9,8,45,0.0,85.5,4.1,0.5,85.5,86.0,71.21
2016,2,9,9,0,0.0,102.0,4.4,1.0,102.0,102.69,85.85
2016,2,9,9,15,97.5,134.5,4.45,1.0,173.0,207.29,179.16
2016,2,9,9,30,195.0,167.0,4.5,1.0,244.0,307.38,266.89
2016,2,9,9,45,242.5,180.0,4.55,1.5,285.5,365.16,315.89
2016,2,9,10,0,290.0,193.0,4.6,2.0,327.0,417.36,359.6
2016,2,9,10,15,397.0,186.0,4.6,2.0,384.5,498.3,428.4
2016,2,9,10,30,504.0,179.0,4.6,2.0,442.0,575.32,492.85
2016,2,9,10,45,440.5,207.0,4.6,2.0,445.5,566.78,483.28
2016,2,9,11,0,377.0,235.0,4.6,2.0,449.0,546.47,464.63
2016,2,9,11,15,339.0,253.0,4.6,2.0,451.0,539.72,457.58
2016,2,9,11,30,301.0,271.0,4.6,2.0,453.0,530.86,448.75
2016,2,9,11,45,320.0,273.5,4.6,2.5,470.5,547.32,461.32
2016,2,9,12,0,339.0,276.0,4.6,3.0,488.0,562.56,472.74
2016,2,9,12,15,169.5,218.0,4.6,2.5,324.0,358.88,304.08
2016,2,9,12,30,0.0,160.0,4.6,2.0,160.0,156.62,129.6
2016,2,9,12,45,1.5,171.0,4.6,2.0,172.0,168.66,140.16
2016,2,9,13,0,3.0,182.0,4.6,2.0,184.0,180.63,150.41
2016,2,9,13,15,3.5,182.5,4.55,2.0,185.0,181.26,151.01
2016,2,9,13,30,4.0,183.0,4.5,2.0,186.0,181.85,151.63
2016,2,9,13,45,8.5,194.0,4.5,2.0,199.0,195.54,163.53
2016,2,9,14,0,13.0,205.0,4.5,2.0,212.0,208.91,175.13
2016,2,9,14,15,11.5,196.5,4.45,2.0,203.0,198.86,166.76
2016,2,9,14,30,10.0,188.0,4.4,2.0,194.0,188.93,158.52
2016,2,9,14,45,5.0,169.0,4.35,2.0,172.0,166.95,139.93
2016,2,9,15,0,0.0,150.0,4.3,2.0,150.0,145.51,121.73
2016,2,9,15,15,0.0,137.0,4.15,1.5,137.0,132.64,111.09
2016,2,9,15,30,0.0,124.0,4.0,1.0,124.0,119.84,100.39
2016,2,9,15,45,0.0,110.5,3.9,1.0,110.5,106.61,89.02
2016,2,9,16,0,0.0,97.0,3.8,1.0,97.0,93.43,77.58
2016,2,9,16,15,0.0,82.5,3.55,0.5,82.5,79.36,65.33
2016,2,9,16,30,0.0,68.0,3.3,0.0,68.0,65.37,52.92
2016,2,9,16,45,0.0,54.0,3.05,0.0,54.0,51.91,40.7
2016,2,9,17,0,0.0,40.0,2.8,0.0,40.0,38.55,28.42
2016,2,9,17,15,0.0,26.5,2.65,-0.5,26.5,25.59,16.4
2016,2,9,17,30,0.0,13.0,2.5,-1.0,13.0,12.54,2.82
2016,2,9,17,45,0.0,6.5,2.4,-1.5,6.5,6.39,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-4.5,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,95.0,9.0,2.35,-3.5,13.0,30.88,0.0
2016,2,10,7,30,190.0,18.0,2.6,-3.0,26.0,81.28,0.0
2016,2,10,7,45,321.0,31.5,2.9,-2.5,67.5,157.77,116.81
2016,2,10,8,0,452.0,45.0,3.2,-2.0,109.0,237.47,194.44
2016,2,10,8,15,531.5,54.5,3.25,-1.5,157.5,303.31,256.61
2016,2,10,8,30,611.0,64.0,3.3,-1.0,206.0,375.19,322.49
2016,2,10,8,45,654.5,72.0,3.35,-1.0,254.5,432.38,374.87
2016,2,10,9,0,698.0,80.0,3.4,-1.0,303.0,491.36,427.14
2016,2,10,9,15,733.5,85.0,3.4,-0.5,349.5,543.53,471.38
2016,2,10,9,30,769.0,90.0,3.4,0.0,396.0,595.97,514.44
2016,2,10,9,45,801.5,91.5,3.45,0.0,439.0,639.29,550.25
2016,2,10,10,0,834.0,93.0,3.5,0.0,482.0,685.07,587.25
2016,2,10,10,15,851.5,95.5,3.5,0.0,518.5,720.14,613.84
2016,2,10,10,30,869.0,98.0,3.5,0.0,555.0,752.95,638.17
2016,2,10,10,45,871.5,104.0,3.55,0.0,582.5,775.98,654.98
2016,2,10,11,0,874.0,110.0,3.6,0.0,610.0,795.8,669.39
2016,2,10,11,15,882.5,111.5,3.65,0.0,632.0,812.04,681.12
2016,2,10,11,30,891.0,113.0,3.7,0.0,654.0,825.04,690.5
2016,2,10,11,45,894.0,115.0,3.75,0.0,667.5,830.96,694.59
2016,2,10,12,0,897.0,117.0,3.8,0.0,681.0,833.44,696.25
2016,2,10,12,15,899.0,117.0,3.9,0.0,686.5,829.53,693.47
2016,2,10,12,30,901.0,117.0,4.0,0.0,692.0,822.17,688.51
2016,2,10,12,45,616.5,199.5,4.1,0.0,592.0,685.39,578.69
2016,2,10,13,0,332.0,282.0,4.2,0.0,492.0,543.22,459.02
2016,2,10,13,15,485.5,228.5,4.25,0.0,530.0,594.12,504.72
2016,2,10,13,30,639.0,175.0,4.3,0.0,568.0,633.98,539.87
2016,2,10,13,45,470.0,217.0,4.4,0.0,501.5,543.63,463.18
2016,2,10,14,0,301.0,259.0,4.5,0.0,435.0,458.81,390.55
2016,2,10,14,15,590.0,179.5,4.5,0.0,505.0,544.03,465.35
2016,2,10,14,30,879.0,100.0,4.5,0.0,575.0,605.33,517.01
2016,2,10,14,45,878.0,93.0,4.5,0.0,543.0,562.25,479.2
2016,2,10,15,0,877.0,86.0,4.5,0.0,511.0,516.95,439.0
2016,2,10,15,15,857.0,83.0,4.4,0.0,471.0,465.25,392.1
2016,2,10,15,30,837.0,80.0,4.3,0.0,431.0,413.37,343.96
2016,2,10,15,45,819.5,73.5,4.25,0.0,386.5,359.0,292.66
2016,2,10,16,0,802.0,67.0,4.2,0.0,342.0,304.84,240.49
2016,2,10,16,15,761.5,62.0,4.0,-0.5,293.0,247.03,185.68
2016,2,10,16,30,721.0,57.0,3.8,-1.0,244.0,192.43,134.37
2016,2,10,16,45,665.0,50.0,3.65,-1.5,194.5,137.33,85.85
2016,2,10,17,0,609.0,43.0,3.5,-2.0,145.0,87.89,47.58
2016,2,10,17,15,496.0,33.5,3.4,-2.0,98.5,40.6,20.94
2016,2,10,17,30,383.0,24.0,3.3,-2.0,52.0,20.59,9.31
2016,2,10,17,45,191.5,12.0,3.25,-2.5,26.0,11.8,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,154.5,8.5,2.45,-4.5,16.0,44.53,0.0
2016,2,11,7,30,309.0,17.0,2.7,-4.0,32.0,112.77,0.0
2016,2,11,7,45,445.5,27.0,2.95,-3.5,76.5,191.42,143.9
2016,2,11,8,0,582.0,37.0,3.2,-3.0,121.0,276.14,226.92
2016,2,11,8,15,654.5,43.5,3.25,-2.5,171.5,342.09,290.24
2016,2,11,8,30,727.0,50.0,3.3,-2.0,222.0,413.07,355.98
2016,2,11,8,45,773.0,54.0,3.4,-2.0,272.5,472.07,410.41
2016,2,11,9,0,819.0,58.0,3.5,-2.0,323.0,532.73,464.48
2016,2,11,9,15,848.0,61.5,3.5,-1.5,370.0,583.94,507.93
2016,2,11,9,30,877.0,65.0,3.5,-1.0,417.0,634.67,549.53
2016,2,11,9,45,898.0,67.0,3.55,-1.0,459.5,673.35,581.53
2016,2,11,10,0,919.0,69.0,3.6,-1.0,502.0,714.35,613.07
2016,2,11,10,15,933.5,71.0,3.55,-0.5,538.5,748.77,637.4
2016,2,11,10,30,948.0,73.0,3.5,0.0,575.0,780.62,659.4
2016,2,11,10,45,958.0,74.0,3.5,0.0,604.5,805.13,676.95
2016,2,11,11,0,968.0,75.0,3.5,0.0,634.0,826.49,692.11
2016,2,11,11,15,974.5,76.0,3.5,0.0,656.0,841.81,702.71
2016,2,11,11,30,981.0,77.0,3.5,0.0,678.0,853.6,710.78
2016,2,11,11,45,985.0,77.5,3.5,0.5,691.5,859.23,713.08
2016,2,11,12,0,989.0,78.0,3.5,1.0,705.0,861.15,712.77
2016,2,11,12,15,990.0,78.5,3.45,1.0,710.0,857.0,709.0
2016,2,11,12,30,991.0,79.0,3.4,1.0,715.0,849.11,702.64
2016,2,11,12,45,989.5,78.5,3.4,1.5,711.5,834.55,690.48
2016,2,11,13,0,988.0,78.0,3.4,2.0,708.0,816.41,675.82
2016,2,11,13,15,984.0,77.5,3.35,2.0,696.5,792.99,658.18
2016,2,11,13,30,980.0,77.0,3.3,2.0,685.0,766.3,638.12
2016,2,11,13,45,972.0,77.0,3.3,2.0,664.5,734.33,614.25
2016,2,11,14,0,964.0,77.0,3.3,2.0,644.0,699.59,586.86
2016,2,11,14,15,954.0,75.5,3.15,2.0,616.5,659.51,553.56
2016,2,11,14,30,944.0,74.0,3.0,2.0,589.0,617.23,517.93
2016,2,11,14,45,928.5,73.0,2.95,2.0,554.0,570.59,478.36
2016,2,11,15,0,913.0,72.0,2.9,2.0,519.0,522.66,436.76
2016,2,11,15,15,893.5,69.5,2.55,2.0,478.0,470.42,389.82
2016,2,11,15,30,874.0,67.0,2.2,2.0,437.0,417.51,341.29
2016,2,11,15,45,845.5,64.0,1.9,2.0,391.0,360.98,289.01
2016,2,11,16,0,817.0,61.0,1.6,2.0,345.0,305.66,236.9
2016,2,11,16,15,777.0,57.0,1.45,1.5,296.0,248.05,183.41
2016,2,11,16,30,737.0,53.0,1.3,1.0,247.0,193.54,133.04
2016,2,11,16,45,673.0,47.5,1.2,0.5,196.5,137.72,84.88
2016,2,11,17,0,609.0,42.0,1.1,0.0,146.0,88.41,47.31
2016,2,11,17,15,498.0,33.0,1.1,0.0,99.5,41.28,20.69
2016,2,11,17,30,387.0,24.0,1.1,0.0,53.0,20.34,9.84
2016,2,11,17,45,193.5,12.0,1.15,-0.5,26.5,11.8,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
