Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.0,2.3,8.5,7.0,0.0,0.0
2016,3,24,6,30,0.0,14.0,2.5,9.0,14.0,13.76,0.0
2016,3,24,6,45,148.0,31.5,2.75,10.0,52.0,88.46,59.11
2016,3,24,7,0,296.0,49.0,3.0,11.0,90.0,164.6,125.89
2016,3,24,7,15,381.0,63.0,3.0,11.5,139.0,228.62,182.71
2016,3,24,7,30,466.0,77.0,3.0,12.0,188.0,301.51,246.31
2016,3,24,7,45,530.0,78.0,3.05,13.0,234.5,360.24,296.81
2016,3,24,8,0,594.0,79.0,3.1,14.0,281.0,422.41,348.52
2016,3,24,8,15,633.5,94.0,3.25,14.5,341.0,490.67,403.71
2016,3,24,8,30,673.0,109.0,3.4,15.0,401.0,560.9,458.68
2016,3,24,8,45,709.5,112.5,3.55,15.5,453.0,617.93,502.35
2016,3,24,9,0,746.0,116.0,3.7,16.0,505.0,675.81,545.64
2016,3,24,9,15,768.0,120.5,4.0,16.5,551.5,724.36,580.43
2016,3,24,9,30,790.0,125.0,4.3,17.0,598.0,771.94,613.8
2016,3,24,9,45,812.5,125.5,4.6,18.0,641.0,811.25,640.11
2016,3,24,10,0,835.0,126.0,4.9,19.0,684.0,851.99,667.23
2016,3,24,10,15,846.5,128.5,5.0,19.0,718.5,883.45,688.89
2016,3,24,10,30,858.0,131.0,5.1,19.0,753.0,912.23,708.7
2016,3,24,10,45,869.0,131.5,5.2,19.5,781.0,935.5,723.23
2016,3,24,11,0,880.0,132.0,5.3,20.0,809.0,955.71,735.67
2016,3,24,11,15,884.5,133.0,5.3,20.0,828.5,967.24,742.86
2016,3,24,11,30,889.0,134.0,5.3,20.0,848.0,969.73,743.91
2016,3,24,11,45,890.0,135.5,5.35,20.5,859.0,971.73,743.71
2016,3,24,12,0,891.0,137.0,5.4,21.0,870.0,970.24,741.21
2016,3,24,12,15,890.5,137.5,5.35,21.0,872.0,962.86,735.55
2016,3,24,12,30,890.0,138.0,5.3,21.0,874.0,952.06,727.68
2016,3,24,12,45,869.5,148.0,5.3,21.0,863.5,934.35,715.45
2016,3,24,13,0,849.0,158.0,5.3,21.0,853.0,909.13,698.04
2016,3,24,13,15,844.0,157.0,5.3,21.0,838.5,883.42,680.35
2016,3,24,13,30,839.0,156.0,5.3,21.0,824.0,854.93,660.7
2016,3,24,13,45,828.5,156.5,5.3,21.0,801.0,820.96,637.09
2016,3,24,14,0,818.0,157.0,5.3,21.0,778.0,784.87,611.87
2016,3,24,14,15,807.0,154.5,5.25,20.5,748.5,743.55,583.19
2016,3,24,14,30,796.0,152.0,5.2,20.0,719.0,700.63,551.93
2016,3,24,14,45,779.5,150.0,5.2,20.0,682.5,653.07,515.64
2016,3,24,15,0,763.0,148.0,5.2,20.0,646.0,604.74,478.03
2016,3,24,15,15,744.0,144.0,5.1,19.5,603.5,552.7,437.43
2016,3,24,15,30,725.0,140.0,5.0,19.0,561.0,500.83,395.91
2016,3,24,15,45,702.5,133.5,4.9,19.0,514.0,445.44,349.91
2016,3,24,16,0,680.0,127.0,4.8,19.0,467.0,391.17,303.79
2016,3,24,16,15,646.0,120.5,4.65,18.5,416.0,334.33,255.37
2016,3,24,16,30,612.0,114.0,4.5,18.0,365.0,280.45,208.63
2016,3,24,16,45,578.0,102.5,4.4,18.0,314.0,225.12,160.33
2016,3,24,17,0,544.0,91.0,4.3,18.0,263.0,173.33,115.91
2016,3,24,17,15,479.0,80.5,4.2,17.5,211.5,122.71,76.63
2016,3,24,17,30,414.0,70.0,4.1,17.0,160.0,78.72,47.44
2016,3,24,17,45,318.5,55.5,4.05,17.0,113.0,41.69,30.7
2016,3,24,18,0,223.0,41.0,4.0,17.0,66.0,31.6,21.05
2016,3,24,18,15,111.5,20.5,4.05,17.0,33.0,15.91,2.28
2016,3,24,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,5.5,2.4,14.0,5.5,5.41,0.0
2016,3,25,6,30,0.0,11.0,2.5,14.0,11.0,10.61,0.0
2016,3,25,6,45,40.0,32.5,2.6,14.5,38.0,50.21,32.55
2016,3,25,7,0,80.0,54.0,2.7,15.0,65.0,89.58,67.18
2016,3,25,7,15,116.0,77.0,2.8,15.5,101.0,132.99,104.64
2016,3,25,7,30,152.0,100.0,2.9,16.0,137.0,179.76,144.69
2016,3,25,7,45,196.0,117.0,3.0,16.5,177.0,232.61,189.13
2016,3,25,8,0,240.0,134.0,3.1,17.0,217.0,284.21,231.79
2016,3,25,8,15,230.0,159.0,3.1,17.5,248.5,316.93,257.58
2016,3,25,8,30,220.0,184.0,3.1,18.0,280.0,340.67,275.57
2016,3,25,8,45,157.0,207.5,3.1,18.5,280.5,332.13,266.47
2016,3,25,9,0,94.0,231.0,3.1,19.0,281.0,310.07,246.53
2016,3,25,9,15,108.5,255.0,3.05,19.0,317.5,349.35,276.82
2016,3,25,9,30,123.0,279.0,3.0,19.0,354.0,397.7,313.36
2016,3,25,9,45,198.5,294.0,2.95,19.5,423.5,478.12,374.77
2016,3,25,10,0,274.0,309.0,2.9,20.0,493.0,571.11,443.47
2016,3,25,10,15,276.0,325.5,2.9,20.0,519.0,595.81,460.08
2016,3,25,10,30,278.0,342.0,2.9,20.0,545.0,619.42,476.18
2016,3,25,10,45,152.0,321.5,2.9,20.0,433.5,477.11,368.27
2016,3,25,11,0,26.0,301.0,2.9,20.0,322.0,331.63,255.06
2016,3,25,11,15,192.0,335.5,2.95,20.0,491.0,529.28,408.71
2016,3,25,11,30,358.0,370.0,3.0,20.0,660.0,727.74,553.99
2016,3,25,11,45,379.5,366.5,3.15,20.5,677.0,742.04,562.56
2016,3,25,12,0,401.0,363.0,3.3,21.0,694.0,754.74,571.31
2016,3,25,12,15,463.5,342.0,3.35,21.0,726.0,791.36,598.6
2016,3,25,12,30,526.0,321.0,3.4,21.0,758.0,818.77,619.32
2016,3,25,12,45,420.0,357.0,3.5,21.0,704.5,750.16,568.5
2016,3,25,13,0,314.0,393.0,3.6,21.0,651.0,679.0,515.75
2016,3,25,13,15,335.0,379.5,3.6,21.0,651.0,673.27,512.9
2016,3,25,13,30,356.0,366.0,3.6,21.0,651.0,665.48,508.15
2016,3,25,13,45,387.5,343.5,3.65,21.0,646.5,654.81,501.85
2016,3,25,14,0,419.0,321.0,3.7,21.0,642.0,644.07,495.3
2016,3,25,14,15,369.5,323.0,3.65,21.0,598.0,589.65,454.67
2016,3,25,14,30,320.0,325.0,3.6,21.0,554.0,540.57,417.74
2016,3,25,14,45,384.5,289.0,3.55,21.0,551.0,531.39,412.42
2016,3,25,15,0,449.0,253.0,3.5,21.0,548.0,517.33,402.64
2016,3,25,15,15,443.5,236.5,3.35,20.5,512.0,474.84,370.54
2016,3,25,15,30,438.0,220.0,3.2,20.0,476.0,432.07,337.59
2016,3,25,15,45,462.0,194.0,3.05,20.0,444.5,393.64,306.57
2016,3,25,16,0,486.0,168.0,2.9,20.0,413.0,352.16,272.05
2016,3,25,16,15,487.5,148.0,2.55,19.5,372.0,305.39,232.72
2016,3,25,16,30,489.0,128.0,2.2,19.0,331.0,258.02,191.95
2016,3,25,16,45,432.0,123.0,1.85,19.0,284.0,210.04,151.74
2016,3,25,17,0,375.0,118.0,1.5,19.0,237.0,168.14,117.62
2016,3,25,17,15,328.0,100.5,1.4,18.0,190.5,122.75,82.62
2016,3,25,17,30,281.0,83.0,1.3,17.0,144.0,82.89,54.84
2016,3,25,17,45,218.0,62.5,1.2,16.5,102.0,50.06,38.1
2016,3,25,18,0,155.0,42.0,1.1,16.0,60.0,34.4,23.66
2016,3,25,18,15,77.5,21.0,1.05,15.5,30.0,17.72,4.41
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.0,2.85,7.5,9.0,8.85,0.0
2016,3,26,6,30,0.0,18.0,3.0,8.0,18.0,17.92,0.0
2016,3,26,6,45,139.0,36.0,3.2,8.5,56.5,86.83,60.87
2016,3,26,7,0,278.0,54.0,3.4,9.0,95.0,166.17,129.54
2016,3,26,7,15,357.0,69.0,3.5,9.5,144.0,228.67,185.33
2016,3,26,7,30,436.0,84.0,3.6,10.0,193.0,299.33,247.46
2016,3,26,7,45,492.0,95.0,3.7,10.5,245.5,361.56,301.47
2016,3,26,8,0,548.0,106.0,3.8,11.0,298.0,430.83,359.68
2016,3,26,8,15,588.0,114.5,3.7,11.5,349.5,490.37,408.07
2016,3,26,8,30,628.0,123.0,3.6,12.0,401.0,551.97,456.54
2016,3,26,8,45,486.5,168.0,3.5,12.5,398.5,528.45,434.24
2016,3,26,9,0,345.0,213.0,3.4,13.0,396.0,486.71,397.34
2016,3,26,9,15,335.0,241.5,3.25,13.5,432.0,522.41,422.86
2016,3,26,9,30,325.0,270.0,3.1,14.0,468.0,556.13,445.84
2016,3,26,9,45,244.0,296.5,3.0,14.5,451.0,518.59,413.1
2016,3,26,10,0,163.0,323.0,2.9,15.0,434.0,484.11,382.78
2016,3,26,10,15,160.5,342.0,2.7,15.5,456.0,504.91,396.5
2016,3,26,10,30,158.0,361.0,2.5,16.0,478.0,524.89,409.06
2016,3,26,10,45,97.0,342.5,2.4,16.5,415.5,441.28,343.42
2016,3,26,11,0,36.0,324.0,2.3,17.0,353.0,365.22,283.13
2016,3,26,11,15,160.5,357.5,2.15,17.0,487.5,523.97,405.57
2016,3,26,11,30,285.0,391.0,2.0,17.0,622.0,682.89,520.92
2016,3,26,11,45,288.0,396.5,1.95,17.0,632.5,689.37,523.49
2016,3,26,12,0,291.0,402.0,1.9,17.0,643.0,694.53,526.47
2016,3,26,12,15,255.0,410.5,1.8,17.0,622.5,665.61,504.14
2016,3,26,12,30,219.0,419.0,1.7,17.0,602.0,629.55,477.16
2016,3,26,12,45,167.0,414.5,1.6,17.0,554.0,572.84,435.05
2016,3,26,13,0,115.0,410.0,1.5,17.0,506.0,517.27,393.51
2016,3,26,13,15,91.5,392.0,1.45,17.0,467.5,469.04,358.28
2016,3,26,13,30,68.0,374.0,1.4,17.0,429.0,427.42,327.44
2016,3,26,13,45,74.0,368.0,1.35,17.0,426.5,422.58,324.42
2016,3,26,14,0,80.0,362.0,1.3,17.0,424.0,417.15,320.72
2016,3,26,14,15,51.5,317.0,1.25,16.5,357.0,347.65,269.02
2016,3,26,14,30,23.0,272.0,1.2,16.0,290.0,279.24,217.38
2016,3,26,14,45,14.5,234.5,1.2,16.0,245.5,236.01,184.44
2016,3,26,15,0,6.0,197.0,1.2,16.0,201.0,193.75,151.64
2016,3,26,15,15,3.0,143.5,1.2,15.5,145.5,140.22,109.61
2016,3,26,15,30,0.0,90.0,1.2,15.0,90.0,87.09,66.86
2016,3,26,15,45,0.0,83.0,1.2,15.0,83.0,80.29,61.55
2016,3,26,16,0,0.0,76.0,1.2,15.0,76.0,73.5,56.13
2016,3,26,16,15,0.0,71.5,1.15,14.5,71.5,69.13,52.79
2016,3,26,16,30,0.0,67.0,1.1,14.0,67.0,64.76,49.42
2016,3,26,16,45,0.0,57.0,1.1,14.0,57.0,55.08,41.38
2016,3,26,17,0,0.0,47.0,1.1,14.0,47.0,45.39,33.25
2016,3,26,17,15,0.0,37.5,1.1,13.5,37.5,36.2,25.47
2016,3,26,17,30,0.0,28.0,1.1,13.0,28.0,27.02,17.55
2016,3,26,17,45,0.0,19.5,1.15,13.0,19.5,18.81,11.1
2016,3,26,18,0,0.0,11.0,1.2,13.0,11.0,10.6,3.53
2016,3,26,18,15,0.0,5.5,1.3,13.0,5.5,5.3,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,1.0,0.75,11.0,1.0,0.98,0.0
2016,3,27,6,30,0.0,2.0,0.9,11.0,2.0,1.93,0.0
2016,3,27,6,45,0.0,6.5,1.05,11.5,6.5,6.26,0.0
2016,3,27,7,0,0.0,11.0,1.2,12.0,11.0,10.6,3.35
2016,3,27,7,15,0.0,16.5,1.2,12.0,16.5,15.91,8.05
2016,3,27,7,30,0.0,22.0,1.2,12.0,22.0,21.22,12.72
2016,3,27,7,45,0.0,28.5,1.25,12.0,28.5,27.5,18.16
2016,3,27,8,0,0.0,35.0,1.3,12.0,35.0,33.79,23.54
2016,3,27,8,15,0.0,48.0,1.4,12.0,48.0,46.37,34.23
2016,3,27,8,30,0.0,61.0,1.5,12.0,61.0,58.96,44.79
2016,3,27,8,45,0.0,71.0,1.6,12.5,71.0,68.65,52.7
2016,3,27,9,0,0.0,81.0,1.7,13.0,81.0,78.35,60.52
2016,3,27,9,15,0.0,94.0,1.75,13.0,94.0,91.03,70.86
2016,3,27,9,30,0.0,107.0,1.8,13.0,107.0,103.91,81.28
2016,3,27,9,45,3.0,153.0,1.9,13.5,155.5,152.41,120.64
2016,3,27,10,0,6.0,199.0,2.0,14.0,204.0,201.51,159.62
2016,3,27,10,15,6.0,199.5,1.95,14.0,204.5,201.79,159.36
2016,3,27,10,30,6.0,200.0,1.9,14.0,205.0,202.12,159.32
2016,3,27,10,45,10.5,231.5,1.9,14.0,240.0,237.95,187.57
2016,3,27,11,0,15.0,263.0,1.9,14.0,275.0,273.9,215.47
2016,3,27,11,15,20.0,289.5,1.8,14.0,306.0,305.22,239.4
2016,3,27,11,30,25.0,316.0,1.7,14.0,337.0,336.47,263.01
2016,3,27,11,45,18.5,283.5,1.65,14.5,299.0,296.87,231.65
2016,3,27,12,0,12.0,251.0,1.6,15.0,261.0,257.69,200.82
2016,3,27,12,15,15.0,272.0,1.75,15.0,284.5,281.07,219.26
2016,3,27,12,30,18.0,293.0,1.9,15.0,308.0,304.27,237.24
2016,3,27,12,45,15.5,277.5,2.05,15.0,291.0,285.86,223.11
2016,3,27,13,0,13.0,262.0,2.2,15.0,274.0,267.61,209.18
2016,3,27,13,15,12.5,253.5,2.35,15.0,264.5,258.13,202.08
2016,3,27,13,30,12.0,245.0,2.5,15.0,255.0,248.69,194.96
2016,3,27,13,45,6.0,188.5,2.65,15.0,193.5,187.92,147.13
2016,3,27,14,0,0.0,132.0,2.8,15.0,132.0,127.97,99.18
2016,3,27,14,15,0.0,124.0,2.65,14.5,124.0,120.13,93.25
2016,3,27,14,30,0.0,116.0,2.5,14.0,116.0,112.33,87.22
2016,3,27,14,45,0.0,102.5,2.4,14.0,102.5,99.23,76.68
2016,3,27,15,0,0.0,89.0,2.3,14.0,89.0,86.15,66.1
2016,3,27,15,15,0.0,92.0,2.3,14.0,92.0,89.04,68.68
2016,3,27,15,30,0.0,95.0,2.3,14.0,95.0,91.91,71.25
2016,3,27,15,45,0.0,79.5,2.3,14.0,79.5,76.9,58.99
2016,3,27,16,0,0.0,64.0,2.3,14.0,64.0,61.87,46.63
2016,3,27,16,15,0.0,54.0,2.15,13.5,54.0,52.18,38.72
2016,3,27,16,30,0.0,44.0,2.0,13.0,44.0,42.5,30.72
2016,3,27,16,45,0.0,38.0,1.95,13.0,38.0,36.69,25.87
2016,3,27,17,0,0.0,32.0,1.9,13.0,32.0,30.89,20.95
2016,3,27,17,15,0.0,26.0,1.8,13.0,26.0,25.09,15.97
2016,3,27,17,30,0.0,20.0,1.7,13.0,20.0,19.29,10.93
2016,3,27,17,45,0.0,14.5,1.65,13.0,14.5,13.98,6.81
2016,3,27,18,0,0.0,9.0,1.6,13.0,9.0,8.67,1.88
2016,3,27,18,15,0.0,4.5,1.6,12.5,4.5,4.33,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,81.5,9.0,2.3,11.0,13.5,23.48,0.0
2016,3,28,6,30,163.0,18.0,2.5,11.0,27.0,65.64,15.29
2016,3,28,6,45,299.5,30.5,2.75,11.5,69.0,133.46,95.13
2016,3,28,7,0,436.0,43.0,3.0,12.0,111.0,211.23,163.25
2016,3,28,7,15,280.0,72.5,3.15,12.5,123.0,204.13,164.18
2016,3,28,7,30,124.0,102.0,3.3,13.0,135.0,169.93,138.46
2016,3,28,7,45,141.0,124.5,3.5,13.5,169.5,208.84,171.69
2016,3,28,8,0,158.0,147.0,3.7,14.0,204.0,249.09,205.15
2016,3,28,8,15,469.5,113.5,3.8,14.5,319.0,418.76,346.86
2016,3,28,8,30,781.0,80.0,3.9,15.0,434.0,604.94,496.3
2016,3,28,8,45,814.5,82.5,4.05,16.0,488.0,663.49,538.79
2016,3,28,9,0,848.0,85.0,4.2,17.0,542.0,722.38,579.55
2016,3,28,9,15,868.5,87.5,4.25,17.0,590.5,766.81,610.61
2016,3,28,9,30,889.0,90.0,4.3,17.0,639.0,814.16,643.66
2016,3,28,9,45,908.0,91.5,4.35,17.5,683.5,857.48,672.16
2016,3,28,10,0,927.0,93.0,4.4,18.0,728.0,898.74,698.88
2016,3,28,10,15,937.5,94.5,4.4,18.0,764.0,930.19,719.44
2016,3,28,10,30,948.0,96.0,4.4,18.0,800.0,958.65,737.92
2016,3,28,10,45,710.5,202.0,4.4,18.0,740.5,879.88,681.27
2016,3,28,11,0,473.0,308.0,4.4,18.0,681.0,777.16,601.69
2016,3,28,11,15,723.0,204.5,4.35,18.0,789.5,905.75,698.88
2016,3,28,11,30,973.0,101.0,4.3,18.0,898.0,1021.94,777.74
2016,3,28,11,45,973.5,103.0,4.3,18.5,909.5,1023.98,776.28
2016,3,28,12,0,974.0,105.0,4.3,19.0,921.0,1022.22,773.26
2016,3,28,12,15,975.0,105.0,4.3,19.0,924.0,1015.01,768.2
2016,3,28,12,30,976.0,105.0,4.3,19.0,927.0,1004.05,760.75
2016,3,28,12,45,972.5,106.0,4.3,19.0,920.5,986.38,748.85
2016,3,28,13,0,969.0,107.0,4.3,19.0,914.0,965.19,734.67
2016,3,28,13,15,966.0,106.5,4.2,19.0,899.5,939.51,716.92
2016,3,28,13,30,963.0,106.0,4.1,19.0,885.0,910.56,696.98
2016,3,28,13,45,956.0,105.5,4.1,19.0,862.5,875.28,673.12
2016,3,28,14,0,949.0,105.0,4.1,19.0,840.0,837.28,647.26
2016,3,28,14,15,941.5,103.5,4.05,18.5,809.5,795.39,619.42
2016,3,28,14,30,934.0,102.0,4.0,18.0,779.0,751.23,589.63
2016,3,28,14,45,922.5,100.0,3.95,18.0,741.0,701.91,553.27
2016,3,28,15,0,911.0,98.0,3.9,18.0,703.0,651.12,514.14
2016,3,28,15,15,896.0,95.5,3.75,17.5,659.5,596.67,471.91
2016,3,28,15,30,881.0,93.0,3.6,17.0,616.0,540.54,427.18
2016,3,28,15,45,861.5,89.5,3.5,17.0,567.0,481.79,378.42
2016,3,28,16,0,842.0,86.0,3.4,17.0,518.0,423.5,328.68
2016,3,28,16,15,814.5,82.0,3.1,16.5,465.0,362.7,276.1
2016,3,28,16,30,787.0,78.0,2.8,16.0,412.0,303.84,224.02
2016,3,28,16,45,749.0,73.0,2.55,15.5,356.5,243.8,170.96
2016,3,28,17,0,711.0,68.0,2.3,15.0,301.0,187.52,121.89
2016,3,28,17,15,653.5,61.5,2.15,14.0,245.5,129.02,75.05
2016,3,28,17,30,596.0,55.0,2.0,13.0,190.0,79.34,41.67
2016,3,28,17,45,506.0,45.5,1.85,12.5,138.5,33.67,24.35
2016,3,28,18,0,416.0,36.0,1.7,12.0,87.0,27.13,18.01
2016,3,28,18,15,208.0,18.0,1.7,11.5,43.5,13.14,3.63
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,102.0,11.0,1.35,3.5,16.5,29.48,0.0
2016,3,29,6,30,204.0,22.0,1.6,4.0,33.0,81.03,31.36
2016,3,29,6,45,334.5,35.0,1.9,5.0,78.0,149.62,110.65
2016,3,29,7,0,465.0,48.0,2.2,6.0,123.0,228.36,180.87
2016,3,29,7,15,544.0,57.0,2.5,6.5,177.0,296.02,242.59
2016,3,29,7,30,623.0,66.0,2.8,7.0,231.0,371.31,309.56
2016,3,29,7,45,671.0,73.5,3.1,8.0,286.5,436.25,365.76
2016,3,29,8,0,719.0,81.0,3.4,9.0,342.0,504.62,422.77
2016,3,29,8,15,754.0,86.0,3.4,9.5,397.0,565.23,471.81
2016,3,29,8,30,789.0,91.0,3.4,10.0,452.0,624.95,518.59
2016,3,29,8,45,810.0,96.5,3.4,10.5,503.0,678.67,559.08
2016,3,29,9,0,831.0,102.0,3.4,11.0,554.0,731.7,596.32
2016,3,29,9,15,849.5,105.0,3.3,11.0,601.0,779.04,629.18
2016,3,29,9,30,868.0,108.0,3.2,11.0,648.0,824.89,660.39
2016,3,29,9,45,879.0,112.0,3.15,11.5,689.0,863.83,685.15
2016,3,29,10,0,890.0,116.0,3.1,12.0,730.0,900.29,707.83
2016,3,29,10,15,900.0,118.0,3.0,12.5,765.0,925.53,721.94
2016,3,29,10,30,910.0,120.0,2.9,13.0,800.0,953.18,737.66
2016,3,29,10,45,916.0,122.0,2.8,13.5,827.0,974.09,748.53
2016,3,29,11,0,922.0,124.0,2.7,14.0,854.0,991.66,757.09
2016,3,29,11,15,926.5,125.0,2.6,14.0,873.5,1003.31,763.06
2016,3,29,11,30,931.0,126.0,2.5,14.0,893.0,1011.4,766.75
2016,3,29,11,45,933.5,126.5,2.4,14.5,904.0,1013.48,765.09
2016,3,29,12,0,936.0,127.0,2.3,15.0,915.0,1011.92,761.16
2016,3,29,12,15,936.5,127.0,2.2,15.0,917.5,1004.33,754.79
2016,3,29,12,30,937.0,127.0,2.1,15.0,920.0,993.14,746.22
2016,3,29,12,45,939.0,125.0,2.05,15.5,914.5,977.71,734.22
2016,3,29,13,0,941.0,123.0,2.0,16.0,909.0,958.74,720.05
2016,3,29,13,15,937.0,122.0,1.9,16.0,894.5,932.16,701.7
2016,3,29,13,30,933.0,121.0,1.8,16.0,880.0,902.48,681.37
2016,3,29,13,45,929.0,119.0,1.7,16.0,858.0,868.83,658.4
2016,3,29,14,0,925.0,117.0,1.6,16.0,836.0,832.39,633.53
2016,3,29,14,15,917.0,115.0,1.5,16.0,805.5,790.37,604.74
2016,3,29,14,30,909.0,113.0,1.4,16.0,775.0,746.2,574.34
2016,3,29,14,45,899.0,110.0,1.35,16.0,738.0,697.82,539.59
2016,3,29,15,0,889.0,107.0,1.3,16.0,701.0,647.71,502.38
2016,3,29,15,15,873.5,104.5,1.25,16.0,657.5,593.51,461.17
2016,3,29,15,30,858.0,102.0,1.2,16.0,614.0,538.84,418.45
2016,3,29,15,45,839.0,98.0,1.15,16.0,565.5,480.91,372.01
2016,3,29,16,0,820.0,94.0,1.1,16.0,517.0,423.46,324.5
2016,3,29,16,15,792.0,90.0,1.0,15.5,464.0,363.6,274.2
2016,3,29,16,30,764.0,86.0,0.9,15.0,411.0,305.79,224.3
2016,3,29,16,45,726.0,80.0,0.8,15.0,356.5,243.78,170.44
2016,3,29,17,0,688.0,74.0,0.7,15.0,302.0,187.59,122.04
2016,3,29,17,15,630.0,67.0,0.7,14.5,246.5,132.1,78.08
2016,3,29,17,30,572.0,60.0,0.7,14.0,191.0,83.26,45.25
2016,3,29,17,45,482.0,49.5,0.7,13.5,140.0,37.99,28.1
2016,3,29,18,0,392.0,39.0,0.7,13.0,89.0,29.8,20.33
2016,3,29,18,15,238.5,24.5,0.75,12.5,50.5,19.05,8.31
2016,3,29,18,30,85.0,10.0,0.8,12.0,12.0,9.83,0.0
2016,3,29,18,45,42.5,5.0,0.85,12.0,6.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,92.0,11.5,1.65,4.0,17.5,28.45,0.0
2016,3,30,6,30,184.0,23.0,1.8,5.0,35.0,78.1,37.11
2016,3,30,6,45,313.0,37.0,2.0,6.0,79.5,146.49,109.06
2016,3,30,7,0,442.0,51.0,2.2,7.0,124.0,225.08,178.46
2016,3,30,7,15,520.0,60.5,2.2,7.5,177.5,291.98,238.77
2016,3,30,7,30,598.0,70.0,2.2,8.0,231.0,366.4,303.95
2016,3,30,7,45,652.0,76.0,2.2,9.0,287.0,431.63,359.12
2016,3,30,8,0,706.0,82.0,2.2,10.0,343.0,500.87,415.29
2016,3,30,8,15,741.0,87.0,2.3,10.5,397.0,560.94,463.24
2016,3,30,8,30,776.0,92.0,2.4,11.0,451.0,620.14,509.11
2016,3,30,8,45,801.5,96.0,2.55,12.0,502.5,674.79,549.26
2016,3,30,9,0,827.0,100.0,2.7,13.0,554.0,729.13,586.48
2016,3,30,9,15,845.0,103.0,2.75,13.5,600.5,775.92,617.92
2016,3,30,9,30,863.0,106.0,2.8,14.0,647.0,821.2,647.82
2016,3,30,9,45,873.5,110.0,2.85,14.5,687.0,859.53,672.37
2016,3,30,10,0,884.0,114.0,2.9,15.0,727.0,895.38,694.95
2016,3,30,10,15,893.5,116.0,2.9,15.0,761.0,920.03,710.53
2016,3,30,10,30,903.0,118.0,2.9,15.0,795.0,947.07,727.85
2016,3,30,10,45,904.0,122.0,2.95,15.5,820.5,965.39,738.19
2016,3,30,11,0,905.0,126.0,3.0,16.0,846.0,980.24,746.3
2016,3,30,11,15,909.0,127.0,3.0,16.0,864.5,991.21,752.88
2016,3,30,11,30,913.0,128.0,3.0,16.0,883.0,998.7,757.25
2016,3,30,11,45,909.5,131.5,3.05,16.5,892.0,998.19,755.39
2016,3,30,12,0,906.0,135.0,3.1,17.0,901.0,994.1,751.33
2016,3,30,12,15,905.5,135.0,3.15,17.0,902.5,985.7,745.93
2016,3,30,12,30,905.0,135.0,3.2,17.0,904.0,973.84,738.33
2016,3,30,12,45,896.0,138.5,3.25,17.5,895.5,954.45,724.33
2016,3,30,13,0,887.0,142.0,3.3,18.0,887.0,932.0,708.37
2016,3,30,13,15,882.0,141.0,3.3,18.0,871.5,909.17,693.22
2016,3,30,13,30,877.0,140.0,3.3,18.0,856.0,879.44,673.3
2016,3,30,13,45,856.5,145.5,3.35,18.0,830.0,841.07,647.59
2016,3,30,14,0,836.0,151.0,3.4,18.0,804.0,801.04,620.53
2016,3,30,14,15,825.5,148.5,3.4,17.5,773.5,759.14,592.76
2016,3,30,14,30,815.0,146.0,3.4,17.0,743.0,715.58,562.23
2016,3,30,14,45,789.5,148.0,3.4,17.0,703.0,665.17,524.29
2016,3,30,15,0,764.0,150.0,3.4,17.0,663.0,614.17,485.19
2016,3,30,15,15,695.5,155.5,3.35,17.0,600.0,543.1,429.72
2016,3,30,15,30,627.0,161.0,3.3,17.0,537.0,476.96,377.13
2016,3,30,15,45,528.5,174.0,3.25,17.0,473.5,408.72,322.11
2016,3,30,16,0,430.0,187.0,3.2,17.0,410.0,350.12,274.41
2016,3,30,16,15,464.5,159.0,2.9,16.5,377.5,310.69,240.59
2016,3,30,16,30,499.0,131.0,2.6,16.0,345.0,267.19,201.97
2016,3,30,16,45,442.5,125.5,2.35,15.5,297.0,217.88,160.42
2016,3,30,17,0,386.0,120.0,2.1,15.0,249.0,174.61,124.74
2016,3,30,17,15,390.5,99.5,1.95,14.0,210.0,132.06,88.97
2016,3,30,17,30,395.0,79.0,1.8,13.0,171.0,89.11,56.37
2016,3,30,17,45,310.0,63.0,1.7,12.5,123.5,49.06,38.04
2016,3,30,18,0,225.0,47.0,1.6,12.0,76.0,35.97,25.82
2016,3,30,18,15,112.5,28.0,1.6,11.5,42.5,23.35,12.04
2016,3,30,18,30,0.0,9.0,1.6,11.0,9.0,8.85,0.0
2016,3,30,18,45,0.0,4.5,1.65,11.0,4.5,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,7.0,2.45,10.5,7.0,6.88,0.0
2016,3,31,6,30,0.0,14.0,2.9,11.0,14.0,13.51,3.26
2016,3,31,6,45,0.0,32.0,3.4,11.5,32.0,31.14,20.26
2016,3,31,7,0,0.0,50.0,3.9,12.0,50.0,49.49,36.42
2016,3,31,7,15,0.0,72.0,3.95,12.5,72.0,72.05,55.98
2016,3,31,7,30,0.0,94.0,4.0,13.0,94.0,94.43,75.06
2016,3,31,7,45,7.0,114.0,4.1,13.5,117.0,118.12,94.94
2016,3,31,8,0,14.0,134.0,4.2,14.0,140.0,142.45,115.04
2016,3,31,8,15,31.5,161.5,4.35,14.5,176.0,187.85,152.46
2016,3,31,8,30,49.0,189.0,4.5,15.0,212.0,229.75,186.4
2016,3,31,8,45,67.5,216.0,4.65,16.0,251.5,273.08,220.6
2016,3,31,9,0,86.0,243.0,4.8,17.0,291.0,317.65,255.13
2016,3,31,9,15,99.0,267.5,4.95,17.0,327.0,356.21,285.25
2016,3,31,9,30,112.0,292.0,5.1,17.0,363.0,395.29,315.53
2016,3,31,9,45,84.5,300.0,5.25,17.5,355.5,382.62,303.54
2016,3,31,10,0,57.0,308.0,5.4,18.0,348.0,368.27,290.36
2016,3,31,10,15,92.0,338.0,5.45,18.5,406.0,431.75,339.4
2016,3,31,10,30,127.0,368.0,5.5,19.0,464.0,505.21,394.87
2016,3,31,10,45,114.0,378.5,5.55,19.5,467.0,495.92,386.0
2016,3,31,11,0,101.0,389.0,5.6,20.0,470.0,494.82,383.53
2016,3,31,11,15,134.5,404.0,5.55,20.0,514.5,550.12,425.43
2016,3,31,11,30,168.0,419.0,5.5,20.0,559.0,596.25,460.0
2016,3,31,11,45,97.5,377.0,5.45,20.5,458.5,475.44,366.92
2016,3,31,12,0,27.0,335.0,5.4,21.0,358.0,363.78,279.62
2016,3,31,12,15,41.5,363.5,5.3,21.0,399.0,405.41,311.67
2016,3,31,12,30,56.0,392.0,5.2,21.0,440.0,446.33,342.53
2016,3,31,12,45,45.5,372.0,5.15,21.0,411.0,413.94,317.8
2016,3,31,13,0,35.0,352.0,5.1,21.0,382.0,382.04,293.55
2016,3,31,13,15,71.5,378.0,4.95,21.0,437.5,437.6,336.62
2016,3,31,13,30,108.0,404.0,4.8,21.0,493.0,490.74,377.03
2016,3,31,13,45,127.5,396.0,4.65,21.0,498.5,496.91,381.96
2016,3,31,14,0,147.0,388.0,4.5,21.0,504.0,497.37,382.8
2016,3,31,14,15,90.5,344.0,4.2,20.5,414.5,402.63,311.14
2016,3,31,14,30,34.0,300.0,3.9,20.0,325.0,315.37,244.28
2016,3,31,14,45,40.5,293.5,3.65,20.0,321.5,310.55,241.18
2016,3,31,15,0,47.0,287.0,3.4,20.0,318.0,305.01,237.26
2016,3,31,15,15,23.5,165.5,3.2,19.5,181.0,172.89,134.43
2016,3,31,15,30,0.0,44.0,3.0,19.0,44.0,42.53,29.42
2016,3,31,15,45,0.0,95.5,2.9,19.0,95.5,92.35,70.44
2016,3,31,16,0,0.0,147.0,2.8,19.0,147.0,140.98,110.11
2016,3,31,16,15,0.0,140.0,2.65,18.5,140.0,133.9,104.86
2016,3,31,16,30,0.0,133.0,2.5,18.0,133.0,126.74,99.56
2016,3,31,16,45,0.0,115.0,2.4,18.0,115.0,109.45,85.67
2016,3,31,17,0,0.0,97.0,2.3,18.0,97.0,92.26,71.68
2016,3,31,17,15,0.0,79.0,2.2,17.5,79.0,75.18,57.66
2016,3,31,17,30,0.0,61.0,2.1,17.0,61.0,58.23,43.46
2016,3,31,17,45,0.0,45.0,2.05,17.0,45.0,43.21,32.28
2016,3,31,18,0,0.0,29.0,2.0,17.0,29.0,28.0,18.47
2016,3,31,18,15,0.0,16.5,2.0,16.5,16.5,15.92,6.49
2016,3,31,18,30,0.0,4.0,2.0,16.0,4.0,3.93,0.0
2016,3,31,18,45,0.0,2.0,2.0,16.0,2.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,5.0,5.25,17.0,5.0,4.91,0.0
2016,4,1,6,30,0.0,10.0,5.4,17.0,10.0,9.64,1.0
2016,4,1,6,45,0.0,22.0,5.6,17.5,22.0,21.23,11.69
2016,4,1,7,0,0.0,34.0,5.8,18.0,34.0,32.83,21.72
2016,4,1,7,15,0.0,49.0,5.8,18.0,49.0,47.34,34.15
2016,4,1,7,30,0.0,64.0,5.8,18.0,64.0,62.18,46.73
2016,4,1,7,45,0.0,80.0,5.8,18.0,80.0,78.15,60.06
2016,4,1,8,0,0.0,96.0,5.8,18.0,96.0,94.11,73.2
2016,4,1,8,15,8.0,133.0,5.7,18.0,136.5,136.93,108.49
2016,4,1,8,30,16.0,170.0,5.6,18.0,177.0,180.67,144.02
2016,4,1,8,45,44.5,206.5,5.6,18.5,230.5,246.22,196.86
2016,4,1,9,0,73.0,243.0,5.6,19.0,284.0,307.98,245.69
2016,4,1,9,15,53.5,249.0,5.7,19.5,280.5,300.3,237.88
2016,4,1,9,30,34.0,255.0,5.8,20.0,277.0,291.34,229.18
2016,4,1,9,45,41.0,278.5,5.9,20.5,306.5,322.51,252.77
2016,4,1,10,0,48.0,302.0,6.0,21.0,336.0,353.84,276.18
2016,4,1,10,15,50.5,315.5,5.9,21.0,352.5,370.41,288.32
2016,4,1,10,30,53.0,329.0,5.8,21.0,369.0,386.87,300.38
2016,4,1,10,45,53.5,340.0,5.75,21.5,382.0,398.65,308.22
2016,4,1,11,0,54.0,351.0,5.7,22.0,395.0,410.19,315.88
2016,4,1,11,15,55.5,361.0,5.5,22.0,407.0,421.35,323.73
2016,4,1,11,30,57.0,371.0,5.3,22.0,419.0,432.24,331.37
2016,4,1,11,45,54.0,378.0,5.15,22.0,424.0,435.41,333.14
2016,4,1,12,0,51.0,385.0,5.0,22.0,429.0,438.31,334.76
2016,4,1,12,15,236.0,376.0,4.95,22.0,578.5,613.71,470.39
2016,4,1,12,30,421.0,367.0,4.9,22.0,728.0,775.06,590.26
2016,4,1,12,45,283.0,398.0,4.85,22.0,640.0,667.42,508.25
2016,4,1,13,0,145.0,429.0,4.8,22.0,552.0,563.11,428.45
2016,4,1,13,15,89.0,384.5,4.8,22.0,460.0,459.24,351.14
2016,4,1,13,30,33.0,340.0,4.8,22.0,368.0,363.84,278.49
2016,4,1,13,45,29.5,322.5,4.8,22.0,347.0,341.31,261.86
2016,4,1,14,0,26.0,305.0,4.8,22.0,326.0,319.11,245.22
2016,4,1,14,15,21.0,281.0,4.6,21.5,297.5,287.96,221.93
2016,4,1,14,30,16.0,257.0,4.4,21.0,269.0,259.84,200.81
2016,4,1,14,45,13.0,236.5,4.2,21.0,246.5,236.93,183.25
2016,4,1,15,0,10.0,216.0,4.0,21.0,224.0,214.37,165.92
2016,4,1,15,15,8.0,201.0,3.9,20.5,207.0,197.97,153.69
2016,4,1,15,30,6.0,186.0,3.8,20.0,190.0,181.82,141.55
2016,4,1,15,45,5.5,178.0,3.75,20.0,181.5,173.19,135.07
2016,4,1,16,0,5.0,170.0,3.7,20.0,173.0,164.55,128.55
2016,4,1,16,15,2.5,142.5,3.65,20.0,144.0,137.13,106.88
2016,4,1,16,30,0.0,115.0,3.6,20.0,115.0,110.14,85.34
2016,4,1,16,45,0.0,100.0,3.55,20.0,100.0,95.74,73.83
2016,4,1,17,0,0.0,85.0,3.5,20.0,85.0,81.4,62.2
2016,4,1,17,15,0.0,69.5,3.35,19.5,69.5,66.67,50.16
2016,4,1,17,30,0.0,54.0,3.2,19.0,54.0,52.04,37.96
2016,4,1,17,45,0.0,40.0,3.1,19.0,40.0,38.64,28.05
2016,4,1,18,0,0.0,26.0,3.0,19.0,26.0,25.1,15.84
2016,4,1,18,15,0.0,15.0,3.05,19.0,15.0,14.47,5.49
2016,4,1,18,30,0.0,4.0,3.1,19.0,4.0,3.93,0.0
2016,4,1,18,45,0.0,2.0,3.15,19.0,2.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,7.0,1.75,12.0,7.0,6.88,0.0
2016,4,2,6,30,0.0,14.0,2.0,12.0,14.0,13.5,4.33
2016,4,2,6,45,0.0,28.5,2.25,12.5,28.5,27.52,17.35
2016,4,2,7,0,0.0,43.0,2.5,13.0,43.0,41.62,29.74
2016,4,2,7,15,0.0,60.0,2.6,13.0,60.0,58.71,44.61
2016,4,2,7,30,0.0,77.0,2.7,13.0,77.0,75.73,59.22
2016,4,2,7,45,0.0,45.0,2.8,13.0,45.0,43.46,31.68
2016,4,2,8,0,0.0,13.0,2.9,13.0,13.0,12.54,5.13
2016,4,2,8,15,27.5,104.5,2.9,13.0,117.5,122.63,99.01
2016,4,2,8,30,55.0,196.0,2.9,13.0,222.0,241.38,196.89
2016,4,2,8,45,69.5,222.0,2.9,13.5,259.0,281.09,228.0
2016,4,2,9,0,84.0,248.0,2.9,14.0,296.0,321.69,259.5
2016,4,2,9,15,440.0,187.0,2.95,14.0,465.5,558.74,452.94
2016,4,2,9,30,796.0,126.0,3.0,14.0,635.0,796.04,632.06
2016,4,2,9,45,818.5,126.5,3.15,14.5,678.0,838.56,658.97
2016,4,2,10,0,841.0,127.0,3.3,15.0,721.0,879.39,686.0
2016,4,2,10,15,668.5,207.0,3.5,15.5,693.0,833.84,651.85
2016,4,2,10,30,496.0,287.0,3.7,16.0,665.0,770.93,600.75
2016,4,2,10,45,700.5,204.5,3.95,16.5,759.0,881.74,684.61
2016,4,2,11,0,905.0,122.0,4.2,17.0,853.0,982.28,753.43
2016,4,2,11,15,911.0,123.0,4.35,17.0,873.0,994.97,761.6
2016,4,2,11,30,917.0,124.0,4.5,17.0,893.0,1004.19,768.68
2016,4,2,11,45,929.0,120.0,4.7,17.5,907.0,1010.31,772.7
2016,4,2,12,0,941.0,116.0,4.9,18.0,921.0,1012.81,774.3
2016,4,2,12,15,942.0,116.0,5.05,18.0,924.0,1005.45,770.26
2016,4,2,12,30,943.0,116.0,5.2,18.0,927.0,994.49,763.83
2016,4,2,12,45,582.0,272.5,5.35,18.0,772.0,817.82,636.38
2016,4,2,13,0,221.0,429.0,5.5,18.0,617.0,630.64,488.83
2016,4,2,13,15,330.0,386.0,5.6,18.0,661.5,678.66,529.13
2016,4,2,13,30,439.0,343.0,5.7,18.0,706.0,719.15,562.56
2016,4,2,13,45,501.0,312.5,5.85,18.0,716.5,723.18,567.83
2016,4,2,14,0,563.0,282.0,6.0,18.0,727.0,721.93,569.14
2016,4,2,14,15,747.0,190.0,6.0,17.5,757.0,746.09,592.99
2016,4,2,14,30,931.0,98.0,6.0,17.0,787.0,752.44,601.28
2016,4,2,14,45,922.0,95.5,6.05,17.0,750.5,704.22,565.31
2016,4,2,15,0,913.0,93.0,6.1,17.0,714.0,654.35,526.02
2016,4,2,15,15,899.5,91.0,6.0,16.5,670.5,600.99,483.59
2016,4,2,15,30,886.0,89.0,5.9,16.0,627.0,546.88,439.37
2016,4,2,15,45,870.5,85.0,5.8,16.0,579.0,489.45,390.51
2016,4,2,16,0,855.0,81.0,5.7,16.0,531.0,430.18,338.93
2016,4,2,16,15,830.5,77.5,5.5,15.5,479.0,370.07,285.96
2016,4,2,16,30,806.0,74.0,5.3,15.0,427.0,311.55,233.19
2016,4,2,16,45,770.5,69.5,5.1,14.5,372.0,251.29,178.87
2016,4,2,17,0,735.0,65.0,4.9,14.0,317.0,194.49,128.24
2016,4,2,17,15,682.5,59.5,4.7,13.5,261.5,138.3,81.79
2016,4,2,17,30,630.0,54.0,4.5,13.0,206.0,85.46,44.31
2016,4,2,17,45,541.5,46.0,4.35,12.5,153.5,38.52,22.99
2016,4,2,18,0,453.0,38.0,4.2,12.0,101.0,28.14,19.09
2016,4,2,18,15,298.0,26.0,4.15,11.5,59.5,19.86,10.33
2016,4,2,18,30,143.0,14.0,4.1,11.0,18.0,13.76,0.0
2016,4,2,18,45,71.5,7.0,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,154.0,14.0,2.75,1.5,26.5,44.58,0.0
2016,4,3,6,30,308.0,28.0,3.0,2.0,53.0,122.0,81.01
2016,4,3,6,45,427.5,39.0,3.3,2.5,102.5,188.76,146.15
2016,4,3,7,0,547.0,50.0,3.6,3.0,152.0,268.89,219.2
2016,4,3,7,15,616.0,57.5,3.65,3.0,207.5,336.32,282.13
2016,4,3,7,30,685.0,65.0,3.7,3.0,263.0,410.16,349.02
2016,4,3,7,45,731.5,70.0,3.8,3.5,320.0,473.27,404.63
2016,4,3,8,0,778.0,75.0,3.9,4.0,377.0,541.55,462.56
