Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,8,15,808.0,79.5,3.8,4.5,432.0,601.61,511.34
2016,4,3,8,30,838.0,84.0,3.7,5.0,487.0,662.32,558.92
2016,4,3,8,45,861.0,86.5,3.65,5.5,538.5,716.09,598.25
2016,4,3,9,0,884.0,89.0,3.6,6.0,590.0,769.19,635.58
2016,4,3,9,15,899.5,91.5,3.5,6.5,637.0,810.9,663.27
2016,4,3,9,30,915.0,94.0,3.4,7.0,684.0,855.1,692.35
2016,4,3,9,45,927.0,96.0,3.3,7.5,725.0,893.7,716.75
2016,4,3,10,0,939.0,98.0,3.2,8.0,766.0,929.76,738.94
2016,4,3,10,15,947.5,99.5,3.1,8.5,800.0,959.37,756.22
2016,4,3,10,30,956.0,101.0,3.0,9.0,834.0,985.86,771.13
2016,4,3,10,45,961.5,102.0,2.9,9.5,860.5,1005.74,781.32
2016,4,3,11,0,967.0,103.0,2.8,10.0,887.0,1022.1,789.09
2016,4,3,11,15,970.5,104.0,2.65,10.5,905.5,1032.96,792.59
2016,4,3,11,30,974.0,105.0,2.5,11.0,924.0,1040.09,793.59
2016,4,3,11,45,975.5,105.0,2.45,11.5,934.5,1040.49,791.3
2016,4,3,12,0,977.0,105.0,2.4,12.0,945.0,1037.11,786.7
2016,4,3,12,15,977.0,105.0,2.35,12.5,946.5,1028.54,778.82
2016,4,3,12,30,977.0,105.0,2.3,13.0,948.0,1016.25,768.67
2016,4,3,12,45,977.0,103.5,2.25,13.5,941.5,998.74,755.22
2016,4,3,13,0,977.0,102.0,2.2,14.0,935.0,977.65,739.57
2016,4,3,13,15,973.0,101.5,2.15,14.0,920.0,950.6,721.41
2016,4,3,13,30,969.0,101.0,2.1,14.0,905.0,920.33,701.14
2016,4,3,13,45,963.5,99.5,2.1,14.5,881.5,884.78,676.49
2016,4,3,14,0,958.0,98.0,2.1,15.0,858.0,846.43,649.9
2016,4,3,14,15,950.0,97.0,2.05,15.0,827.0,804.1,621.17
2016,4,3,14,30,942.0,96.0,2.0,15.0,796.0,759.55,590.65
2016,4,3,14,45,931.0,94.0,2.0,15.0,758.0,710.02,556.09
2016,4,3,15,0,920.0,92.0,2.0,15.0,720.0,658.99,517.92
2016,4,3,15,15,905.5,90.0,1.95,15.0,676.0,604.71,475.98
2016,4,3,15,30,891.0,88.0,1.9,15.0,632.0,549.77,432.36
2016,4,3,15,45,869.5,86.0,1.85,15.0,582.5,491.17,384.64
2016,4,3,16,0,848.0,84.0,1.8,15.0,533.0,431.34,334.58
2016,4,3,16,15,822.5,80.5,1.65,14.5,480.5,371.2,283.2
2016,4,3,16,30,797.0,77.0,1.5,14.0,428.0,312.79,231.92
2016,4,3,16,45,760.0,72.5,1.4,14.0,372.5,252.63,178.63
2016,4,3,17,0,723.0,68.0,1.3,14.0,317.0,196.12,129.01
2016,4,3,17,15,670.0,62.0,1.25,13.0,262.0,137.58,81.42
2016,4,3,17,30,617.0,56.0,1.2,12.0,207.0,87.28,46.15
2016,4,3,17,45,533.0,47.5,1.15,11.0,154.5,40.6,24.36
2016,4,3,18,0,449.0,39.0,1.1,10.0,102.0,28.89,20.02
2016,4,3,18,15,303.5,26.5,1.15,9.5,61.0,20.18,10.97
2016,4,3,18,30,158.0,14.0,1.2,9.0,20.0,13.76,0.0
2016,4,3,18,45,79.0,7.0,1.25,8.5,10.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,160.5,13.5,2.35,5.5,27.5,45.93,0.0
2016,4,4,6,30,321.0,27.0,2.5,6.0,55.0,125.31,84.14
2016,4,4,6,45,433.5,37.0,2.7,7.0,103.5,189.86,145.09
2016,4,4,7,0,546.0,47.0,2.9,8.0,152.0,266.98,213.96
2016,4,4,7,15,613.0,54.0,2.95,8.5,206.5,333.05,273.85
2016,4,4,7,30,680.0,61.0,3.0,9.0,261.0,403.56,335.77
2016,4,4,7,45,725.5,66.0,3.1,10.0,317.0,468.05,390.22
2016,4,4,8,0,771.0,71.0,3.2,11.0,373.0,535.5,444.92
2016,4,4,8,15,801.0,75.0,3.45,12.0,427.5,594.66,491.51
2016,4,4,8,30,831.0,79.0,3.7,13.0,482.0,654.49,537.13
2016,4,4,8,45,853.0,81.5,3.95,14.0,533.0,707.23,574.28
2016,4,4,9,0,875.0,84.0,4.2,15.0,584.0,755.01,606.72
2016,4,4,9,15,891.0,86.5,4.3,15.5,630.5,801.09,638.19
2016,4,4,9,30,907.0,89.0,4.4,16.0,677.0,845.43,668.01
2016,4,4,9,45,918.0,91.5,4.5,16.5,717.5,883.49,693.0
2016,4,4,10,0,929.0,94.0,4.6,17.0,758.0,918.97,716.01
2016,4,4,10,15,937.0,95.5,4.6,17.5,791.5,947.88,733.47
2016,4,4,10,30,945.0,97.0,4.6,18.0,825.0,973.68,748.71
2016,4,4,10,45,950.0,98.5,4.65,18.5,851.5,993.43,760.15
2016,4,4,11,0,955.0,100.0,4.7,19.0,878.0,1009.7,769.29
2016,4,4,11,15,959.0,100.5,4.7,19.0,896.5,1020.35,775.76
2016,4,4,11,30,963.0,101.0,4.7,19.0,915.0,1027.34,779.88
2016,4,4,11,45,964.0,102.0,4.75,19.5,925.0,1028.29,778.96
2016,4,4,12,0,965.0,103.0,4.8,20.0,935.0,1025.49,775.66
2016,4,4,12,15,965.0,103.0,4.8,20.0,937.0,1016.96,769.71
2016,4,4,12,30,965.0,103.0,4.8,20.0,939.0,1004.77,761.41
2016,4,4,12,45,963.0,102.5,4.85,20.5,932.0,986.61,748.09
2016,4,4,13,0,961.0,102.0,4.9,21.0,925.0,964.98,732.5
2016,4,4,13,15,957.0,101.5,4.9,21.0,909.5,938.25,714.52
2016,4,4,13,30,953.0,101.0,4.9,21.0,894.0,908.36,694.36
2016,4,4,13,45,944.5,101.0,4.95,21.0,870.0,872.3,670.14
2016,4,4,14,0,936.0,101.0,5.0,21.0,846.0,833.69,643.96
2016,4,4,14,15,927.5,99.5,5.0,20.5,815.0,791.24,615.74
2016,4,4,14,30,919.0,98.0,5.0,20.0,784.0,746.67,585.64
2016,4,4,14,45,901.5,99.0,5.0,20.0,744.5,696.7,549.28
2016,4,4,15,0,884.0,100.0,5.0,20.0,705.0,645.82,509.98
2016,4,4,15,15,868.5,97.5,4.9,20.0,661.5,592.1,467.41
2016,4,4,15,30,853.0,95.0,4.8,20.0,618.0,536.7,422.59
2016,4,4,15,45,822.5,95.0,4.7,20.0,567.5,477.36,373.58
2016,4,4,16,0,792.0,95.0,4.6,20.0,517.0,419.69,324.78
2016,4,4,16,15,763.5,91.0,4.5,19.5,465.0,360.97,274.7
2016,4,4,16,30,735.0,87.0,4.4,19.0,413.0,302.34,223.64
2016,4,4,16,45,682.5,84.5,4.3,18.5,357.0,243.38,172.55
2016,4,4,17,0,630.0,82.0,4.2,18.0,301.0,189.89,126.74
2016,4,4,17,15,574.0,74.0,4.05,17.5,247.5,136.71,83.81
2016,4,4,17,30,518.0,66.0,3.9,17.0,194.0,90.0,50.99
2016,4,4,17,45,420.0,56.0,3.8,16.5,143.0,47.55,30.08
2016,4,4,18,0,322.0,46.0,3.7,16.0,92.0,34.72,24.51
2016,4,4,18,15,204.0,30.0,3.55,15.5,54.5,23.08,13.11
2016,4,4,18,30,86.0,14.0,3.4,15.0,17.0,10.87,0.0
2016,4,4,18,45,43.0,7.0,3.25,14.5,8.5,6.88,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,145.0,16.5,4.25,2.0,29.5,53.27,0.0
2016,4,5,6,30,290.0,33.0,4.4,2.0,59.0,124.31,87.32
2016,4,5,6,45,412.0,44.5,4.6,2.5,109.5,192.56,151.25
2016,4,5,7,0,534.0,56.0,4.8,3.0,160.0,274.24,225.65
2016,4,5,7,15,602.5,64.0,4.8,3.0,216.0,341.86,288.83
2016,4,5,7,30,671.0,72.0,4.8,3.0,272.0,415.78,355.96
2016,4,5,7,45,714.5,78.5,4.85,3.5,329.0,480.5,413.01
2016,4,5,8,0,758.0,85.0,4.9,4.0,386.0,548.03,470.52
2016,4,5,8,15,790.0,89.5,4.85,4.0,441.5,606.32,519.39
2016,4,5,8,30,822.0,94.0,4.8,4.0,497.0,667.69,569.3
2016,4,5,8,45,841.0,99.5,4.75,4.5,548.5,721.32,609.42
2016,4,5,9,0,860.0,105.0,4.7,5.0,600.0,774.0,647.15
2016,4,5,9,15,877.0,108.5,4.6,5.5,647.5,821.62,679.9
2016,4,5,9,30,894.0,112.0,4.5,6.0,695.0,867.53,710.7
2016,4,5,9,45,905.0,115.5,4.4,6.5,736.0,906.35,735.6
2016,4,5,10,0,916.0,119.0,4.3,7.0,777.0,937.21,754.28
2016,4,5,10,15,925.5,121.0,4.2,7.0,812.0,967.52,773.77
2016,4,5,10,30,935.0,123.0,4.1,7.0,847.0,994.81,790.93
2016,4,5,10,45,941.0,125.0,4.0,7.5,874.5,1015.64,802.4
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,1033.04,811.43
2016,4,5,11,15,951.0,128.0,3.8,8.0,921.0,1043.93,817.41
2016,4,5,11,30,955.0,129.0,3.7,8.0,940.0,1051.17,820.99
2016,4,5,11,45,957.5,129.5,3.6,8.5,950.5,1052.77,819.28
2016,4,5,12,0,960.0,130.0,3.5,9.0,961.0,1050.64,815.18
2016,4,5,12,15,960.0,130.0,3.4,9.0,963.0,1041.91,808.17
2016,4,5,12,30,960.0,130.0,3.3,9.0,965.0,1029.54,798.83
2016,4,5,12,45,964.0,126.5,3.25,9.5,959.5,1013.67,786.22
2016,4,5,13,0,968.0,123.0,3.2,10.0,954.0,994.15,771.26
2016,4,5,13,15,964.0,122.0,3.1,10.0,939.0,966.56,751.81
2016,4,5,13,30,960.0,121.0,3.0,10.0,924.0,935.81,730.25
2016,4,5,13,45,958.0,117.5,2.9,10.5,901.0,901.18,704.7
2016,4,5,14,0,956.0,114.0,2.8,11.0,878.0,863.58,677.11
2016,4,5,14,15,948.0,112.5,2.7,11.0,846.5,820.66,646.92
2016,4,5,14,30,940.0,111.0,2.6,11.0,815.0,775.52,614.97
2016,4,5,14,45,931.0,108.0,2.55,11.0,777.0,726.27,579.18
2016,4,5,15,0,922.0,105.0,2.5,11.0,739.0,675.36,540.08
2016,4,5,15,15,907.5,102.0,2.4,10.5,694.5,619.89,497.18
2016,4,5,15,30,893.0,99.0,2.3,10.0,650.0,562.6,451.62
2016,4,5,15,45,875.0,95.5,2.25,10.0,600.5,503.66,402.71
2016,4,5,16,0,857.0,92.0,2.2,10.0,551.0,445.05,352.56
2016,4,5,16,15,831.0,88.0,2.05,9.5,497.0,383.67,299.21
2016,4,5,16,30,805.0,84.0,1.9,9.0,443.0,324.1,246.0
2016,4,5,16,45,769.5,79.0,1.75,9.0,387.0,263.3,191.02
2016,4,5,17,0,734.0,74.0,1.6,9.0,331.0,203.5,137.51
2016,4,5,17,15,680.5,67.5,1.45,8.0,274.0,145.9,89.6
2016,4,5,17,30,627.0,61.0,1.3,7.0,217.0,94.39,52.33
2016,4,5,17,45,542.0,52.0,1.15,6.5,163.5,46.45,28.48
2016,4,5,18,0,457.0,43.0,1.0,6.0,110.0,32.27,23.5
2016,4,5,18,15,311.0,30.0,1.05,5.5,67.0,23.21,14.14
2016,4,5,18,30,165.0,17.0,1.1,5.0,24.0,13.43,0.0
2016,4,5,18,45,82.5,8.5,1.15,4.5,12.0,8.36,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,163.5,15.5,1.2,-0.5,31.5,57.17,0.0
2016,4,6,6,30,327.0,31.0,1.4,0.0,63.0,133.23,95.35
2016,4,6,6,45,431.0,42.5,1.65,0.5,112.0,198.0,156.28
2016,4,6,7,0,535.0,54.0,1.9,1.0,161.0,274.25,225.9
2016,4,6,7,15,600.0,61.5,2.05,1.5,216.0,339.96,286.24
2016,4,6,7,30,665.0,69.0,2.2,2.0,271.0,411.61,349.88
2016,4,6,7,45,704.0,76.0,2.4,3.0,326.0,474.24,403.54
2016,4,6,8,0,743.0,83.0,2.6,4.0,381.0,539.26,457.18
2016,4,6,8,15,773.5,87.5,2.65,4.5,435.5,596.08,502.88
2016,4,6,8,30,804.0,92.0,2.7,5.0,490.0,655.72,549.29
2016,4,6,8,45,828.0,95.0,2.75,5.5,541.0,709.39,588.45
2016,4,6,9,0,852.0,98.0,2.8,6.0,592.0,762.54,625.84
2016,4,6,9,15,868.0,101.0,2.85,6.5,638.0,808.49,657.16
2016,4,6,9,30,884.0,104.0,2.9,7.0,684.0,852.7,686.8
2016,4,6,9,45,897.5,105.5,2.95,8.0,725.0,886.09,706.94
2016,4,6,10,0,911.0,107.0,3.0,9.0,766.0,921.96,728.7
2016,4,6,10,15,919.5,109.0,3.05,9.5,799.5,951.27,746.88
2016,4,6,10,30,928.0,111.0,3.1,10.0,833.0,977.55,762.92
2016,4,6,10,45,930.0,114.5,3.2,10.5,858.5,996.16,774.05
2016,4,6,11,0,932.0,118.0,3.3,11.0,884.0,1011.26,782.86
2016,4,6,11,15,936.0,119.0,3.35,11.0,902.5,1022.03,789.85
2016,4,6,11,30,940.0,120.0,3.4,11.0,921.0,1029.22,794.54
2016,4,6,11,45,933.5,126.0,3.45,11.5,929.5,1027.96,792.11
2016,4,6,12,0,927.0,132.0,3.5,12.0,938.0,1023.01,787.38
2016,4,6,12,15,927.5,132.0,3.55,12.0,940.0,1014.96,782.11
2016,4,6,12,30,928.0,132.0,3.6,12.0,942.0,1003.37,774.55
2016,4,6,12,45,918.5,136.5,3.65,12.5,933.5,983.69,760.06
2016,4,6,13,0,909.0,141.0,3.7,13.0,925.0,960.89,743.56
2016,4,6,13,15,905.5,140.0,3.7,13.0,910.5,934.94,725.95
2016,4,6,13,30,902.0,139.0,3.7,13.0,896.0,906.01,706.26
2016,4,6,13,45,888.0,142.5,3.75,13.0,871.5,872.64,683.65
2016,4,6,14,0,874.0,146.0,3.8,13.0,847.0,834.23,657.29
2016,4,6,14,15,695.0,208.0,3.8,13.0,753.0,728.75,578.77
2016,4,6,14,30,516.0,270.0,3.8,13.0,659.0,631.64,502.79
2016,4,6,14,45,480.5,269.0,3.8,13.0,617.5,582.6,465.39
2016,4,6,15,0,445.0,268.0,3.8,13.0,576.0,535.35,428.56
2016,4,6,15,15,454.0,247.5,3.65,12.5,544.5,497.46,399.63
2016,4,6,15,30,463.0,227.0,3.5,12.0,513.0,457.95,368.56
2016,4,6,15,45,280.5,232.0,3.35,12.0,401.0,350.49,281.97
2016,4,6,16,0,98.0,237.0,3.2,12.0,289.0,263.37,212.0
2016,4,6,16,15,69.0,206.5,3.0,11.5,242.0,217.99,175.85
2016,4,6,16,30,40.0,176.0,2.8,11.0,195.0,176.11,142.27
2016,4,6,16,45,32.5,155.5,2.65,10.5,169.5,151.89,122.69
2016,4,6,17,0,25.0,135.0,2.5,10.0,144.0,128.66,103.73
2016,4,6,17,15,18.0,112.5,2.45,9.5,118.5,107.11,86.0
2016,4,6,17,30,11.0,90.0,2.4,9.0,93.0,84.29,66.92
2016,4,6,17,45,5.5,68.0,2.4,8.5,69.5,63.02,48.76
2016,4,6,18,0,0.0,46.0,2.4,8.0,46.0,43.2,33.05
2016,4,6,18,15,0.0,27.5,2.35,8.0,27.5,26.34,16.75
2016,4,6,18,30,0.0,9.0,2.3,8.0,9.0,8.68,0.0
2016,4,6,18,45,0.0,4.5,2.3,8.0,4.5,4.42,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,7,6,15,79.5,19.5,4.7,11.5,27.5,41.11,2.57
2016,4,7,6,30,159.0,39.0,4.7,11.0,55.0,97.31,68.75
2016,4,7,6,45,326.5,47.0,4.75,11.0,106.0,168.62,129.65
2016,4,7,7,0,494.0,55.0,4.8,11.0,157.0,261.41,210.08
2016,4,7,7,15,562.0,63.0,4.85,11.0,211.0,326.96,269.33
2016,4,7,7,30,630.0,71.0,4.9,11.0,265.0,398.83,332.66
2016,4,7,7,45,430.5,117.5,4.95,11.0,261.5,372.16,311.95
2016,4,7,8,0,231.0,164.0,5.0,11.0,258.0,320.44,267.79
2016,4,7,8,15,527.5,122.5,4.95,11.5,374.5,483.11,404.9
2016,4,7,8,30,824.0,81.0,4.9,12.0,491.0,659.25,547.56
2016,4,7,8,45,847.0,84.0,4.85,12.5,542.5,712.98,585.34
2016,4,7,9,0,870.0,87.0,4.8,13.0,594.0,761.79,619.13
2016,4,7,9,15,885.5,89.5,4.75,13.0,640.0,807.19,650.97
2016,4,7,9,30,901.0,92.0,4.7,13.0,686.0,850.82,681.08
2016,4,7,9,45,912.5,94.0,4.7,13.5,726.5,888.41,705.45
2016,4,7,10,0,924.0,96.0,4.7,14.0,767.0,923.48,727.76
2016,4,7,10,15,931.5,97.5,4.75,14.0,800.0,951.64,746.78
2016,4,7,10,30,939.0,99.0,4.8,14.0,833.0,976.69,763.65
2016,4,7,10,45,943.5,100.5,4.9,14.5,858.5,995.67,775.24
2016,4,7,11,0,948.0,102.0,5.0,15.0,884.0,1011.17,784.48
2016,4,7,11,15,517.5,259.5,5.15,15.0,688.0,779.49,614.77
2016,4,7,11,30,87.0,417.0,5.3,15.0,492.0,509.03,398.33
2016,4,7,11,45,60.0,389.5,5.5,15.5,441.5,452.71,354.86
2016,4,7,12,0,33.0,362.0,5.7,16.0,391.0,396.79,310.59
2016,4,7,12,15,189.5,388.0,5.8,16.0,554.0,576.74,453.86
2016,4,7,12,30,346.0,414.0,5.9,16.0,717.0,751.23,587.63
2016,4,7,12,45,182.0,357.5,6.05,16.5,517.0,529.47,416.76
2016,4,7,13,0,18.0,301.0,6.2,17.0,317.0,310.46,242.6
2016,4,7,13,15,245.0,320.0,6.25,17.0,527.0,539.46,427.74
2016,4,7,13,30,472.0,339.0,6.3,17.0,737.0,745.51,587.27
2016,4,7,13,45,258.5,345.0,6.4,17.0,562.5,556.69,439.87
2016,4,7,14,0,45.0,351.0,6.5,17.0,388.0,378.74,297.35
2016,4,7,14,15,460.5,236.5,6.45,17.0,586.0,581.05,466.06
2016,4,7,14,30,876.0,122.0,6.4,17.0,784.0,743.39,595.95
2016,4,7,14,45,439.5,148.0,6.4,17.0,480.0,440.02,356.28
2016,4,7,15,0,3.0,174.0,6.4,17.0,176.0,169.81,132.93
2016,4,7,15,15,227.0,203.5,6.3,16.5,345.0,325.79,262.41
2016,4,7,15,30,451.0,233.0,6.2,16.0,514.0,457.73,367.55
2016,4,7,15,45,225.5,188.5,6.1,16.0,329.0,284.6,227.99
2016,4,7,16,0,0.0,144.0,6.0,16.0,144.0,138.19,109.09
2016,4,7,16,15,14.5,158.0,5.8,15.5,164.5,155.96,124.24
2016,4,7,16,30,29.0,172.0,5.6,15.0,185.0,169.26,135.39
2016,4,7,16,45,24.0,151.5,5.4,15.0,161.5,148.54,118.51
2016,4,7,17,0,19.0,131.0,5.2,15.0,138.0,126.41,100.4
2016,4,7,17,15,275.0,101.5,5.0,14.5,172.5,125.69,88.81
2016,4,7,17,30,531.0,72.0,4.8,14.0,207.0,98.86,58.06
2016,4,7,17,45,462.0,59.5,4.65,13.5,157.0,53.5,33.44
2016,4,7,18,0,393.0,47.0,4.5,13.0,107.0,35.66,25.77
2016,4,7,18,15,262.0,32.5,4.45,12.5,66.0,25.27,15.62
2016,4,7,18,30,131.0,18.0,4.4,12.0,25.0,14.05,0.0
2016,4,7,18,45,65.5,9.0,4.35,11.5,12.5,8.85,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,176.5,17.0,1.65,4.5,35.5,63.91,17.12
2016,4,8,6,30,353.0,34.0,2.0,5.0,71.0,145.58,105.14
2016,4,8,6,45,461.5,43.5,2.35,6.0,122.0,211.95,165.59
2016,4,8,7,0,570.0,53.0,2.7,7.0,173.0,290.07,235.4
2016,4,8,7,15,633.5,60.0,2.8,7.0,228.5,356.74,296.01
2016,4,8,7,30,697.0,67.0,2.9,7.0,284.0,429.16,359.8
2016,4,8,7,45,742.0,71.5,3.05,7.5,341.0,492.19,413.62
2016,4,8,8,0,787.0,76.0,3.2,8.0,398.0,559.95,469.42
2016,4,8,8,15,816.0,80.0,3.15,8.5,453.0,619.35,516.14
2016,4,8,8,30,845.0,84.0,3.1,9.0,508.0,679.26,561.46
2016,4,8,8,45,868.5,86.0,3.05,9.5,560.0,733.08,598.94
2016,4,8,9,0,892.0,88.0,3.0,10.0,612.0,781.95,631.88
2016,4,8,9,15,907.0,90.5,2.95,10.0,659.0,827.69,663.09
2016,4,8,9,30,922.0,93.0,2.9,10.0,706.0,871.55,692.48
2016,4,8,9,45,935.0,94.0,2.9,10.5,747.0,909.88,716.64
2016,4,8,10,0,948.0,95.0,2.9,11.0,788.0,945.7,738.78
2016,4,8,10,15,956.0,96.5,2.9,11.0,822.0,974.78,757.42
2016,4,8,10,30,964.0,98.0,2.9,11.0,856.0,1000.69,773.89
2016,4,8,10,45,970.0,99.0,2.95,11.5,882.5,1020.84,785.48
2016,4,8,11,0,976.0,100.0,3.0,12.0,909.0,1037.47,794.77
2016,4,8,11,15,979.5,100.5,3.05,12.0,927.0,1047.53,801.19
2016,4,8,11,30,983.0,101.0,3.1,12.0,945.0,1053.85,805.27
2016,4,8,11,45,985.0,101.0,3.15,12.5,955.0,1054.42,804.14
2016,4,8,12,0,987.0,101.0,3.2,13.0,965.0,1051.18,800.63
2016,4,8,12,15,510.5,234.5,3.2,13.0,682.0,737.65,578.28
2016,4,8,12,30,34.0,368.0,3.2,13.0,399.0,400.58,312.62
2016,4,8,12,45,20.5,275.5,3.25,13.5,294.5,292.71,230.16
2016,4,8,13,0,7.0,183.0,3.3,14.0,190.0,184.38,144.39
2016,4,8,13,15,264.5,255.0,3.35,14.0,479.0,491.13,392.62
2016,4,8,13,30,522.0,327.0,3.4,14.0,768.0,776.61,606.52
2016,4,8,13,45,535.0,311.0,3.45,14.0,752.5,752.85,588.21
2016,4,8,14,0,548.0,295.0,3.5,14.0,737.0,726.71,570.17
2016,4,8,14,15,571.5,272.0,3.55,14.0,718.0,699.22,551.2
2016,4,8,14,30,595.0,249.0,3.6,14.0,699.0,668.53,529.44
2016,4,8,14,45,344.0,286.5,3.65,14.0,544.0,508.0,404.23
2016,4,8,15,0,93.0,324.0,3.7,14.0,389.0,368.5,292.42
2016,4,8,15,15,48.5,253.5,3.65,13.5,287.5,270.53,215.99
2016,4,8,15,30,4.0,183.0,3.6,13.0,186.0,177.94,141.83
2016,4,8,15,45,2.0,158.0,3.55,13.0,159.5,152.73,121.75
2016,4,8,16,0,0.0,133.0,3.5,13.0,133.0,127.85,101.63
2016,4,8,16,15,0.0,110.0,3.25,12.5,110.0,105.9,83.89
2016,4,8,16,30,0.0,87.0,3.0,12.0,87.0,84.02,65.94
2016,4,8,16,45,352.0,81.0,2.8,11.5,207.0,160.87,119.79
2016,4,8,17,0,704.0,75.0,2.6,11.0,327.0,201.71,137.21
2016,4,8,17,15,652.0,68.5,2.35,10.5,272.0,145.92,90.23
2016,4,8,17,30,600.0,62.0,2.1,10.0,217.0,96.04,53.57
2016,4,8,17,45,525.0,53.0,1.85,9.5,165.0,49.58,29.19
2016,4,8,18,0,450.0,44.0,1.6,9.0,113.0,32.64,23.6
2016,4,8,18,15,316.5,31.5,1.55,8.5,70.5,24.13,15.11
2016,4,8,18,30,183.0,19.0,1.5,8.0,28.0,14.96,0.0
2016,4,8,18,45,91.5,9.5,1.45,7.5,14.0,9.34,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,177.0,18.0,3.65,3.5,37.5,66.36,25.45
2016,4,9,6,30,354.0,36.0,4.0,4.0,75.0,149.08,109.46
2016,4,9,6,45,463.5,45.5,4.4,4.5,126.5,216.28,171.28
2016,4,9,7,0,573.0,55.0,4.8,5.0,178.0,295.26,243.28
2016,4,9,7,15,339.5,90.5,5.2,5.0,168.5,260.37,220.02
2016,4,9,7,30,106.0,126.0,5.6,5.0,159.0,190.37,161.26
2016,4,9,7,45,67.5,141.5,6.0,5.5,164.0,184.64,156.04
2016,4,9,8,0,29.0,157.0,6.4,6.0,169.0,180.44,151.31
2016,4,9,8,15,176.0,180.0,6.5,6.0,268.0,306.52,261.29
2016,4,9,8,30,323.0,203.0,6.6,6.0,367.0,446.61,380.65
2016,4,9,8,45,616.5,145.5,6.7,6.0,497.0,620.75,529.37
2016,4,9,9,0,910.0,88.0,6.8,6.0,627.0,797.99,672.35
2016,4,9,9,15,926.0,90.5,6.75,6.0,674.5,845.14,706.68
2016,4,9,9,30,942.0,93.0,6.7,6.0,722.0,890.4,739.7
2016,4,9,9,45,954.5,94.5,6.65,6.0,764.5,929.38,767.59
2016,4,9,10,0,967.0,96.0,6.6,6.0,807.0,965.75,793.33
2016,4,9,10,15,975.0,97.5,6.55,6.0,841.5,995.18,813.71
2016,4,9,10,30,983.0,99.0,6.5,6.0,876.0,1021.37,831.66
2016,4,9,10,45,988.0,101.0,6.45,6.5,902.5,1041.86,843.83
2016,4,9,11,0,993.0,103.0,6.4,7.0,929.0,1058.73,853.34
2016,4,9,11,15,745.5,223.5,6.35,7.0,851.5,964.73,782.36
2016,4,9,11,30,498.0,344.0,6.3,7.0,774.0,850.66,689.44
2016,4,9,11,45,749.0,225.0,6.25,7.5,880.0,968.18,783.0
2016,4,9,12,0,1000.0,106.0,6.2,8.0,986.0,1070.46,855.66
2016,4,9,12,15,1000.0,106.5,6.1,8.0,987.5,1061.84,847.95
2016,4,9,12,30,1000.0,107.0,6.0,8.0,989.0,1049.43,838.26
2016,4,9,12,45,999.0,106.0,5.95,8.0,982.0,1030.83,824.56
2016,4,9,13,0,998.0,105.0,5.9,8.0,975.0,1008.61,808.36
2016,4,9,13,15,994.5,104.5,5.85,8.0,959.5,981.2,788.43
2016,4,9,13,30,991.0,104.0,5.8,8.0,944.0,950.51,766.13
2016,4,9,13,45,984.5,104.0,5.75,8.0,920.0,914.71,740.05
2016,4,9,14,0,978.0,104.0,5.7,8.0,896.0,876.13,711.84
2016,4,9,14,15,971.0,102.5,5.6,8.0,864.5,833.11,679.9
2016,4,9,14,30,964.0,101.0,5.5,8.0,833.0,787.75,646.06
2016,4,9,14,45,952.0,100.0,5.45,8.0,794.5,737.41,608.15
2016,4,9,15,0,940.0,99.0,5.4,8.0,756.0,685.62,566.24
2016,4,9,15,15,926.5,96.5,5.3,7.5,711.5,630.33,521.46
2016,4,9,15,30,913.0,94.0,5.2,7.0,667.0,574.28,474.79
2016,4,9,15,45,892.0,92.0,5.1,7.0,616.5,512.97,421.75
2016,4,9,16,0,871.0,90.0,5.0,7.0,566.0,453.6,368.93
2016,4,9,16,15,846.0,86.5,4.8,6.5,512.0,392.26,313.71
2016,4,9,16,30,821.0,83.0,4.6,6.0,458.0,332.59,258.68
2016,4,9,16,45,780.5,79.5,4.4,6.0,400.5,270.92,201.46
2016,4,9,17,0,740.0,76.0,4.2,6.0,343.0,210.76,146.32
2016,4,9,17,15,689.0,70.0,3.8,5.5,286.5,153.4,96.88
2016,4,9,17,30,638.0,64.0,3.4,5.0,230.0,101.83,57.98
2016,4,9,17,45,557.5,55.0,3.0,4.5,175.5,52.94,31.65
2016,4,9,18,0,477.0,46.0,2.6,4.0,121.0,34.33,25.68
2016,4,9,18,15,341.0,33.0,2.45,3.5,76.0,25.41,16.69
2016,4,9,18,30,205.0,20.0,2.3,3.0,31.0,15.8,0.0
2016,4,9,18,45,102.5,10.0,2.15,2.5,15.5,9.83,0.0
2016,4,9,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,204.5,17.0,0.95,-1.5,40.5,72.52,34.46
2016,4,10,6,30,409.0,34.0,1.1,-1.0,81.0,163.58,122.46
2016,4,10,6,45,501.0,43.5,1.25,-0.5,132.0,228.17,182.84
2016,4,10,7,0,593.0,53.0,1.4,0.0,183.0,302.65,251.08
2016,4,10,7,15,651.5,59.5,1.3,0.5,238.5,368.07,310.13
2016,4,10,7,30,710.0,66.0,1.2,1.0,294.0,436.92,369.65
2016,4,10,7,45,745.5,72.0,1.2,2.0,349.5,499.09,420.96
2016,4,10,8,0,781.0,78.0,1.2,3.0,405.0,563.15,471.47
2016,4,10,8,15,808.0,82.0,1.0,3.5,459.0,621.02,514.12
2016,4,10,8,30,835.0,86.0,0.8,4.0,513.0,679.23,554.22
2016,4,10,8,45,851.0,90.5,0.65,4.5,562.5,729.98,585.77
2016,4,10,9,0,867.0,95.0,0.5,5.0,612.0,779.51,615.13
2016,4,10,9,15,881.0,98.0,0.45,5.5,657.0,819.65,638.67
2016,4,10,9,30,895.0,101.0,0.4,6.0,702.0,862.27,663.5
2016,4,10,9,45,899.0,106.0,0.35,6.5,740.0,896.31,681.98
2016,4,10,10,0,903.0,111.0,0.3,7.0,778.0,927.41,698.36
2016,4,10,10,15,910.5,113.0,0.45,7.5,810.5,955.38,716.96
2016,4,10,10,30,918.0,115.0,0.6,8.0,843.0,980.31,733.8
2016,4,10,10,45,913.5,122.0,0.75,8.5,866.0,996.06,744.77
2016,4,10,11,0,909.0,129.0,0.9,9.0,889.0,1008.13,753.51
2016,4,10,11,15,912.0,130.5,1.0,9.0,906.5,1017.99,761.18
2016,4,10,11,30,915.0,132.0,1.1,9.0,924.0,1024.34,766.68
2016,4,10,11,45,907.5,138.0,1.25,9.5,931.0,1021.68,766.0
2016,4,10,12,0,900.0,144.0,1.4,10.0,938.0,1015.47,763.04
2016,4,10,12,15,899.5,144.0,1.45,10.0,938.5,1006.39,757.88
2016,4,10,12,30,899.0,144.0,1.5,10.0,939.0,993.93,750.58
2016,4,10,12,45,895.0,144.5,1.6,10.5,931.5,975.41,738.74
2016,4,10,13,0,891.0,145.0,1.7,11.0,924.0,953.75,724.81
2016,4,10,13,15,719.0,231.5,1.75,11.0,853.5,873.55,671.4
2016,4,10,13,30,547.0,318.0,1.8,11.0,783.0,790.06,609.73
2016,4,10,13,45,583.0,291.5,1.85,11.5,775.5,774.22,600.12
2016,4,10,14,0,619.0,265.0,1.9,12.0,768.0,755.03,587.21
2016,4,10,14,15,729.5,203.0,1.95,12.0,775.0,752.93,589.25
2016,4,10,14,30,840.0,141.0,2.0,12.0,782.0,740.33,583.05
2016,4,10,14,45,826.0,139.0,2.05,12.0,744.5,692.17,547.62
2016,4,10,15,0,812.0,137.0,2.1,12.0,707.0,643.1,510.9
2016,4,10,15,15,795.5,133.5,2.1,12.0,663.5,590.49,470.27
2016,4,10,15,30,779.0,130.0,2.1,12.0,620.0,536.3,427.34
2016,4,10,15,45,760.0,124.0,2.1,12.0,572.5,479.85,381.44
2016,4,10,16,0,741.0,118.0,2.1,12.0,525.0,424.1,334.72
2016,4,10,16,15,582.5,138.0,2.0,11.5,439.0,341.95,267.86
2016,4,10,16,30,424.0,158.0,1.9,11.0,353.0,275.22,214.04
2016,4,10,16,45,515.5,126.0,1.85,11.0,334.0,243.73,182.54
2016,4,10,17,0,607.0,94.0,1.8,11.0,315.0,201.64,140.68
2016,4,10,17,15,553.0,85.5,1.6,10.0,261.5,149.29,97.48
2016,4,10,17,30,499.0,77.0,1.4,9.0,208.0,103.24,63.52
2016,4,10,17,45,424.5,65.0,1.25,8.5,158.5,59.89,38.86
2016,4,10,18,0,350.0,53.0,1.1,8.0,109.0,39.83,30.23
2016,4,10,18,15,234.5,37.0,1.15,7.5,68.5,28.41,19.11
2016,4,10,18,30,119.0,21.0,1.2,7.0,28.0,16.39,1.22
2016,4,10,18,45,59.5,10.5,1.3,7.0,14.0,10.32,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,17.0,2.75,5.5,17.0,16.41,5.43
2016,4,11,6,30,0.0,34.0,2.9,6.0,34.0,33.36,22.64
2016,4,11,6,45,2.5,55.5,3.1,6.5,56.5,56.37,43.14
2016,4,11,7,0,5.0,77.0,3.3,7.0,79.0,79.37,63.48
2016,4,11,7,15,16.0,98.5,3.3,7.5,104.0,106.29,86.89
2016,4,11,7,30,27.0,120.0,3.3,8.0,129.0,138.59,114.56
2016,4,11,7,45,51.0,147.0,3.35,8.5,167.5,181.66,151.06
2016,4,11,8,0,75.0,174.0,3.4,9.0,206.0,226.89,188.75
2016,4,11,8,15,37.5,160.0,3.5,9.5,176.0,188.76,155.48
2016,4,11,8,30,0.0,146.0,3.6,10.0,146.0,143.89,116.38
2016,4,11,8,45,7.5,178.0,3.7,10.5,182.5,181.82,147.53
2016,4,11,9,0,15.0,210.0,3.8,11.0,219.0,220.37,178.57
2016,4,11,9,15,13.0,215.5,3.95,11.5,224.0,224.25,180.79
2016,4,11,9,30,11.0,221.0,4.1,12.0,229.0,228.05,183.05
2016,4,11,9,45,56.0,286.0,4.25,13.0,327.5,342.59,274.83
2016,4,11,10,0,101.0,351.0,4.4,14.0,426.0,453.13,360.27
2016,4,11,10,15,299.0,325.0,4.5,14.5,561.0,624.06,495.36
2016,4,11,10,30,497.0,299.0,4.6,15.0,696.0,793.03,623.47
2016,4,11,10,45,645.5,240.5,4.75,15.5,772.0,880.03,688.96
2016,4,11,11,0,794.0,182.0,4.9,16.0,848.0,961.65,746.01
2016,4,11,11,15,799.5,183.5,4.95,16.5,866.0,972.79,751.58
2016,4,11,11,30,805.0,185.0,5.0,17.0,884.0,980.79,755.52
2016,4,11,11,45,819.0,178.5,5.05,17.5,896.5,985.58,757.34
2016,4,11,12,0,833.0,172.0,5.1,18.0,909.0,987.07,757.0
2016,4,11,12,15,567.5,301.5,5.1,18.0,804.5,860.61,664.12
2016,4,11,12,30,302.0,431.0,5.1,18.0,700.0,728.49,560.44
2016,4,11,12,45,564.0,302.5,5.1,18.5,799.5,837.33,647.42
2016,4,11,13,0,826.0,174.0,5.1,19.0,899.0,929.56,715.06
2016,4,11,13,15,822.0,173.0,5.05,19.0,884.5,904.21,696.67
2016,4,11,13,30,818.0,172.0,5.0,19.0,870.0,876.19,677.14
2016,4,11,13,45,811.5,170.0,5.0,19.0,847.0,842.61,653.93
2016,4,11,14,0,805.0,168.0,5.0,19.0,824.0,806.84,629.08
2016,4,11,14,15,478.5,271.0,5.0,19.0,657.5,629.93,493.47
2016,4,11,14,30,152.0,374.0,5.0,19.0,491.0,471.42,366.97
2016,4,11,14,45,274.5,333.0,5.05,19.0,531.5,506.49,397.24
2016,4,11,15,0,397.0,292.0,5.1,19.0,572.0,529.5,416.81
2016,4,11,15,15,555.0,222.5,5.0,19.0,588.0,534.79,422.34
2016,4,11,15,30,713.0,153.0,4.9,19.0,604.0,524.04,413.97
2016,4,11,15,45,682.0,150.5,4.8,19.0,555.5,468.37,368.25
2016,4,11,16,0,651.0,148.0,4.7,19.0,507.0,414.78,323.44
2016,4,11,16,15,560.0,149.0,4.4,18.5,436.5,344.03,265.5
2016,4,11,16,30,469.0,150.0,4.1,18.0,366.0,282.75,215.15
2016,4,11,16,45,418.5,144.0,3.85,18.0,319.0,235.31,175.06
2016,4,11,17,0,368.0,138.0,3.6,18.0,272.0,193.26,140.09
2016,4,11,17,15,328.0,120.0,3.35,17.5,225.5,150.41,105.67
2016,4,11,17,30,288.0,102.0,3.1,17.0,179.0,109.88,75.31
2016,4,11,17,45,236.0,82.5,2.85,16.5,136.0,72.64,51.22
2016,4,11,18,0,184.0,63.0,2.6,16.0,93.0,50.4,38.41
2016,4,11,18,15,110.5,42.0,2.6,15.5,58.0,34.36,23.5
2016,4,11,18,30,37.0,21.0,2.6,15.0,23.0,18.77,3.44
2016,4,11,18,45,18.5,10.5,2.65,15.0,11.5,10.32,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,3.0,2.8,13.0,3.0,0.0,0.0
2016,4,12,6,0,0.0,6.0,2.8,13.0,6.0,5.9,0.0
2016,4,12,6,15,29.0,25.5,2.75,13.0,29.0,36.16,18.81
2016,4,12,6,30,58.0,45.0,2.7,13.0,52.0,68.09,49.22
2016,4,12,6,45,87.0,68.0,2.65,13.0,84.5,106.3,82.57
2016,4,12,7,0,116.0,91.0,2.6,13.0,117.0,147.25,118.25
2016,4,12,7,15,150.5,110.0,2.6,13.0,153.5,188.78,154.15
2016,4,12,7,30,185.0,129.0,2.6,13.0,190.0,233.77,192.45
2016,4,12,7,45,92.5,116.0,2.65,13.5,146.5,175.45,143.51
2016,4,12,8,0,0.0,103.0,2.7,14.0,103.0,100.69,79.42
2016,4,12,8,15,0.0,124.0,2.65,14.0,124.0,121.74,96.72
2016,4,12,8,30,0.0,145.0,2.6,14.0,145.0,142.79,113.68
2016,4,12,8,45,0.0,94.0,2.6,14.5,94.0,91.04,70.49
2016,4,12,9,0,0.0,43.0,2.6,15.0,43.0,41.57,29.17
2016,4,12,9,15,30.0,170.5,2.5,15.0,191.0,196.78,157.16
2016,4,12,9,30,60.0,298.0,2.4,15.0,339.0,358.64,284.2
2016,4,12,9,45,30.0,188.0,2.3,15.0,208.5,216.09,170.91
2016,4,12,10,0,0.0,78.0,2.2,15.0,78.0,75.52,56.63
2016,4,12,10,15,0.0,96.0,2.25,15.0,96.0,93.05,70.97
2016,4,12,10,30,0.0,114.0,2.3,15.0,114.0,110.75,85.19
2016,4,12,10,45,4.0,158.5,2.35,15.5,162.0,158.49,123.37
2016,4,12,11,0,8.0,203.0,2.4,16.0,210.0,206.54,161.06
2016,4,12,11,15,8.5,209.5,2.5,16.0,217.0,213.41,166.24
2016,4,12,11,30,9.0,216.0,2.6,16.0,224.0,220.23,171.51
2016,4,12,11,45,9.5,216.5,2.75,16.0,225.0,221.03,172.11
2016,4,12,12,0,10.0,217.0,2.9,16.0,226.0,221.79,172.73
2016,4,12,12,15,10.5,217.0,2.95,16.0,226.5,222.0,172.9
2016,4,12,12,30,11.0,217.0,3.0,16.0,227.0,222.14,173.05
2016,4,12,12,45,151.0,323.0,3.1,16.5,456.5,466.35,364.91
2016,4,12,13,0,291.0,429.0,3.2,17.0,686.0,699.84,536.49
2016,4,12,13,15,185.5,419.5,3.15,17.0,582.0,583.36,448.07
2016,4,12,13,30,80.0,410.0,3.1,17.0,478.0,472.7,364.01
2016,4,12,13,45,60.5,380.0,3.1,17.0,431.0,422.77,327.01
2016,4,12,14,0,41.0,350.0,3.1,17.0,384.0,374.29,290.38
2016,4,12,14,15,79.0,360.5,3.05,17.0,423.0,410.07,319.04
2016,4,12,14,30,117.0,371.0,3.0,17.0,462.0,443.57,345.28
2016,4,12,14,45,58.5,245.5,3.0,17.0,291.0,276.46,216.88
2016,4,12,15,0,0.0,120.0,3.0,17.0,120.0,116.07,89.16
2016,4,12,15,15,187.5,189.5,2.9,17.0,309.0,290.6,231.75
2016,4,12,15,30,375.0,259.0,2.8,17.0,498.0,444.05,350.07
2016,4,12,15,45,585.0,179.0,2.75,17.0,518.0,448.76,352.52
2016,4,12,16,0,795.0,99.0,2.7,17.0,538.0,432.99,336.79
2016,4,12,16,15,772.0,94.5,2.5,16.5,488.0,375.53,287.75
2016,4,12,16,30,749.0,90.0,2.3,16.0,438.0,319.65,238.99
2016,4,12,16,45,727.5,82.5,2.1,16.0,386.5,260.85,186.77
2016,4,12,17,0,706.0,75.0,1.9,16.0,335.0,206.16,138.11
2016,4,12,17,15,658.5,69.0,1.7,15.0,281.0,151.19,92.66
2016,4,12,17,30,611.0,63.0,1.5,14.0,227.0,101.58,56.15
2016,4,12,17,45,539.0,54.5,1.3,13.0,175.0,54.66,30.73
2016,4,12,18,0,467.0,46.0,1.1,12.0,123.0,33.77,24.42
2016,4,12,18,15,340.0,34.0,1.15,11.5,79.0,25.84,16.72
2016,4,12,18,30,213.0,22.0,1.2,11.0,35.0,17.31,4.05
2016,4,12,18,45,106.5,11.0,1.25,10.5,17.5,10.81,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,39.0,5.5,2.6,3.5,6.5,0.0,0.0
2016,4,13,6,0,78.0,11.0,2.8,4.0,13.0,24.72,0.0
2016,4,13,6,15,229.5,25.5,3.0,4.5,51.0,92.11,56.42
2016,4,13,6,30,381.0,40.0,3.2,5.0,89.0,165.59,124.66
2016,4,13,6,45,473.5,50.0,3.4,6.0,140.0,230.37,183.62
2016,4,13,7,0,566.0,60.0,3.6,7.0,191.0,304.95,250.47
2016,4,13,7,15,624.5,67.0,3.75,7.5,246.5,370.0,308.91
2016,4,13,7,30,683.0,74.0,3.9,8.0,302.0,440.18,369.9
2016,4,13,7,45,724.0,79.0,4.1,8.5,358.0,503.0,423.29
2016,4,13,8,0,765.0,84.0,4.3,9.0,414.0,566.53,475.79
2016,4,13,8,15,793.0,88.0,4.3,9.5,468.0,624.37,521.51
2016,4,13,8,30,821.0,92.0,4.3,10.0,522.0,682.64,565.76
2016,4,13,8,45,842.0,95.5,4.35,10.5,572.5,735.29,603.32
2016,4,13,9,0,863.0,99.0,4.4,11.0,623.0,787.11,639.6
2016,4,13,9,15,878.0,102.0,4.2,11.0,669.0,832.38,669.95
2016,4,13,9,30,893.0,105.0,4.0,11.0,715.0,870.95,695.22
2016,4,13,9,45,898.5,110.5,3.85,11.5,753.5,906.54,717.07
2016,4,13,10,0,904.0,116.0,3.7,12.0,792.0,939.27,736.52
2016,4,13,10,15,912.0,117.5,3.4,12.5,825.0,966.97,751.07
2016,4,13,10,30,920.0,119.0,3.1,13.0,858.0,991.65,763.07
2016,4,13,10,45,920.5,123.5,2.8,13.5,882.5,1009.23,769.76
2016,4,13,11,0,921.0,128.0,2.5,14.0,907.0,1023.28,773.72
2016,4,13,11,15,925.0,129.0,2.45,14.0,925.0,1033.48,779.15
2016,4,13,11,30,929.0,130.0,2.4,14.0,943.0,1040.15,782.36
2016,4,13,11,45,929.0,132.0,2.35,14.5,952.5,1040.41,780.02
2016,4,13,12,0,929.0,134.0,2.3,15.0,962.0,1037.07,775.52
