Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,12,15,929.0,134.0,2.25,15.0,963.0,1028.14,768.94
2016,4,13,12,30,929.0,134.0,2.2,15.0,964.0,1015.71,760.24
2016,4,13,12,45,921.5,137.0,2.15,15.5,955.5,995.9,745.42
2016,4,13,13,0,914.0,140.0,2.1,16.0,947.0,972.97,728.73
2016,4,13,13,15,752.5,222.0,1.95,16.0,879.0,895.97,676.04
2016,4,13,13,30,591.0,304.0,1.8,16.0,811.0,815.43,616.74
2016,4,13,13,45,609.0,284.5,1.7,16.0,795.5,790.47,600.3
2016,4,13,14,0,627.0,265.0,1.6,16.0,780.0,763.15,581.44
2016,4,13,14,15,569.5,272.5,1.5,16.0,727.0,700.97,536.28
2016,4,13,14,30,512.0,280.0,1.4,16.0,674.0,641.83,493.03
2016,4,13,14,45,509.0,265.0,1.3,16.0,641.5,601.17,463.65
2016,4,13,15,0,506.0,250.0,1.2,16.0,609.0,559.64,432.98
2016,4,13,15,15,458.0,250.5,1.2,16.0,560.5,505.68,392.57
2016,4,13,15,30,410.0,251.0,1.2,16.0,512.0,455.27,354.24
2016,4,13,15,45,392.0,234.0,1.2,16.0,468.5,407.95,317.86
2016,4,13,16,0,374.0,217.0,1.2,16.0,425.0,361.59,281.38
2016,4,13,16,15,331.0,202.0,1.15,15.5,373.0,309.16,240.03
2016,4,13,16,30,288.0,187.0,1.1,15.0,321.0,261.13,201.69
2016,4,13,16,45,258.0,171.5,1.05,15.0,281.0,220.63,168.49
2016,4,13,17,0,228.0,156.0,1.0,15.0,241.0,183.36,138.04
2016,4,13,17,15,210.0,133.0,0.95,14.0,201.5,144.98,107.18
2016,4,13,17,30,192.0,110.0,0.9,13.0,162.0,108.91,79.13
2016,4,13,17,45,154.0,88.0,0.9,12.5,123.5,78.48,58.15
2016,4,13,18,0,116.0,66.0,0.9,12.0,85.0,55.26,43.43
2016,4,13,18,15,67.5,44.0,0.9,11.5,54.5,37.75,27.08
2016,4,13,18,30,19.0,22.0,0.9,11.0,24.0,20.58,6.99
2016,4,13,18,45,9.5,11.0,0.95,10.5,12.0,10.81,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,42.5,6.0,1.5,3.5,7.0,0.0,0.0
2016,4,14,6,0,85.0,12.0,1.7,4.0,14.0,27.21,0.0
2016,4,14,6,15,221.5,27.0,1.9,4.5,52.0,93.2,59.56
2016,4,14,6,30,358.0,42.0,2.1,5.0,90.0,162.08,122.69
2016,4,14,6,45,447.0,52.5,2.3,5.5,140.0,225.2,180.07
2016,4,14,7,0,536.0,63.0,2.5,6.0,190.0,297.74,245.2
2016,4,14,7,15,593.5,71.0,2.55,6.5,244.5,362.02,302.41
2016,4,14,7,30,651.0,79.0,2.6,7.0,299.0,431.35,362.01
2016,4,14,7,45,690.0,85.0,2.65,8.0,353.5,492.69,412.49
2016,4,14,8,0,729.0,91.0,2.7,9.0,408.0,556.36,462.93
2016,4,14,8,15,758.0,95.5,2.75,9.5,461.5,611.7,506.03
2016,4,14,8,30,787.0,100.0,2.8,10.0,515.0,669.75,549.89
2016,4,14,8,45,806.5,104.5,2.85,10.5,564.5,721.01,585.72
2016,4,14,9,0,826.0,109.0,2.9,11.0,614.0,771.42,620.28
2016,4,14,9,15,842.0,112.0,2.9,11.5,659.5,816.17,649.81
2016,4,14,9,30,858.0,115.0,2.9,12.0,705.0,859.24,677.69
2016,4,14,9,45,869.0,118.5,2.9,12.5,744.0,896.55,701.09
2016,4,14,10,0,880.0,122.0,2.9,13.0,783.0,925.95,718.73
2016,4,14,10,15,889.0,123.5,2.9,13.0,816.0,953.97,736.72
2016,4,14,10,30,898.0,125.0,2.9,13.0,849.0,979.09,752.68
2016,4,14,10,45,903.5,127.0,2.9,13.5,875.0,998.34,763.26
2016,4,14,11,0,909.0,129.0,2.9,14.0,901.0,1014.29,771.67
2016,4,14,11,15,913.5,130.0,2.85,14.5,919.0,1024.83,776.04
2016,4,14,11,30,918.0,131.0,2.8,15.0,937.0,1031.89,778.2
2016,4,14,11,45,919.5,131.5,2.8,15.5,946.5,1032.0,776.36
2016,4,14,12,0,921.0,132.0,2.8,16.0,956.0,1028.57,772.37
2016,4,14,12,15,921.0,132.0,2.75,16.0,957.5,1019.67,765.86
2016,4,14,12,30,921.0,132.0,2.7,16.0,959.0,1007.31,757.22
2016,4,14,12,45,922.5,130.0,2.7,16.5,952.5,990.93,745.12
2016,4,14,13,0,924.0,128.0,2.7,17.0,946.0,971.16,730.89
2016,4,14,13,15,920.5,127.0,2.7,17.0,930.5,944.65,713.59
2016,4,14,13,30,917.0,126.0,2.7,17.0,915.0,915.15,694.29
2016,4,14,13,45,912.5,124.0,2.7,17.0,892.5,880.99,671.74
2016,4,14,14,0,908.0,122.0,2.7,17.0,870.0,844.19,647.27
2016,4,14,14,15,900.0,120.5,2.7,17.0,839.0,802.76,619.38
2016,4,14,14,30,892.0,119.0,2.7,17.0,808.0,759.31,589.81
2016,4,14,14,45,882.0,116.5,2.7,17.0,771.0,711.73,556.24
2016,4,14,15,0,872.0,114.0,2.7,17.0,734.0,662.31,519.31
2016,4,14,15,15,857.5,111.0,2.65,16.5,690.5,608.63,478.96
2016,4,14,15,30,843.0,108.0,2.6,16.0,647.0,554.5,437.02
2016,4,14,15,45,825.0,104.5,2.6,16.0,599.0,498.02,391.32
2016,4,14,16,0,807.0,101.0,2.6,16.0,551.0,442.0,344.6
2016,4,14,16,15,781.5,97.0,2.45,15.5,499.0,383.43,294.93
2016,4,14,16,30,756.0,93.0,2.3,15.0,447.0,326.69,245.51
2016,4,14,16,45,722.0,87.5,2.15,15.0,393.0,265.92,191.98
2016,4,14,17,0,688.0,82.0,2.0,15.0,339.0,210.76,143.31
2016,4,14,17,15,638.5,75.0,1.8,14.0,284.0,155.55,97.56
2016,4,14,17,30,589.0,68.0,1.6,13.0,229.0,105.97,60.64
2016,4,14,17,45,514.5,59.0,1.45,12.5,177.0,59.67,34.58
2016,4,14,18,0,440.0,50.0,1.3,12.0,125.0,37.1,27.42
2016,4,14,18,15,321.0,37.0,1.3,11.0,81.0,28.35,19.07
2016,4,14,18,30,202.0,24.0,1.3,10.0,37.0,18.96,6.88
2016,4,14,18,45,101.0,12.0,1.35,9.5,18.5,11.8,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.5,2.35,3.5,8.5,8.36,0.0
2016,4,15,6,0,0.0,17.0,2.6,4.0,17.0,16.71,0.0
2016,4,15,6,15,191.0,30.0,2.7,4.0,56.5,88.87,58.86
2016,4,15,6,30,382.0,43.0,2.8,4.0,96.0,171.33,130.95
2016,4,15,6,45,471.5,53.5,2.9,4.5,147.5,236.24,190.27
2016,4,15,7,0,561.0,64.0,3.0,5.0,199.0,310.56,257.29
2016,4,15,7,15,618.5,71.5,3.15,5.5,254.5,375.75,315.75
2016,4,15,7,30,676.0,79.0,3.3,6.0,310.0,445.94,376.62
2016,4,15,7,45,716.5,84.0,3.5,7.0,366.0,508.29,428.63
2016,4,15,8,0,757.0,89.0,3.7,8.0,422.0,571.08,479.3
2016,4,15,8,15,785.0,93.5,3.8,8.5,476.0,629.15,525.15
2016,4,15,8,30,813.0,98.0,3.9,9.0,530.0,687.65,569.69
2016,4,15,8,45,833.0,102.0,4.0,10.0,580.5,739.75,605.71
2016,4,15,9,0,853.0,106.0,4.1,11.0,631.0,790.97,640.31
2016,4,15,9,15,868.0,109.0,4.1,11.5,676.5,835.8,670.3
2016,4,15,9,30,883.0,112.0,4.1,12.0,722.0,878.81,698.54
2016,4,15,9,45,892.5,115.5,4.15,12.5,761.0,910.29,718.4
2016,4,15,10,0,902.0,119.0,4.2,13.0,800.0,944.14,739.89
2016,4,15,10,15,910.0,120.5,4.15,13.0,833.0,971.67,757.57
2016,4,15,10,30,918.0,122.0,4.1,13.0,866.0,996.19,773.14
2016,4,15,10,45,922.0,124.5,4.1,13.5,890.5,1014.78,783.48
2016,4,15,11,0,926.0,127.0,4.1,14.0,915.0,1029.97,791.54
2016,4,15,11,15,929.0,128.0,4.0,14.0,932.5,1039.12,796.35
2016,4,15,11,30,932.0,129.0,3.9,14.0,950.0,1044.73,798.86
2016,4,15,11,45,933.0,130.0,3.85,14.5,959.0,1044.82,796.62
2016,4,15,12,0,934.0,131.0,3.8,15.0,968.0,1041.31,792.13
2016,4,15,12,15,933.5,131.0,3.7,15.0,969.0,1031.78,784.81
2016,4,15,12,30,933.0,131.0,3.6,15.0,970.0,1018.76,775.3
2016,4,15,12,45,754.0,230.0,3.55,15.5,905.0,944.1,722.52
2016,4,15,13,0,575.0,329.0,3.5,16.0,840.0,862.21,660.13
2016,4,15,13,15,750.0,227.0,3.4,16.0,882.0,900.27,691.73
2016,4,15,13,30,925.0,125.0,3.3,16.0,924.0,922.05,706.44
2016,4,15,13,45,766.5,200.5,3.25,16.5,851.0,840.22,648.09
2016,4,15,14,0,608.0,276.0,3.2,17.0,778.0,759.73,586.64
2016,4,15,14,15,555.5,280.5,3.15,17.0,726.5,699.08,542.43
2016,4,15,14,30,503.0,285.0,3.1,17.0,675.0,641.0,499.31
2016,4,15,14,45,513.0,265.0,3.05,17.0,647.0,604.75,473.06
2016,4,15,15,0,523.0,245.0,3.0,17.0,619.0,566.58,444.68
2016,4,15,15,15,684.5,177.0,2.9,16.5,635.5,570.34,449.66
2016,4,15,15,30,846.0,109.0,2.8,16.0,652.0,558.03,440.56
2016,4,15,15,45,825.0,106.0,2.75,16.0,603.0,500.43,393.55
2016,4,15,16,0,804.0,103.0,2.7,16.0,554.0,443.59,346.09
2016,4,15,16,15,778.5,99.0,2.55,15.5,502.0,385.17,296.57
2016,4,15,16,30,753.0,95.0,2.4,15.0,450.0,326.27,245.49
2016,4,15,16,45,716.5,90.0,2.25,15.0,395.0,267.71,193.79
2016,4,15,17,0,680.0,85.0,2.1,15.0,340.0,212.78,145.41
2016,4,15,17,15,629.5,78.0,1.9,14.0,285.5,157.85,99.9
2016,4,15,17,30,579.0,71.0,1.7,13.0,231.0,108.68,63.18
2016,4,15,17,45,502.0,62.0,1.5,12.0,178.5,62.82,37.15
2016,4,15,18,0,425.0,53.0,1.3,11.0,126.0,39.73,29.91
2016,4,15,18,15,306.5,39.5,1.3,10.5,82.5,30.6,21.14
2016,4,15,18,30,188.0,26.0,1.3,10.0,39.0,20.27,8.48
2016,4,15,18,45,94.0,13.0,1.35,9.5,19.5,12.78,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,10.5,1.9,3.5,10.5,10.32,0.0
2016,4,16,6,0,0.0,21.0,2.1,4.0,21.0,21.44,0.0
2016,4,16,6,15,214.5,32.5,2.2,4.5,63.0,97.95,66.43
2016,4,16,6,30,429.0,44.0,2.3,5.0,105.0,187.62,143.3
2016,4,16,6,45,518.0,53.5,2.45,5.5,158.5,254.15,203.99
2016,4,16,7,0,607.0,63.0,2.6,6.0,212.0,329.94,271.99
2016,4,16,7,15,662.5,69.5,2.65,6.5,268.5,395.63,330.34
2016,4,16,7,30,718.0,76.0,2.7,7.0,325.0,466.02,390.59
2016,4,16,7,45,757.5,80.5,2.8,8.0,382.0,527.52,441.08
2016,4,16,8,0,797.0,85.0,2.9,9.0,439.0,593.19,492.93
2016,4,16,8,15,760.5,94.5,2.85,9.5,465.0,615.99,509.51
2016,4,16,8,30,724.0,104.0,2.8,10.0,491.0,635.65,522.96
2016,4,16,8,45,807.0,101.5,2.8,10.5,570.0,721.74,585.97
2016,4,16,9,0,890.0,99.0,2.8,11.0,649.0,813.93,650.61
2016,4,16,9,15,903.5,101.5,2.75,11.5,694.5,853.6,675.18
2016,4,16,9,30,917.0,104.0,2.7,12.0,740.0,895.67,701.5
2016,4,16,9,45,927.0,106.0,2.65,12.5,779.5,931.88,723.24
2016,4,16,10,0,937.0,108.0,2.6,13.0,819.0,965.42,742.88
2016,4,16,10,15,944.0,109.5,2.55,13.5,851.5,992.78,758.08
2016,4,16,10,30,951.0,111.0,2.5,14.0,884.0,1016.97,771.08
2016,4,16,10,45,955.0,112.5,2.5,14.5,909.0,1034.98,780.46
2016,4,16,11,0,959.0,114.0,2.5,15.0,934.0,1049.47,787.61
2016,4,16,11,15,962.0,115.0,2.5,15.0,951.5,1058.87,792.98
2016,4,16,11,30,965.0,116.0,2.5,15.0,969.0,1064.6,796.12
2016,4,16,11,45,966.5,116.0,2.5,15.5,978.0,1064.14,793.87
2016,4,16,12,0,968.0,116.0,2.5,16.0,987.0,1059.97,789.41
2016,4,16,12,15,967.5,116.0,2.5,16.0,988.0,1050.19,782.92
2016,4,16,12,30,967.0,116.0,2.5,16.0,989.0,1036.8,774.22
2016,4,16,12,45,965.5,115.5,2.5,16.5,981.0,1018.43,760.93
2016,4,16,13,0,964.0,115.0,2.5,17.0,973.0,996.61,745.51
2016,4,16,13,15,960.0,114.5,2.45,17.0,957.5,969.25,727.39
2016,4,16,13,30,956.0,114.0,2.4,17.0,942.0,938.79,707.24
2016,4,16,13,45,949.5,113.0,2.4,17.0,917.5,902.81,683.81
2016,4,16,14,0,943.0,112.0,2.4,17.0,893.0,864.21,658.46
2016,4,16,14,15,935.0,110.5,2.35,17.0,861.5,821.54,629.72
2016,4,16,14,30,927.0,109.0,2.3,17.0,830.0,776.77,599.29
2016,4,16,14,45,916.0,107.5,2.3,17.0,792.0,728.06,565.96
2016,4,16,15,0,905.0,106.0,2.3,17.0,754.0,677.95,528.9
2016,4,16,15,15,890.5,103.0,2.25,17.0,709.5,623.19,487.22
2016,4,16,15,30,876.0,100.0,2.2,17.0,665.0,567.88,443.99
2016,4,16,15,45,857.0,97.0,2.15,17.0,615.5,508.36,396.37
2016,4,16,16,0,838.0,94.0,2.1,17.0,566.0,450.75,348.77
2016,4,16,16,15,812.5,90.0,1.95,16.5,513.0,390.53,298.2
2016,4,16,16,30,787.0,86.0,1.8,16.0,460.0,332.09,247.73
2016,4,16,16,45,752.0,81.5,1.65,16.0,404.5,272.74,195.57
2016,4,16,17,0,717.0,77.0,1.5,16.0,349.0,214.28,144.42
2016,4,16,17,15,668.5,71.0,1.35,15.0,293.5,158.41,98.15
2016,4,16,17,30,620.0,65.0,1.2,14.0,238.0,107.99,60.47
2016,4,16,17,45,547.0,56.5,1.1,13.5,184.5,60.21,33.25
2016,4,16,18,0,474.0,48.0,1.0,13.0,131.0,34.89,25.41
2016,4,16,18,15,356.0,36.0,1.05,12.5,86.0,27.05,17.94
2016,4,16,18,30,238.0,24.0,1.1,12.0,41.0,18.64,7.8
2016,4,16,18,45,119.0,12.0,1.15,11.5,20.5,11.8,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,60.0,8.0,0.85,4.5,10.5,16.11,0.0
2016,4,17,6,0,120.0,16.0,0.9,5.0,21.0,44.1,0.0
2016,4,17,6,15,252.0,31.0,1.1,5.5,61.5,106.66,72.96
2016,4,17,6,30,384.0,46.0,1.3,6.0,102.0,177.3,135.43
2016,4,17,6,45,472.5,56.0,1.5,7.0,153.5,241.97,193.24
2016,4,17,7,0,561.0,66.0,1.7,8.0,205.0,315.86,258.09
2016,4,17,7,15,616.5,73.0,1.7,8.5,260.5,379.81,313.7
2016,4,17,7,30,672.0,80.0,1.7,9.0,316.0,448.51,371.21
2016,4,17,7,45,713.0,85.0,1.7,10.0,372.0,511.04,421.02
2016,4,17,8,0,754.0,90.0,1.7,11.0,428.0,576.02,470.7
2016,4,17,8,15,781.5,94.5,1.7,11.5,481.5,631.69,512.32
2016,4,17,8,30,809.0,99.0,1.7,12.0,535.0,689.67,553.76
2016,4,17,8,45,829.0,103.0,1.75,13.0,585.0,741.56,587.65
2016,4,17,9,0,849.0,107.0,1.8,14.0,635.0,792.56,620.14
2016,4,17,9,15,864.0,109.5,1.85,14.5,680.0,836.61,648.26
2016,4,17,9,30,879.0,112.0,1.9,15.0,725.0,878.85,674.78
2016,4,17,9,45,883.0,117.5,1.95,15.5,762.5,907.45,691.71
2016,4,17,10,0,887.0,123.0,2.0,16.0,800.0,938.11,710.09
2016,4,17,10,15,895.5,125.0,2.05,16.5,832.5,966.19,726.6
2016,4,17,10,30,904.0,127.0,2.1,17.0,865.0,991.31,741.13
2016,4,17,10,45,909.0,128.5,2.15,17.5,890.0,1009.46,751.07
2016,4,17,11,0,914.0,130.0,2.2,18.0,915.0,1024.28,758.97
2016,4,17,11,15,917.5,131.0,2.2,18.0,932.0,1033.71,764.31
2016,4,17,11,30,921.0,132.0,2.2,18.0,949.0,1039.65,767.56
2016,4,17,11,45,922.5,132.5,2.2,18.5,958.0,1039.59,765.63
2016,4,17,12,0,924.0,133.0,2.2,19.0,967.0,1036.0,761.61
2016,4,17,12,15,924.0,133.0,2.2,19.0,968.0,1026.94,755.67
2016,4,17,12,30,924.0,133.0,2.2,19.0,969.0,1014.42,747.66
2016,4,17,12,45,923.5,132.0,2.2,19.0,962.0,997.03,736.6
2016,4,17,13,0,923.0,131.0,2.2,19.0,955.0,976.34,723.48
2016,4,17,13,15,919.5,130.0,2.2,19.0,939.5,949.76,706.54
2016,4,17,13,30,916.0,129.0,2.2,19.0,924.0,920.21,687.65
2016,4,17,13,45,910.0,128.0,2.2,19.5,900.5,885.75,664.14
2016,4,17,14,0,904.0,127.0,2.2,20.0,877.0,848.77,638.91
2016,4,17,14,15,896.0,125.0,2.15,20.0,846.5,806.95,611.05
2016,4,17,14,30,888.0,123.0,2.1,20.0,816.0,763.14,581.62
2016,4,17,14,45,877.0,120.5,2.1,20.0,778.5,715.03,548.57
2016,4,17,15,0,866.0,118.0,2.1,20.0,741.0,665.2,512.3
2016,4,17,15,15,851.5,115.5,2.05,19.5,697.5,612.28,473.44
2016,4,17,15,30,837.0,113.0,2.0,19.0,654.0,558.92,433.05
2016,4,17,15,45,818.5,109.0,1.95,19.0,605.5,502.03,387.98
2016,4,17,16,0,800.0,105.0,1.9,19.0,557.0,445.68,341.99
2016,4,17,16,15,774.5,100.5,1.75,18.5,505.0,387.01,293.34
2016,4,17,16,30,749.0,96.0,1.6,18.0,453.0,327.84,243.1
2016,4,17,16,45,715.5,90.5,1.45,18.0,399.0,269.84,192.74
2016,4,17,17,0,682.0,85.0,1.3,18.0,345.0,215.12,145.24
2016,4,17,17,15,632.5,78.0,1.2,17.0,290.0,160.16,100.32
2016,4,17,17,30,583.0,71.0,1.1,16.0,235.0,110.83,63.7
2016,4,17,17,45,511.5,61.5,1.0,15.5,183.0,64.3,36.78
2016,4,17,18,0,440.0,52.0,0.9,15.0,131.0,38.38,28.27
2016,4,17,18,15,326.0,39.0,0.95,14.5,86.5,29.72,20.12
2016,4,17,18,30,212.0,26.0,1.0,14.0,42.0,20.43,9.48
2016,4,17,18,45,106.0,13.0,1.1,13.5,21.0,12.78,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,71.5,8.5,1.1,8.5,11.5,18.35,0.0
2016,4,18,6,0,143.0,17.0,1.1,9.0,23.0,51.32,0.0
2016,4,18,6,15,273.0,30.5,1.3,10.0,64.0,112.07,76.26
2016,4,18,6,30,403.0,44.0,1.5,11.0,105.0,182.16,136.99
2016,4,18,6,45,483.0,54.0,1.7,12.5,156.0,244.93,192.16
2016,4,18,7,0,563.0,64.0,1.9,14.0,207.0,316.01,253.18
2016,4,18,7,15,617.0,71.0,1.8,14.5,261.5,379.42,307.03
2016,4,18,7,30,671.0,78.0,1.7,15.0,316.0,447.42,362.47
2016,4,18,7,45,705.5,84.5,1.65,15.5,370.5,507.91,410.07
2016,4,18,8,0,740.0,91.0,1.6,16.0,425.0,570.26,457.18
2016,4,18,8,15,767.5,95.5,1.5,17.0,477.5,625.27,495.87
2016,4,18,8,30,795.0,100.0,1.4,18.0,530.0,682.65,534.04
2016,4,18,8,45,812.5,104.0,1.3,19.0,579.0,732.07,563.78
2016,4,18,9,0,830.0,108.0,1.2,20.0,628.0,780.46,591.76
2016,4,18,9,15,845.5,111.0,1.15,20.5,672.5,824.77,617.82
2016,4,18,9,30,861.0,114.0,1.1,21.0,717.0,867.36,642.16
2016,4,18,9,45,877.0,114.0,1.1,22.0,757.5,899.96,659.02
2016,4,18,10,0,893.0,114.0,1.1,23.0,798.0,935.38,677.52
2016,4,18,10,15,901.5,115.5,1.0,23.0,830.0,963.04,691.67
2016,4,18,10,30,910.0,117.0,0.9,23.0,862.0,987.74,703.8
2016,4,18,10,45,915.0,118.5,0.8,23.5,887.0,1005.98,710.38
2016,4,18,11,0,920.0,120.0,0.7,24.0,912.0,1020.87,714.87
2016,4,18,11,15,923.5,121.0,0.65,24.0,929.5,1030.35,718.61
2016,4,18,11,30,927.0,122.0,0.6,24.0,947.0,1036.32,720.39
2016,4,18,11,45,928.0,123.0,0.55,24.5,956.0,1036.31,717.36
2016,4,18,12,0,929.0,124.0,0.5,25.0,965.0,1032.74,712.43
2016,4,18,12,15,929.0,124.0,0.5,25.0,966.0,1023.65,706.99
2016,4,18,12,30,929.0,124.0,0.5,25.0,967.0,1011.09,699.68
2016,4,18,12,45,929.0,122.5,0.55,25.5,960.0,993.61,689.34
2016,4,18,13,0,929.0,121.0,0.6,26.0,953.0,972.79,677.09
2016,4,18,13,15,925.0,120.5,0.6,26.0,937.5,946.16,661.59
2016,4,18,13,30,921.0,120.0,0.6,26.0,922.0,916.57,644.32
2016,4,18,13,45,914.5,119.5,0.65,26.0,898.0,882.08,624.88
2016,4,18,14,0,908.0,119.0,0.7,26.0,874.0,845.08,603.65
2016,4,18,14,15,899.5,117.0,0.7,26.0,843.5,802.77,577.9
2016,4,18,14,30,891.0,115.0,0.7,26.0,813.0,758.52,550.62
2016,4,18,14,45,879.5,113.5,0.75,26.0,775.0,710.95,521.08
2016,4,18,15,0,868.0,112.0,0.8,26.0,737.0,662.12,488.26
2016,4,18,15,15,853.5,109.0,0.75,26.0,694.0,608.11,449.83
2016,4,18,15,30,839.0,106.0,0.7,26.0,651.0,554.23,410.42
2016,4,18,15,45,820.0,103.0,0.7,26.0,602.5,497.99,368.54
2016,4,18,16,0,801.0,100.0,0.7,26.0,554.0,442.33,325.64
2016,4,18,16,15,776.0,95.5,0.65,26.0,502.5,383.82,279.08
2016,4,18,16,30,751.0,91.0,0.6,26.0,451.0,327.11,232.67
2016,4,18,16,45,717.5,86.0,0.55,26.0,397.0,267.27,183.31
2016,4,18,17,0,684.0,81.0,0.5,26.0,343.0,212.91,138.12
2016,4,18,17,15,636.5,74.5,0.55,25.0,289.0,158.58,95.39
2016,4,18,17,30,589.0,68.0,0.6,24.0,235.0,109.62,60.18
2016,4,18,17,45,519.0,59.0,0.65,23.5,183.5,63.16,34.0
2016,4,18,18,0,449.0,50.0,0.7,23.0,132.0,36.34,25.56
2016,4,18,18,15,341.0,37.5,0.8,22.0,87.5,28.12,18.11
2016,4,18,18,30,233.0,25.0,0.9,21.0,43.0,19.29,8.64
2016,4,18,18,45,116.5,12.5,1.05,20.0,21.5,12.29,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,11.5,1.75,10.5,11.5,11.3,0.0
2016,4,19,6,0,0.0,23.0,1.9,11.0,23.0,23.31,1.36
2016,4,19,6,15,159.5,37.5,2.05,11.5,62.0,91.11,63.33
2016,4,19,6,30,319.0,52.0,2.2,12.0,101.0,164.93,124.94
2016,4,19,6,45,389.5,66.0,2.35,13.0,149.5,223.61,176.49
2016,4,19,7,0,460.0,80.0,2.5,14.0,198.0,289.75,233.55
2016,4,19,7,15,477.5,90.0,2.4,14.5,238.0,333.35,271.53
2016,4,19,7,30,495.0,100.0,2.3,15.0,278.0,378.07,308.9
2016,4,19,7,45,421.0,135.0,2.25,16.0,303.0,398.92,324.3
2016,4,19,8,0,347.0,170.0,2.2,17.0,328.0,404.17,326.26
2016,4,19,8,15,481.5,155.0,2.1,17.5,402.0,500.15,401.27
2016,4,19,8,30,616.0,140.0,2.0,18.0,476.0,603.46,478.75
2016,4,19,8,45,598.0,162.5,1.9,19.0,513.0,639.01,500.38
2016,4,19,9,0,580.0,185.0,1.8,20.0,550.0,671.12,519.2
2016,4,19,9,15,537.5,217.5,1.85,21.0,574.5,687.81,526.94
2016,4,19,9,30,495.0,250.0,1.9,22.0,599.0,702.83,533.29
2016,4,19,9,45,444.0,289.0,2.0,23.0,614.5,712.61,535.83
2016,4,19,10,0,393.0,328.0,2.1,24.0,630.0,710.08,530.03
2016,4,19,10,15,611.0,243.0,2.1,24.5,734.5,839.93,622.73
2016,4,19,10,30,829.0,158.0,2.1,25.0,839.0,962.05,700.98
2016,4,19,10,45,831.0,162.5,2.1,25.5,862.5,979.26,708.53
2016,4,19,11,0,833.0,167.0,2.1,26.0,886.0,993.28,715.17
2016,4,19,11,15,836.5,168.5,2.05,26.0,902.5,1002.38,719.61
2016,4,19,11,30,840.0,170.0,2.0,26.0,919.0,1008.22,722.14
2016,4,19,11,45,836.0,174.0,2.0,26.0,926.0,1006.01,720.33
2016,4,19,12,0,832.0,178.0,2.0,26.0,933.0,1000.53,716.67
2016,4,19,12,15,666.0,276.5,2.0,26.0,881.5,935.65,674.43
2016,4,19,12,30,500.0,375.0,2.0,26.0,830.0,865.58,624.05
2016,4,19,12,45,453.5,382.5,2.05,26.5,793.0,818.37,591.96
2016,4,19,13,0,407.0,390.0,2.1,27.0,756.0,770.95,559.19
2016,4,19,13,15,446.5,370.0,2.1,27.0,765.0,773.57,562.68
2016,4,19,13,30,486.0,350.0,2.1,27.0,774.0,772.82,563.45
2016,4,19,13,45,498.5,334.5,2.1,27.0,759.5,750.29,549.03
2016,4,19,14,0,511.0,319.0,2.1,27.0,745.0,725.54,533.12
2016,4,19,14,15,400.5,343.5,2.05,27.0,670.0,641.64,473.41
2016,4,19,14,30,290.0,368.0,2.0,27.0,595.0,566.58,419.25
2016,4,19,14,45,360.0,327.5,1.95,27.0,596.5,560.74,417.23
2016,4,19,15,0,430.0,287.0,1.9,27.0,598.0,548.64,409.78
2016,4,19,15,15,418.5,272.5,1.8,26.5,561.0,505.27,378.89
2016,4,19,15,30,407.0,258.0,1.7,26.0,524.0,462.87,348.23
2016,4,19,15,45,511.5,203.5,1.65,25.5,512.5,439.82,331.72
2016,4,19,16,0,616.0,149.0,1.6,25.0,501.0,406.35,305.47
2016,4,19,16,15,599.0,145.5,1.4,24.5,461.5,361.38,268.84
2016,4,19,16,30,582.0,142.0,1.2,24.0,422.0,317.64,232.4
2016,4,19,16,45,535.0,135.5,1.05,23.5,369.5,263.61,188.5
2016,4,19,17,0,488.0,129.0,0.9,23.0,317.0,214.95,149.07
2016,4,19,17,15,438.0,116.5,0.9,22.5,266.5,165.72,110.58
2016,4,19,17,30,388.0,104.0,0.9,22.0,216.0,122.19,78.89
2016,4,19,17,45,327.5,87.5,0.9,22.0,168.0,80.68,52.81
2016,4,19,18,0,267.0,71.0,0.9,22.0,120.0,53.43,40.29
2016,4,19,18,15,183.0,51.0,0.9,21.5,79.5,41.32,29.31
2016,4,19,18,30,99.0,31.0,0.9,21.0,39.0,25.71,13.79
2016,4,19,18,45,49.5,15.5,0.95,20.5,19.5,15.24,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.0,2.9,13.0,9.0,8.85,0.0
2016,4,20,6,0,0.0,18.0,3.0,13.0,18.0,17.42,1.86
2016,4,20,6,15,75.0,42.0,3.2,13.0,54.0,67.65,47.1
2016,4,20,6,30,150.0,66.0,3.4,13.0,90.0,125.15,95.88
2016,4,20,6,45,215.5,87.5,3.65,13.5,136.0,180.61,143.69
2016,4,20,7,0,281.0,109.0,3.9,14.0,182.0,243.0,197.21
2016,4,20,7,15,386.0,105.5,3.95,14.0,231.0,308.32,253.13
2016,4,20,7,30,491.0,102.0,4.0,14.0,280.0,379.33,313.3
2016,4,20,7,45,458.0,129.0,4.1,14.5,315.5,414.53,341.68
2016,4,20,8,0,425.0,156.0,4.2,15.0,351.0,445.25,365.38
2016,4,20,8,15,482.5,160.5,4.15,15.0,406.5,507.8,415.25
2016,4,20,8,30,540.0,165.0,4.1,15.0,462.0,574.15,466.95
2016,4,20,8,45,608.0,168.5,4.1,15.5,530.5,654.02,527.02
2016,4,20,9,0,676.0,172.0,4.1,16.0,599.0,734.3,585.8
2016,4,20,9,15,694.5,177.0,4.0,16.5,642.5,778.03,615.15
2016,4,20,9,30,713.0,182.0,3.9,17.0,686.0,820.62,642.67
2016,4,20,9,45,752.5,172.0,3.85,17.5,729.5,864.2,670.67
2016,4,20,10,0,792.0,162.0,3.8,18.0,773.0,903.44,695.16
2016,4,20,10,15,802.0,164.5,3.7,18.0,805.0,931.34,712.55
2016,4,20,10,30,812.0,167.0,3.6,18.0,837.0,956.6,728.1
2016,4,20,10,45,821.0,167.5,3.5,18.5,862.0,976.02,738.2
2016,4,20,11,0,830.0,168.0,3.4,19.0,887.0,992.47,746.28
2016,4,20,11,15,834.5,169.5,3.3,19.0,904.0,1002.47,751.48
2016,4,20,11,30,839.0,171.0,3.2,19.0,921.0,1009.24,754.63
2016,4,20,11,45,840.5,171.5,3.15,19.5,930.0,1008.75,752.04
2016,4,20,12,0,842.0,172.0,3.1,20.0,939.0,1004.97,747.46
2016,4,20,12,15,842.0,172.0,3.0,20.0,939.5,995.97,740.58
2016,4,20,12,30,842.0,172.0,2.9,20.0,940.0,983.77,731.73
2016,4,20,12,45,842.0,170.0,2.85,20.5,933.0,966.42,718.64
2016,4,20,13,0,842.0,168.0,2.8,21.0,926.0,946.03,703.7
2016,4,20,13,15,704.0,246.0,2.7,21.0,873.0,881.46,659.88
2016,4,20,13,30,566.0,324.0,2.6,21.0,820.0,816.82,611.42
2016,4,20,13,45,409.5,366.0,2.55,21.0,720.0,706.86,531.85
2016,4,20,14,0,253.0,408.0,2.5,21.0,620.0,603.69,455.57
2016,4,20,14,15,362.0,354.5,2.45,21.0,646.0,623.08,473.26
2016,4,20,14,30,471.0,301.0,2.4,21.0,672.0,634.96,484.19
2016,4,20,14,45,464.0,288.5,2.35,21.0,639.5,595.63,455.57
2016,4,20,15,0,457.0,276.0,2.3,21.0,607.0,555.88,426.54
2016,4,20,15,15,595.5,212.5,2.25,21.0,617.5,554.71,427.24
2016,4,20,15,30,734.0,149.0,2.2,21.0,628.0,538.49,415.22
2016,4,20,15,45,711.0,144.5,2.15,21.0,581.0,483.71,372.03
2016,4,20,16,0,688.0,140.0,2.1,21.0,534.0,430.15,328.9
2016,4,20,16,15,660.5,134.0,2.0,20.5,484.0,374.97,283.99
2016,4,20,16,30,633.0,128.0,1.9,20.0,434.0,322.06,239.8
2016,4,20,16,45,595.5,120.0,1.8,20.0,381.5,267.11,193.23
2016,4,20,17,0,558.0,112.0,1.7,20.0,329.0,216.09,150.0
2016,4,20,17,15,508.5,102.0,1.55,19.0,277.0,164.99,108.92
2016,4,20,17,30,459.0,92.0,1.4,18.0,225.0,119.71,75.27
2016,4,20,17,45,389.5,79.0,1.3,17.5,175.5,76.79,48.78
2016,4,20,18,0,320.0,66.0,1.2,17.0,126.0,49.26,37.57
2016,4,20,18,15,229.0,48.5,1.2,16.0,84.0,37.0,26.38
2016,4,20,18,30,138.0,31.0,1.2,15.0,42.0,24.09,13.32
2016,4,20,18,45,69.0,15.5,1.3,14.5,21.0,15.24,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,8.0,1.95,11.5,8.0,7.86,0.0
2016,4,21,6,0,0.0,16.0,2.1,12.0,16.0,15.44,2.55
2016,4,21,6,15,28.0,40.0,2.15,12.0,44.5,49.66,34.33
2016,4,21,6,30,56.0,64.0,2.2,12.0,73.0,85.84,65.64
2016,4,21,6,45,84.5,89.0,2.25,12.5,108.5,129.93,103.59
2016,4,21,7,0,113.0,114.0,2.3,13.0,144.0,173.26,140.61
2016,4,21,7,15,161.5,129.0,2.35,13.5,182.5,217.32,177.77
2016,4,21,7,30,210.0,144.0,2.4,14.0,221.0,272.2,223.22
2016,4,21,7,45,169.5,170.5,2.45,15.0,239.0,281.57,229.54
2016,4,21,8,0,129.0,197.0,2.5,16.0,257.0,292.35,236.31
2016,4,21,8,15,186.5,218.0,2.6,16.5,315.5,358.65,288.96
2016,4,21,8,30,244.0,239.0,2.7,17.0,374.0,436.98,349.49
2016,4,21,8,45,369.5,228.5,2.8,17.5,453.5,528.94,421.01
2016,4,21,9,0,495.0,218.0,2.9,18.0,533.0,638.38,503.3
2016,4,21,9,15,385.0,271.5,2.95,18.5,526.5,613.47,479.6
2016,4,21,9,30,275.0,325.0,3.0,19.0,520.0,588.34,456.14
2016,4,21,9,45,279.0,343.5,3.05,19.5,550.5,618.39,476.53
2016,4,21,10,0,283.0,362.0,3.1,20.0,581.0,647.53,495.7
2016,4,21,10,15,243.0,386.0,3.1,20.5,579.5,631.93,481.36
2016,4,21,10,30,203.0,410.0,3.1,21.0,578.0,622.41,471.55
2016,4,21,10,45,309.0,390.0,3.15,21.5,654.0,712.71,537.66
2016,4,21,11,0,415.0,370.0,3.2,22.0,730.0,802.91,601.42
2016,4,21,11,15,331.5,409.0,3.2,22.0,700.5,756.07,565.18
2016,4,21,11,30,248.0,448.0,3.2,22.0,671.0,713.65,532.56
2016,4,21,11,45,272.0,447.0,3.25,22.5,694.0,733.26,546.13
2016,4,21,12,0,296.0,446.0,3.3,23.0,717.0,751.52,558.29
2016,4,21,12,15,338.5,429.0,3.35,23.0,738.5,769.64,572.27
2016,4,21,12,30,381.0,412.0,3.4,23.0,760.0,785.67,584.79
2016,4,21,12,45,330.5,428.0,3.45,23.0,728.5,745.51,555.58
2016,4,21,13,0,280.0,444.0,3.5,23.0,697.0,705.63,526.69
2016,4,21,13,15,308.0,428.0,3.5,23.0,702.0,704.88,527.54
2016,4,21,13,30,336.0,412.0,3.5,23.0,707.0,701.84,526.52
2016,4,21,13,45,312.5,406.5,3.55,23.0,675.5,663.56,499.42
2016,4,21,14,0,289.0,401.0,3.6,23.0,644.0,625.81,472.64
2016,4,21,14,15,309.0,380.5,3.55,23.0,632.0,607.73,460.66
2016,4,21,14,30,329.0,360.0,3.5,23.0,620.0,587.51,446.84
2016,4,21,14,45,186.5,333.5,3.5,23.0,480.0,448.08,342.68
2016,4,21,15,0,44.0,307.0,3.5,23.0,340.0,321.66,245.96
2016,4,21,15,15,39.0,284.5,3.4,22.5,312.5,293.95,226.0
2016,4,21,15,30,34.0,262.0,3.3,22.0,285.0,266.84,205.99
2016,4,21,15,45,300.0,214.5,3.25,22.0,388.5,348.07,270.48
2016,4,21,16,0,566.0,167.0,3.2,22.0,492.0,402.16,309.5
2016,4,21,16,15,634.0,131.0,2.95,21.5,464.0,362.77,275.57
2016,4,21,16,30,702.0,95.0,2.7,21.0,436.0,315.31,233.61
2016,4,21,16,45,633.0,103.5,2.5,21.0,384.0,262.97,188.97
2016,4,21,17,0,564.0,112.0,2.3,21.0,332.0,218.14,151.27
2016,4,21,17,15,516.5,101.5,2.15,20.5,280.0,166.61,109.47
2016,4,21,17,30,469.0,91.0,2.0,20.0,228.0,120.62,75.01
2016,4,21,17,45,397.5,79.0,1.85,19.5,178.5,77.82,48.76
2016,4,21,18,0,326.0,67.0,1.7,19.0,129.0,49.96,37.88
2016,4,21,18,15,235.5,49.5,1.7,18.5,87.0,37.73,26.74
2016,4,21,18,30,145.0,32.0,1.7,18.0,45.0,24.85,13.98
2016,4,21,18,45,72.5,16.0,1.75,17.5,22.5,15.73,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.0,2.85,15.0,1.0,0.98,0.0
2016,4,22,6,0,0.0,2.0,2.9,15.0,2.0,1.93,0.0
2016,4,22,6,15,0.0,6.0,2.9,15.0,6.0,5.78,0.0
2016,4,22,6,30,0.0,10.0,2.9,15.0,10.0,9.64,2.47
2016,4,22,6,45,0.0,15.0,2.95,15.5,15.0,14.46,6.65
2016,4,22,7,0,0.0,20.0,3.0,16.0,20.0,19.29,10.79
2016,4,22,7,15,0.0,25.0,3.0,16.0,25.0,24.12,14.91
2016,4,22,7,30,0.0,30.0,3.0,16.0,30.0,28.96,18.97
2016,4,22,7,45,0.0,27.5,3.0,16.5,27.5,26.55,16.82
2016,4,22,8,0,0.0,25.0,3.0,17.0,25.0,24.14,14.68
2016,4,22,8,15,0.0,56.0,3.1,17.0,56.0,54.13,39.65
2016,4,22,8,30,0.0,87.0,3.2,17.0,87.0,84.17,64.3
2016,4,22,8,45,2.0,134.5,3.3,17.5,136.0,132.9,103.7
2016,4,22,9,0,4.0,182.0,3.4,18.0,185.0,182.36,142.86
2016,4,22,9,15,13.0,223.0,3.45,18.0,233.0,231.41,181.55
2016,4,22,9,30,22.0,264.0,3.5,18.0,281.0,281.12,220.19
2016,4,22,9,45,29.5,293.0,3.6,18.0,316.0,325.98,254.55
2016,4,22,10,0,37.0,322.0,3.7,18.0,351.0,363.41,282.9
2016,4,22,10,15,33.0,325.0,3.7,18.0,351.5,362.59,281.53
2016,4,22,10,30,29.0,328.0,3.7,18.0,352.0,361.56,280.18
2016,4,22,10,45,30.5,336.5,3.7,18.5,362.5,371.38,286.79
2016,4,22,11,0,32.0,345.0,3.7,19.0,373.0,381.07,293.27
2016,4,22,11,15,23.5,314.5,3.65,19.0,335.5,340.37,261.97
2016,4,22,11,30,15.0,284.0,3.6,19.0,298.0,293.83,226.2
2016,4,22,11,45,14.0,273.5,3.55,19.0,287.0,282.03,217.14
2016,4,22,12,0,13.0,263.0,3.5,19.0,276.0,270.24,208.02
2016,4,22,12,15,7.5,203.5,3.4,19.0,211.0,205.78,158.05
2016,4,22,12,30,2.0,144.0,3.3,19.0,146.0,141.94,107.99
2016,4,22,12,45,150.5,292.0,3.2,19.0,428.5,435.1,338.72
2016,4,22,13,0,299.0,440.0,3.1,19.0,711.0,719.08,545.39
2016,4,22,13,15,192.5,433.0,3.0,18.5,606.5,603.19,458.83
2016,4,22,13,30,86.0,426.0,2.9,18.0,502.0,493.13,376.81
2016,4,22,13,45,48.5,330.5,2.8,18.0,373.5,363.69,280.44
2016,4,22,14,0,11.0,235.0,2.7,18.0,245.0,236.51,182.74
2016,4,22,14,15,12.5,245.5,2.65,18.0,256.0,247.04,191.49
2016,4,22,14,30,14.0,256.0,2.6,18.0,267.0,257.3,199.67
2016,4,22,14,45,36.0,289.0,2.55,18.0,316.0,302.62,235.42
2016,4,22,15,0,58.0,322.0,2.5,18.0,365.0,344.65,268.08
2016,4,22,15,15,34.0,267.0,2.45,17.5,292.0,274.69,214.58
2016,4,22,15,30,10.0,212.0,2.4,17.0,219.0,208.55,163.38
2016,4,22,15,45,6.5,191.5,2.4,17.0,196.0,186.46,146.38
2016,4,22,16,0,3.0,171.0,2.4,17.0,173.0,164.83,129.5
2016,4,22,16,15,6.0,168.0,2.25,17.0,171.0,162.35,127.89
2016,4,22,16,30,9.0,165.0,2.1,17.0,169.0,159.34,125.76
2016,4,22,16,45,5.5,147.5,1.95,17.0,149.5,140.93,111.2
2016,4,22,17,0,2.0,130.0,1.8,17.0,130.0,122.98,96.94
2016,4,22,17,15,1.0,110.0,1.6,16.5,110.0,103.7,81.47
2016,4,22,17,30,0.0,90.0,1.4,16.0,90.0,84.68,65.92
2016,4,22,17,45,0.0,70.5,1.25,16.0,70.5,66.44,50.54
2016,4,22,18,0,0.0,51.0,1.1,16.0,51.0,48.5,37.13
2016,4,22,18,15,0.0,34.5,1.0,15.5,34.5,33.27,23.31
2016,4,22,18,30,0.0,18.0,0.9,15.0,18.0,17.37,8.42
2016,4,22,18,45,0.0,9.0,0.85,15.0,9.0,8.68,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,91.5,12.0,2.35,11.5,18.0,25.78,0.0
2016,4,23,6,0,183.0,24.0,2.6,12.0,36.0,70.98,35.24
2016,4,23,6,15,294.0,38.0,2.7,12.0,78.5,128.99,91.76
2016,4,23,6,30,405.0,52.0,2.8,12.0,121.0,196.58,150.59
2016,4,23,6,45,478.5,61.5,2.95,12.5,171.5,257.56,204.95
2016,4,23,7,0,552.0,71.0,3.1,13.0,222.0,325.99,264.75
2016,4,23,7,15,601.5,78.5,3.25,13.5,275.0,387.7,317.89
2016,4,23,7,30,651.0,86.0,3.4,14.0,328.0,453.51,372.76
2016,4,23,7,45,689.5,90.0,3.6,15.0,382.0,512.69,420.15
2016,4,23,8,0,728.0,94.0,3.8,16.0,436.0,574.07,467.72
2016,4,23,8,15,753.5,98.5,3.85,16.5,487.0,627.2,508.02
2016,4,23,8,30,779.0,103.0,3.9,17.0,538.0,682.49,548.1
2016,4,23,8,45,799.5,105.5,3.95,17.5,586.5,731.72,581.85
2016,4,23,9,0,820.0,108.0,4.0,18.0,635.0,780.16,614.47
2016,4,23,9,15,834.0,110.5,3.95,18.5,678.0,822.13,641.47
2016,4,23,9,30,848.0,113.0,3.9,19.0,721.0,862.3,666.8
2016,4,23,9,45,860.5,114.5,3.9,19.5,758.5,892.9,685.34
2016,4,23,10,0,873.0,116.0,3.9,20.0,796.0,926.13,705.62
2016,4,23,10,15,880.0,117.5,3.85,20.0,827.0,951.7,721.52
2016,4,23,10,30,887.0,119.0,3.8,20.0,858.0,974.34,735.46
2016,4,23,10,45,497.0,276.0,3.75,20.5,692.0,782.09,595.93
2016,4,23,11,0,107.0,433.0,3.7,21.0,526.0,546.51,413.34
