Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,11,15,61.0,359.5,3.65,21.0,413.0,423.69,322.97
2016,4,23,11,30,15.0,286.0,3.6,21.0,300.0,295.81,225.71
2016,4,23,11,45,190.5,353.5,3.6,21.0,529.0,556.44,425.97
2016,4,23,12,0,366.0,421.0,3.6,21.0,758.0,794.23,597.11
2016,4,23,12,15,257.0,445.5,3.55,21.0,682.0,707.98,531.52
2016,4,23,12,30,148.0,470.0,3.5,21.0,606.0,617.24,463.87
2016,4,23,12,45,138.0,464.5,3.5,21.5,591.0,597.23,448.98
2016,4,23,13,0,128.0,459.0,3.5,22.0,576.0,577.08,433.65
2016,4,23,13,15,64.0,296.0,3.5,22.0,354.5,348.57,265.94
2016,4,23,13,30,0.0,133.0,3.5,22.0,133.0,129.02,96.57
2016,4,23,13,45,4.0,167.5,3.5,22.0,171.0,165.78,125.81
2016,4,23,14,0,8.0,202.0,3.5,22.0,209.0,202.14,154.22
2016,4,23,14,15,420.0,170.5,3.45,22.0,504.0,492.65,386.49
2016,4,23,14,30,832.0,139.0,3.4,22.0,799.0,743.61,572.54
2016,4,23,14,45,819.0,137.5,3.4,22.0,762.5,696.93,537.23
2016,4,23,15,0,806.0,136.0,3.4,22.0,726.0,649.32,501.97
2016,4,23,15,15,791.0,132.5,3.35,21.5,684.0,597.94,463.9
2016,4,23,15,30,776.0,129.0,3.3,21.0,642.0,546.34,424.57
2016,4,23,15,45,525.0,189.0,3.25,21.0,525.0,435.22,337.6
2016,4,23,16,0,274.0,249.0,3.2,21.0,408.0,350.23,271.06
2016,4,23,16,15,480.5,180.0,3.05,20.5,428.0,349.28,268.0
2016,4,23,16,30,687.0,111.0,2.9,20.0,448.0,326.72,244.04
2016,4,23,16,45,655.5,104.0,2.8,20.0,396.0,271.32,196.05
2016,4,23,17,0,624.0,97.0,2.7,20.0,344.0,219.07,150.8
2016,4,23,17,15,577.5,89.5,2.55,19.0,291.5,167.31,108.29
2016,4,23,17,30,531.0,82.0,2.4,18.0,239.0,120.87,73.11
2016,4,23,17,45,469.5,71.0,2.3,17.5,189.0,76.04,45.13
2016,4,23,18,0,408.0,60.0,2.2,17.0,139.0,44.67,33.63
2016,4,23,18,15,309.5,46.0,2.2,16.5,95.5,34.72,24.47
2016,4,23,18,30,211.0,32.0,2.2,16.0,52.0,24.72,14.47
2016,4,23,18,45,105.5,16.0,2.25,15.5,26.0,12.5,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,98.5,12.5,2.0,8.5,19.5,27.6,0.0
2016,4,24,6,0,197.0,25.0,2.2,9.0,39.0,76.05,41.32
2016,4,24,6,15,308.0,38.5,2.25,9.5,82.0,133.99,96.73
2016,4,24,6,30,419.0,52.0,2.3,10.0,125.0,202.14,156.22
2016,4,24,6,45,492.5,61.5,2.35,10.5,176.5,264.02,211.54
2016,4,24,7,0,566.0,71.0,2.4,11.0,228.0,333.33,272.11
2016,4,24,7,15,615.5,78.5,2.4,11.5,282.0,395.84,325.67
2016,4,24,7,30,665.0,86.0,2.4,12.0,336.0,462.41,380.69
2016,4,24,7,45,700.0,91.5,2.45,13.0,390.5,521.94,427.67
2016,4,24,8,0,735.0,97.0,2.5,14.0,445.0,583.31,474.36
2016,4,24,8,15,761.5,101.5,2.25,14.5,497.0,637.33,513.43
2016,4,24,8,30,788.0,106.0,2.0,15.0,549.0,693.67,551.69
2016,4,24,8,45,806.5,110.0,1.8,15.5,597.5,743.36,582.93
2016,4,24,9,0,825.0,114.0,1.6,16.0,646.0,792.09,612.31
2016,4,24,9,15,839.5,117.0,1.35,16.5,690.5,835.15,635.95
2016,4,24,9,30,854.0,120.0,1.1,17.0,735.0,876.42,657.08
2016,4,24,9,45,865.0,122.5,0.9,17.5,773.0,912.0,674.0
2016,4,24,10,0,876.0,125.0,0.7,18.0,811.0,939.68,684.95
2016,4,24,10,15,884.0,127.0,0.55,18.0,843.0,966.67,697.27
2016,4,24,10,30,892.0,129.0,0.4,18.0,875.0,990.76,707.43
2016,4,24,10,45,897.0,131.0,0.3,18.5,899.5,1008.88,713.66
2016,4,24,11,0,902.0,133.0,0.2,19.0,924.0,1023.73,718.1
2016,4,24,11,15,906.0,133.5,0.2,19.0,940.5,1032.7,722.65
2016,4,24,11,30,910.0,134.0,0.2,19.0,957.0,1038.26,725.37
2016,4,24,11,45,910.5,135.0,0.25,19.5,965.5,1037.43,724.15
2016,4,24,12,0,911.0,136.0,0.3,20.0,974.0,1033.15,721.16
2016,4,24,12,15,911.0,136.0,0.35,20.0,974.5,1023.94,716.79
2016,4,24,12,30,911.0,136.0,0.4,20.0,975.0,1011.37,710.56
2016,4,24,12,45,921.0,128.0,0.5,20.5,970.5,996.91,703.12
2016,4,24,13,0,931.0,120.0,0.6,21.0,966.0,978.85,693.49
2016,4,24,13,15,927.5,119.0,0.65,21.0,950.5,952.05,678.64
2016,4,24,13,30,924.0,118.0,0.7,21.0,935.0,922.3,661.93
2016,4,24,13,45,917.0,118.0,0.75,21.0,911.0,887.77,642.01
2016,4,24,14,0,910.0,118.0,0.8,21.0,887.0,850.79,620.28
2016,4,24,14,15,902.0,116.5,0.8,21.0,856.5,809.32,594.52
2016,4,24,14,30,894.0,115.0,0.8,21.0,826.0,765.87,567.18
2016,4,24,14,45,881.5,114.0,0.8,21.0,788.0,718.04,536.47
2016,4,24,15,0,869.0,113.0,0.8,21.0,750.0,669.04,502.38
2016,4,24,15,15,855.0,110.5,0.8,21.0,707.0,615.75,464.38
2016,4,24,15,30,841.0,108.0,0.8,21.0,664.0,562.66,425.33
2016,4,24,15,45,821.0,105.5,0.85,21.0,616.0,506.4,383.05
2016,4,24,16,0,801.0,103.0,0.9,21.0,568.0,450.82,339.72
2016,4,24,16,15,776.5,99.0,0.9,20.5,516.5,393.05,293.61
2016,4,24,16,30,752.0,95.0,0.9,20.0,465.0,337.03,247.34
2016,4,24,16,45,718.0,90.0,0.9,20.0,411.5,276.88,196.63
2016,4,24,17,0,684.0,85.0,0.9,20.0,358.0,222.38,150.11
2016,4,24,17,15,638.5,79.0,0.85,19.0,304.0,168.68,106.22
2016,4,24,17,30,593.0,73.0,0.8,18.0,250.0,120.09,69.5
2016,4,24,17,45,524.0,64.5,0.8,17.5,198.0,73.48,41.05
2016,4,24,18,0,455.0,56.0,0.8,17.0,146.0,40.73,30.23
2016,4,24,18,15,351.5,44.0,0.85,16.5,100.5,33.2,23.23
2016,4,24,18,30,248.0,32.0,0.9,16.0,55.0,24.66,14.63
2016,4,24,18,45,124.0,16.0,1.0,15.5,27.5,12.46,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,5,45,79.5,13.5,1.45,11.5,19.5,25.83,0.0
2016,4,25,6,0,159.0,27.0,1.6,12.0,39.0,71.33,40.68
2016,4,25,6,15,267.0,41.5,1.85,12.5,81.0,125.94,90.62
2016,4,25,6,30,375.0,56.0,2.1,13.0,123.0,191.81,147.19
2016,4,25,6,45,450.0,66.0,2.4,14.0,173.0,253.76,201.29
2016,4,25,7,0,525.0,76.0,2.7,15.0,223.0,322.16,259.87
2016,4,25,7,15,575.5,83.5,2.85,15.5,276.0,383.14,311.62
2016,4,25,7,30,626.0,91.0,3.0,16.0,329.0,448.3,365.23
2016,4,25,7,45,666.0,95.5,3.2,17.0,382.5,507.8,412.23
2016,4,25,8,0,706.0,100.0,3.4,18.0,436.0,569.66,459.57
2016,4,25,8,15,732.5,104.5,3.4,18.5,487.0,624.32,500.28
2016,4,25,8,30,759.0,109.0,3.4,19.0,538.0,677.37,538.25
2016,4,25,8,45,780.0,112.5,3.45,19.5,586.5,727.24,572.06
2016,4,25,9,0,801.0,116.0,3.5,20.0,635.0,776.41,604.78
2016,4,25,9,15,816.5,118.5,3.45,20.5,678.5,818.9,631.72
2016,4,25,9,30,832.0,121.0,3.4,21.0,722.0,859.74,657.09
2016,4,25,9,45,847.5,121.5,3.4,21.5,760.5,896.49,679.56
2016,4,25,10,0,863.0,122.0,3.4,22.0,799.0,925.72,696.68
2016,4,25,10,15,871.0,123.5,3.35,22.0,830.5,951.89,712.71
2016,4,25,10,30,879.0,125.0,3.3,22.0,862.0,975.2,726.79
2016,4,25,10,45,884.0,127.0,3.3,22.5,886.5,993.12,736.26
2016,4,25,11,0,889.0,129.0,3.3,23.0,911.0,1007.83,743.67
2016,4,25,11,15,892.5,130.0,3.3,23.0,927.5,1016.73,748.8
2016,4,25,11,30,896.0,131.0,3.3,23.0,944.0,1022.26,751.88
2016,4,25,11,45,894.0,134.0,3.35,23.5,951.5,1021.03,749.62
2016,4,25,12,0,892.0,137.0,3.4,24.0,959.0,1016.39,745.3
2016,4,25,12,15,891.5,137.0,3.4,24.0,959.5,1006.84,738.99
2016,4,25,12,30,891.0,137.0,3.4,24.0,960.0,994.02,730.67
2016,4,25,12,45,672.5,259.5,3.45,24.0,878.0,903.47,670.58
2016,4,25,13,0,454.0,382.0,3.5,24.0,796.0,807.36,599.01
2016,4,25,13,15,658.0,264.0,3.5,24.0,852.5,860.45,642.84
2016,4,25,13,30,862.0,146.0,3.5,24.0,909.0,896.56,668.7
2016,4,25,13,45,648.0,247.5,3.55,24.0,813.0,793.19,596.65
2016,4,25,14,0,434.0,349.0,3.6,24.0,717.0,694.22,522.33
2016,4,25,14,15,627.5,247.0,3.6,24.0,758.5,726.7,551.26
2016,4,25,14,30,821.0,145.0,3.6,24.0,800.0,742.86,566.71
2016,4,25,14,45,797.5,148.5,3.6,24.0,761.0,694.23,531.39
2016,4,25,15,0,774.0,152.0,3.6,24.0,722.0,645.59,495.43
2016,4,25,15,15,689.5,172.0,3.5,23.5,658.0,575.14,442.74
2016,4,25,15,30,605.0,192.0,3.4,23.0,594.0,512.04,394.64
2016,4,25,15,45,503.0,207.5,3.3,23.0,525.5,442.35,340.35
2016,4,25,16,0,401.0,223.0,3.2,23.0,457.0,382.33,293.18
2016,4,25,16,15,522.0,168.0,3.0,22.5,444.0,355.76,270.49
2016,4,25,16,30,643.0,113.0,2.8,22.0,431.0,315.55,234.45
2016,4,25,16,45,581.0,118.0,2.6,22.0,380.5,265.11,191.78
2016,4,25,17,0,519.0,123.0,2.4,22.0,330.0,220.79,154.74
2016,4,25,17,15,477.0,110.5,2.25,21.5,279.5,171.0,114.37
2016,4,25,17,30,435.0,98.0,2.1,21.0,229.0,125.97,80.17
2016,4,25,17,45,399.5,82.0,2.0,20.5,183.5,83.23,51.87
2016,4,25,18,0,364.0,66.0,1.9,20.0,138.0,48.73,36.75
2016,4,25,18,15,271.0,50.5,1.9,19.5,95.0,38.18,27.18
2016,4,25,18,30,178.0,35.0,1.9,19.0,52.0,27.05,16.48
2016,4,25,18,45,89.0,17.5,1.9,18.5,26.0,13.65,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,63.5,14.5,2.6,14.5,19.5,24.44,0.0
2016,4,26,6,0,127.0,29.0,2.8,15.0,39.0,67.72,40.04
2016,4,26,6,15,220.0,46.5,2.9,15.0,80.0,119.47,86.24
2016,4,26,6,30,313.0,64.0,3.0,15.0,121.0,181.34,139.27
2016,4,26,6,45,380.0,77.5,3.2,15.5,169.5,238.93,189.49
2016,4,26,7,0,447.0,91.0,3.4,16.0,218.0,303.49,244.86
2016,4,26,7,15,497.5,101.0,3.5,16.5,269.5,362.63,294.77
2016,4,26,7,30,548.0,111.0,3.6,17.0,321.0,428.81,348.89
2016,4,26,7,45,587.5,118.0,3.75,18.0,373.0,487.2,394.81
2016,4,26,8,0,627.0,125.0,3.9,19.0,425.0,548.01,441.19
2016,4,26,8,15,655.0,131.0,3.85,19.5,475.5,601.96,481.36
2016,4,26,8,30,683.0,137.0,3.8,20.0,526.0,656.59,520.92
2016,4,26,8,45,709.0,140.0,3.75,20.5,574.0,706.78,556.08
2016,4,26,9,0,735.0,143.0,3.7,21.0,622.0,756.82,589.26
2016,4,26,9,15,751.5,146.5,3.65,21.5,664.5,799.0,616.19
2016,4,26,9,30,768.0,150.0,3.6,22.0,707.0,836.62,639.54
2016,4,26,9,45,800.5,141.5,3.6,22.5,748.5,877.25,664.92
2016,4,26,10,0,833.0,133.0,3.6,23.0,790.0,916.59,689.06
2016,4,26,10,15,842.0,135.0,3.55,23.0,821.0,943.64,705.69
2016,4,26,10,30,851.0,137.0,3.5,23.0,852.0,962.06,716.56
2016,4,26,10,45,863.5,134.5,3.5,23.5,878.0,982.06,727.52
2016,4,26,11,0,876.0,132.0,3.5,24.0,904.0,999.14,736.54
2016,4,26,11,15,880.0,132.5,3.55,24.0,920.5,1007.88,741.93
2016,4,26,11,30,884.0,133.0,3.6,24.0,937.0,1013.32,745.33
2016,4,26,11,45,891.5,130.0,3.65,24.5,947.0,1015.27,745.13
2016,4,26,12,0,899.0,127.0,3.7,25.0,957.0,1013.85,742.87
2016,4,26,12,15,899.0,127.0,3.7,25.0,958.0,1004.77,736.82
2016,4,26,12,30,899.0,127.0,3.7,25.0,959.0,992.38,728.77
2016,4,26,12,45,890.0,131.5,3.75,25.0,950.0,972.75,716.35
2016,4,26,13,0,881.0,136.0,3.8,25.0,941.0,950.22,702.08
2016,4,26,13,15,877.0,135.0,3.8,25.0,925.5,924.05,685.1
2016,4,26,13,30,873.0,134.0,3.8,25.0,910.0,895.14,666.27
2016,4,26,13,45,865.0,134.0,3.85,25.0,886.5,861.22,644.23
2016,4,26,14,0,857.0,134.0,3.9,25.0,863.0,825.09,620.54
2016,4,26,14,15,848.5,132.0,3.85,25.0,832.5,784.62,593.24
2016,4,26,14,30,840.0,130.0,3.8,25.0,802.0,742.86,564.85
2016,4,26,14,45,825.5,129.0,3.8,25.0,764.5,695.4,531.62
2016,4,26,15,0,811.0,128.0,3.8,25.0,727.0,647.13,496.08
2016,4,26,15,15,796.0,125.0,3.7,24.5,685.0,596.09,458.41
2016,4,26,15,30,781.0,122.0,3.6,24.0,643.0,544.83,419.53
2016,4,26,15,45,759.0,119.5,3.55,24.0,595.5,490.6,376.65
2016,4,26,16,0,737.0,117.0,3.5,24.0,548.0,435.27,331.91
2016,4,26,16,15,711.5,112.0,3.3,23.5,498.0,379.34,286.05
2016,4,26,16,30,686.0,107.0,3.1,23.0,448.0,325.35,240.63
2016,4,26,16,45,651.0,101.5,2.95,23.0,396.0,270.44,193.67
2016,4,26,17,0,616.0,96.0,2.8,23.0,344.0,219.03,149.64
2016,4,26,17,15,570.0,88.5,2.6,22.5,292.0,167.75,107.61
2016,4,26,17,30,524.0,81.0,2.4,22.0,240.0,121.69,72.65
2016,4,26,17,45,457.5,71.5,2.25,21.5,190.5,78.18,45.55
2016,4,26,18,0,391.0,62.0,2.1,21.0,141.0,45.49,33.82
2016,4,26,18,15,297.0,48.5,2.1,20.5,98.0,36.48,25.64
2016,4,26,18,30,203.0,35.0,2.1,20.0,55.0,26.98,16.47
2016,4,26,18,45,101.5,17.5,2.15,20.0,27.5,13.61,0.0
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,44.0,15.5,1.2,16.5,19.0,22.4,0.0
2016,4,27,6,0,88.0,31.0,1.2,17.0,38.0,58.14,34.97
2016,4,27,6,15,165.5,51.0,1.35,17.5,77.0,106.12,76.33
2016,4,27,6,30,243.0,71.0,1.5,18.0,116.0,162.46,123.59
2016,4,27,6,45,352.5,75.0,1.65,18.5,164.0,226.27,176.93
2016,4,27,7,0,462.0,79.0,1.8,19.0,212.0,299.95,238.12
2016,4,27,7,15,476.5,95.5,1.85,19.0,257.0,347.11,277.87
2016,4,27,7,30,491.0,112.0,1.9,19.0,302.0,397.4,318.8
2016,4,27,7,45,549.0,119.0,1.95,19.5,360.0,466.57,372.67
2016,4,27,8,0,607.0,126.0,2.0,20.0,418.0,537.41,426.16
2016,4,27,8,15,390.0,191.0,1.95,20.0,386.5,483.46,381.22
2016,4,27,8,30,173.0,256.0,1.9,20.0,355.0,398.23,311.78
2016,4,27,8,45,269.0,263.0,1.9,20.5,432.0,492.68,383.75
2016,4,27,9,0,365.0,270.0,1.9,21.0,509.0,586.33,452.05
2016,4,27,9,15,558.0,210.0,1.9,21.5,602.5,703.02,537.74
2016,4,27,9,30,751.0,150.0,1.9,22.0,696.0,826.01,621.61
2016,4,27,9,45,771.5,148.5,1.9,22.5,734.5,859.77,640.65
2016,4,27,10,0,792.0,147.0,1.9,23.0,773.0,894.94,661.28
2016,4,27,10,15,801.5,149.0,1.9,23.0,804.0,921.54,677.36
2016,4,27,10,30,811.0,151.0,1.9,23.0,835.0,945.54,691.79
2016,4,27,10,45,822.5,149.5,1.9,23.5,860.0,964.98,701.95
2016,4,27,11,0,834.0,148.0,1.9,24.0,885.0,981.57,710.31
2016,4,27,11,15,559.0,298.0,1.95,24.0,796.0,872.63,636.48
2016,4,27,11,30,284.0,448.0,2.0,24.0,707.0,749.3,545.97
2016,4,27,11,45,279.0,454.0,2.05,24.0,710.5,747.63,545.78
2016,4,27,12,0,274.0,460.0,2.1,24.0,714.0,744.69,543.74
2016,4,27,12,15,342.0,432.0,2.15,24.0,749.5,776.73,567.93
2016,4,27,12,30,410.0,404.0,2.2,24.0,785.0,810.46,592.67
2016,4,27,12,45,297.0,436.0,2.3,24.5,711.0,722.54,529.5
2016,4,27,13,0,184.0,468.0,2.4,25.0,637.0,637.3,467.81
2016,4,27,13,15,502.0,314.0,2.45,25.0,763.0,770.1,570.38
2016,4,27,13,30,820.0,160.0,2.5,25.0,889.0,878.07,647.67
2016,4,27,13,45,819.0,155.5,2.55,25.0,868.0,846.53,626.58
2016,4,27,14,0,818.0,151.0,2.6,25.0,847.0,812.53,604.92
2016,4,27,14,15,511.0,272.0,2.65,25.0,701.5,661.46,496.45
2016,4,27,14,30,204.0,393.0,2.7,25.0,556.0,527.76,395.01
2016,4,27,14,45,492.0,266.0,2.75,25.0,636.0,595.96,451.68
2016,4,27,15,0,780.0,139.0,2.8,25.0,716.0,638.43,486.64
2016,4,27,15,15,462.0,226.0,2.75,25.0,562.5,490.67,374.11
2016,4,27,15,30,144.0,313.0,2.7,25.0,409.0,372.73,282.96
2016,4,27,15,45,259.0,272.5,2.65,25.0,430.5,382.04,291.1
2016,4,27,16,0,374.0,232.0,2.6,25.0,452.0,380.74,289.18
2016,4,27,16,15,282.5,223.5,2.4,24.5,381.5,314.52,238.5
2016,4,27,16,30,191.0,215.0,2.2,24.0,311.0,260.19,197.34
2016,4,27,16,45,180.5,192.0,2.0,24.0,274.5,223.92,168.51
2016,4,27,17,0,170.0,169.0,1.8,24.0,238.0,188.92,140.47
2016,4,27,17,15,156.5,145.5,1.65,23.5,202.0,154.35,113.26
2016,4,27,17,30,143.0,122.0,1.5,23.0,166.0,121.57,87.9
2016,4,27,17,45,121.5,99.5,1.35,22.5,132.0,91.01,65.58
2016,4,27,18,0,100.0,77.0,1.2,22.0,98.0,64.14,49.67
2016,4,27,18,15,68.0,56.0,1.15,21.5,68.0,47.63,35.03
2016,4,27,18,30,36.0,35.0,1.1,21.0,38.0,30.63,19.51
2016,4,27,18,45,18.0,17.5,1.1,20.5,19.0,16.59,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,10.0,0.45,17.0,10.0,9.83,0.0
2016,4,28,6,0,0.0,20.0,0.5,17.0,20.0,19.3,9.14
2016,4,28,6,15,0.0,40.5,0.7,17.0,40.5,39.9,27.3
2016,4,28,6,30,0.0,61.0,0.9,17.0,61.0,60.71,45.21
2016,4,28,6,45,11.5,83.0,1.1,17.5,86.0,87.44,67.63
2016,4,28,7,0,23.0,105.0,1.3,18.0,111.0,118.75,93.57
2016,4,28,7,15,161.5,125.0,1.4,18.0,186.5,213.81,171.86
2016,4,28,7,30,300.0,145.0,1.5,18.0,262.0,324.21,261.01
2016,4,28,7,45,161.5,162.5,1.6,18.5,226.5,269.01,215.38
2016,4,28,8,0,23.0,180.0,1.7,19.0,191.0,194.21,152.98
2016,4,28,8,15,79.5,219.0,1.7,19.5,263.5,280.71,221.77
2016,4,28,8,30,136.0,258.0,1.7,20.0,336.0,373.59,292.79
2016,4,28,8,45,177.0,280.0,1.75,20.5,390.5,433.21,336.84
2016,4,28,9,0,218.0,302.0,1.8,21.0,445.0,495.39,381.99
2016,4,28,9,15,295.5,306.5,1.85,21.0,514.0,579.51,443.84
2016,4,28,9,30,373.0,311.0,1.9,21.0,583.0,659.71,501.51
2016,4,28,9,45,332.0,341.0,1.95,21.5,593.0,664.46,501.2
2016,4,28,10,0,291.0,371.0,2.0,22.0,603.0,665.7,499.03
2016,4,28,10,15,561.0,255.0,2.1,22.5,722.5,809.25,605.5
2016,4,28,10,30,831.0,139.0,2.2,23.0,842.0,952.68,700.78
2016,4,28,10,45,837.5,140.0,2.3,23.5,865.5,964.25,705.7
2016,4,28,11,0,844.0,141.0,2.4,24.0,889.0,978.75,713.93
2016,4,28,11,15,848.0,142.0,2.45,24.0,905.0,987.69,719.51
2016,4,28,11,30,852.0,143.0,2.5,24.0,921.0,993.44,723.19
2016,4,28,11,45,854.0,143.5,2.6,24.5,929.5,993.49,722.4
2016,4,28,12,0,856.0,144.0,2.7,25.0,938.0,990.31,719.66
2016,4,28,12,15,856.5,144.0,2.75,25.0,939.0,981.95,714.64
2016,4,28,12,30,857.0,144.0,2.8,25.0,940.0,970.45,707.7
2016,4,28,12,45,590.5,294.5,2.9,25.0,841.5,861.97,634.39
2016,4,28,13,0,324.0,445.0,3.0,25.0,743.0,747.35,549.21
2016,4,28,13,15,578.5,297.5,3.05,25.0,818.0,822.77,610.44
2016,4,28,13,30,833.0,150.0,3.1,25.0,893.0,880.06,652.66
2016,4,28,13,45,468.0,284.0,3.15,25.5,699.5,678.1,507.91
2016,4,28,14,0,103.0,418.0,3.2,26.0,506.0,489.3,363.82
2016,4,28,14,15,306.5,358.0,3.2,26.0,607.0,585.08,439.18
2016,4,28,14,30,510.0,298.0,3.2,26.0,708.0,663.09,498.4
2016,4,28,14,45,536.5,272.0,3.2,26.0,686.0,632.7,477.05
2016,4,28,15,0,563.0,246.0,3.2,26.0,664.0,598.99,453.44
2016,4,28,15,15,465.0,262.5,3.05,25.5,594.5,526.78,399.92
2016,4,28,15,30,367.0,279.0,2.9,25.0,525.0,463.44,352.45
2016,4,28,15,45,183.5,156.5,2.8,25.0,279.5,238.51,182.86
2016,4,28,16,0,0.0,34.0,2.7,25.0,34.0,32.86,20.86
2016,4,28,16,15,0.0,38.5,2.5,24.5,38.5,37.2,24.6
2016,4,28,16,30,0.0,43.0,2.3,24.0,43.0,41.54,28.29
2016,4,28,16,45,0.0,38.0,2.15,24.0,38.0,36.7,24.45
2016,4,28,17,0,0.0,33.0,2.0,24.0,33.0,31.86,20.59
2016,4,28,17,15,0.0,28.0,1.75,23.5,28.0,27.02,16.72
2016,4,28,17,30,0.0,23.0,1.5,23.0,23.0,22.19,12.8
2016,4,28,17,45,0.0,18.0,1.25,22.5,18.0,17.36,8.8
2016,4,28,18,0,0.0,13.0,1.0,22.0,13.0,12.53,5.25
2016,4,28,18,15,0.0,9.0,0.95,21.5,9.0,8.67,1.81
2016,4,28,18,30,0.0,5.0,0.9,21.0,5.0,4.82,0.0
2016,4,28,18,45,0.0,2.5,0.9,20.5,2.5,2.41,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,112.5,15.0,1.35,14.5,25.5,37.79,0.0
2016,4,29,6,0,225.0,30.0,1.5,15.0,51.0,91.23,57.56
2016,4,29,6,15,329.0,42.5,1.5,15.5,94.5,147.61,106.59
2016,4,29,6,30,433.0,55.0,1.5,16.0,138.0,214.81,163.84
2016,4,29,6,45,500.0,64.0,1.5,16.5,188.5,275.05,216.05
2016,4,29,7,0,567.0,73.0,1.5,17.0,239.0,341.94,272.42
2016,4,29,7,15,614.0,79.5,1.55,17.5,292.5,402.43,322.34
2016,4,29,7,30,661.0,86.0,1.6,18.0,346.0,466.68,373.5
2016,4,29,7,45,696.0,91.0,1.7,18.5,399.0,525.49,419.05
2016,4,29,8,0,731.0,96.0,1.8,19.0,452.0,586.13,464.57
2016,4,29,8,15,756.0,100.0,1.9,19.5,503.5,638.5,502.73
2016,4,29,8,30,781.0,104.0,2.0,20.0,555.0,692.85,540.23
2016,4,29,8,45,800.0,107.5,2.1,20.5,603.0,741.91,572.69
2016,4,29,9,0,819.0,111.0,2.2,21.0,651.0,790.07,604.03
2016,4,29,9,15,832.5,113.5,2.15,21.0,693.5,831.32,630.17
2016,4,29,9,30,846.0,116.0,2.1,21.0,736.0,870.75,654.75
2016,4,29,9,45,851.5,121.0,2.1,21.5,772.0,898.47,670.4
2016,4,29,10,0,857.0,126.0,2.1,22.0,808.0,928.48,687.55
2016,4,29,10,15,864.0,128.0,2.05,22.5,838.0,953.91,700.99
2016,4,29,10,30,871.0,130.0,2.0,23.0,868.0,976.48,712.48
2016,4,29,10,45,871.5,134.0,1.95,23.5,890.0,991.8,719.27
2016,4,29,11,0,872.0,138.0,1.9,24.0,912.0,1003.84,724.06
2016,4,29,11,15,874.5,139.0,1.8,24.0,927.5,1011.45,726.86
2016,4,29,11,30,877.0,140.0,1.7,24.0,943.0,1015.77,727.67
2016,4,29,11,45,875.5,142.0,1.65,24.5,950.0,1013.83,723.95
2016,4,29,12,0,874.0,144.0,1.6,25.0,957.0,1008.6,718.38
2016,4,29,12,15,873.5,144.0,1.55,25.0,957.0,999.09,711.69
2016,4,29,12,30,873.0,144.0,1.5,25.0,957.0,986.4,703.17
2016,4,29,12,45,871.5,143.0,1.45,25.0,949.0,968.65,691.6
2016,4,29,13,0,870.0,142.0,1.4,25.0,941.0,947.89,678.28
2016,4,29,13,15,865.5,141.0,1.5,25.0,925.0,921.52,663.52
2016,4,29,13,30,861.0,140.0,1.6,25.0,909.0,892.47,646.89
2016,4,29,13,45,850.5,141.0,1.75,25.5,885.0,857.76,625.61
2016,4,29,14,0,840.0,142.0,1.9,26.0,861.0,822.73,603.78
2016,4,29,14,15,831.0,140.0,1.95,25.5,830.5,781.96,579.18
2016,4,29,14,30,822.0,138.0,2.0,25.0,800.0,739.55,553.05
2016,4,29,14,45,805.0,138.0,2.1,25.0,762.5,692.08,521.22
2016,4,29,15,0,788.0,138.0,2.2,25.0,725.0,644.07,487.39
2016,4,29,15,15,773.0,135.0,2.15,25.0,683.5,594.13,450.61
2016,4,29,15,30,758.0,132.0,2.1,25.0,642.0,544.04,412.81
2016,4,29,15,45,738.5,128.0,2.1,25.0,595.5,488.9,370.56
2016,4,29,16,0,719.0,124.0,2.1,25.0,549.0,436.18,328.88
2016,4,29,16,15,496.5,165.5,2.0,24.5,447.0,345.88,259.88
2016,4,29,16,30,274.0,207.0,1.9,24.0,345.0,279.57,210.49
2016,4,29,16,45,393.5,161.5,1.8,24.0,336.0,253.5,185.89
2016,4,29,17,0,513.0,116.0,1.7,24.0,327.0,216.38,150.26
2016,4,29,17,15,469.0,107.0,1.55,23.5,278.5,169.64,112.63
2016,4,29,17,30,425.0,98.0,1.4,23.0,230.0,127.77,81.04
2016,4,29,17,45,373.5,84.0,1.25,22.5,183.5,86.32,53.74
2016,4,29,18,0,322.0,70.0,1.1,22.0,137.0,51.45,38.85
2016,4,29,18,15,246.0,54.0,1.05,21.5,96.5,40.63,29.17
2016,4,29,18,30,170.0,38.0,1.0,21.0,56.0,29.22,18.58
2016,4,29,18,45,85.0,19.0,1.0,20.5,28.0,14.7,0.7
2016,4,29,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,3.0,2.45,14.5,3.0,2.89,0.0
2016,4,30,6,0,0.0,6.0,2.7,15.0,6.0,5.78,0.0
2016,4,30,6,15,0.0,11.0,2.75,15.0,11.0,10.6,3.2
2016,4,30,6,30,0.0,16.0,2.8,15.0,16.0,15.43,7.44
2016,4,30,6,45,0.0,22.0,2.9,15.5,22.0,21.22,12.45
2016,4,30,7,0,0.0,28.0,3.0,16.0,28.0,27.02,17.37
2016,4,30,7,15,0.0,34.5,3.0,16.0,34.5,33.31,22.68
2016,4,30,7,30,0.0,41.0,3.0,16.0,41.0,39.59,27.92
2016,4,30,7,45,0.0,42.5,3.0,16.0,42.5,41.05,29.04
2016,4,30,8,0,0.0,44.0,3.0,16.0,44.0,42.51,30.15
2016,4,30,8,15,0.0,90.5,2.9,16.0,90.5,87.6,67.5
2016,4,30,8,30,0.0,137.0,2.8,16.0,137.0,133.94,105.17
2016,4,30,8,45,0.0,122.0,2.7,16.5,122.0,118.75,92.23
2016,4,30,9,0,0.0,107.0,2.6,17.0,107.0,103.82,79.68
2016,4,30,9,15,1.5,139.0,2.55,17.0,140.5,136.77,106.14
2016,4,30,9,30,3.0,171.0,2.5,17.0,174.0,169.96,132.39
2016,4,30,9,45,4.0,173.0,2.5,17.5,176.5,172.82,134.09
2016,4,30,10,0,5.0,175.0,2.5,18.0,179.0,175.73,135.93
2016,4,30,10,15,20.5,264.5,2.5,18.0,282.0,280.08,217.48
2016,4,30,10,30,36.0,354.0,2.5,18.0,385.0,394.83,304.09
2016,4,30,10,45,38.0,362.0,2.5,18.0,395.5,404.62,310.58
2016,4,30,11,0,40.0,370.0,2.5,18.0,406.0,414.26,317.45
2016,4,30,11,15,20.0,253.0,2.5,18.0,271.5,273.37,210.66
2016,4,30,11,30,0.0,136.0,2.5,18.0,137.0,132.38,100.51
2016,4,30,11,45,0.5,137.0,2.55,18.0,138.0,133.83,101.88
2016,4,30,12,0,1.0,138.0,2.6,18.0,139.0,135.26,103.01
2016,4,30,12,15,0.5,133.0,2.6,18.0,133.5,129.82,98.67
2016,4,30,12,30,0.0,128.0,2.6,18.0,128.0,124.4,94.37
2016,4,30,12,45,4.5,167.5,2.6,18.5,172.0,167.15,128.08
2016,4,30,13,0,9.0,207.0,2.6,19.0,216.0,209.66,161.06
2016,4,30,13,15,9.5,203.5,2.55,19.0,212.5,206.29,158.42
2016,4,30,13,30,10.0,200.0,2.5,19.0,209.0,202.86,155.88
2016,4,30,13,45,12.5,237.5,2.5,19.0,249.0,240.84,185.44
2016,4,30,14,0,15.0,275.0,2.5,19.0,289.0,278.37,214.33
2016,4,30,14,15,14.5,266.0,2.45,19.0,279.0,268.28,206.7
2016,4,30,14,30,14.0,257.0,2.4,19.0,269.0,258.22,199.24
2016,4,30,14,45,8.0,209.5,2.4,19.0,216.5,207.58,160.24
2016,4,30,15,0,2.0,162.0,2.4,19.0,164.0,157.64,121.3
2016,4,30,15,15,1.0,153.5,2.4,18.5,154.5,148.63,114.73
2016,4,30,15,30,0.0,145.0,2.4,18.0,145.0,139.74,108.14
2016,4,30,15,45,3.0,165.5,2.4,18.0,167.5,160.37,125.01
2016,4,30,16,0,6.0,186.0,2.4,18.0,190.0,180.2,141.17
2016,4,30,16,15,3.5,170.0,2.35,17.5,172.5,163.36,128.3
2016,4,30,16,30,1.0,154.0,2.3,17.0,155.0,146.83,115.65
2016,4,30,16,45,0.5,113.5,2.3,17.0,114.0,108.8,84.98
2016,4,30,17,0,0.0,73.0,2.3,17.0,73.0,70.58,53.65
2016,4,30,17,15,0.0,61.5,2.25,16.5,61.5,59.43,44.62
2016,4,30,17,30,0.0,50.0,2.2,16.0,50.0,48.3,35.4
2016,4,30,17,45,0.0,39.5,2.2,16.0,39.5,38.14,26.79
2016,4,30,18,0,0.0,29.0,2.2,16.0,29.0,27.99,19.2
2016,4,30,18,15,0.0,20.0,2.2,16.0,20.0,19.29,11.27
2016,4,30,18,30,0.0,11.0,2.2,16.0,11.0,10.6,3.35
2016,4,30,18,45,0.0,5.5,2.2,16.0,5.5,5.3,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,2.0,2.8,15.0,2.0,1.93,0.0
2016,5,1,6,0,0.0,4.0,2.7,15.0,4.0,3.85,0.0
2016,5,1,6,15,0.0,8.0,2.7,15.0,8.0,7.71,0.79
2016,5,1,6,30,0.0,12.0,2.7,15.0,12.0,11.57,4.17
2016,5,1,6,45,0.0,17.0,2.7,15.5,17.0,16.39,8.34
2016,5,1,7,0,0.0,22.0,2.7,16.0,22.0,21.22,12.45
2016,5,1,7,15,1.0,76.5,2.65,16.0,77.0,74.76,57.68
2016,5,1,7,30,2.0,131.0,2.6,16.0,132.0,130.95,104.18
2016,5,1,7,45,1.0,91.5,2.55,16.5,92.0,89.44,69.29
2016,5,1,8,0,0.0,52.0,2.5,17.0,52.0,50.25,36.44
2016,5,1,8,15,7.0,126.5,2.5,17.0,131.0,128.42,100.86
2016,5,1,8,30,14.0,201.0,2.5,17.0,210.0,209.52,165.82
2016,5,1,8,45,7.0,173.5,2.55,17.5,178.0,175.95,137.92
2016,5,1,9,0,0.0,146.0,2.6,18.0,146.0,142.59,110.47
2016,5,1,9,15,4.5,181.5,2.65,18.5,185.0,181.84,141.4
2016,5,1,9,30,9.0,217.0,2.7,19.0,224.0,221.49,171.98
2016,5,1,9,45,28.5,282.0,2.8,20.0,305.0,312.63,241.7
2016,5,1,10,0,48.0,347.0,2.9,21.0,386.0,399.2,305.64
2016,5,1,10,15,62.0,374.5,2.85,21.5,426.5,441.42,335.73
2016,5,1,10,30,76.0,402.0,2.8,22.0,467.0,483.8,365.6
2016,5,1,10,45,80.5,409.5,2.75,22.5,480.0,495.77,372.96
2016,5,1,11,0,85.0,417.0,2.7,23.0,493.0,507.51,380.27
2016,5,1,11,15,59.0,398.0,2.6,23.0,451.0,461.18,345.51
2016,5,1,11,30,33.0,379.0,2.5,23.0,409.0,414.7,310.68
2016,5,1,11,45,53.0,414.0,2.45,23.5,463.0,469.23,350.02
2016,5,1,12,0,73.0,449.0,2.4,24.0,517.0,523.06,387.62
2016,5,1,12,15,476.5,291.5,2.4,24.0,737.0,770.72,573.71
2016,5,1,12,30,880.0,134.0,2.4,24.0,957.0,984.34,717.74
2016,5,1,12,45,465.0,275.0,2.4,24.0,710.0,724.34,538.51
2016,5,1,13,0,50.0,416.0,2.4,24.0,463.0,457.38,339.01
2016,5,1,13,15,454.0,277.5,2.45,24.0,686.0,691.68,520.01
2016,5,1,13,30,858.0,139.0,2.5,24.0,909.0,890.08,658.7
2016,5,1,13,45,446.5,247.5,2.65,24.0,648.0,624.98,471.83
2016,5,1,14,0,35.0,356.0,2.8,24.0,387.0,374.18,280.62
2016,5,1,14,15,162.0,368.0,2.85,24.0,500.5,482.28,364.67
2016,5,1,14,30,289.0,380.0,2.9,24.0,614.0,578.61,436.38
2016,5,1,14,45,537.0,259.5,2.95,24.0,670.0,622.41,473.35
2016,5,1,15,0,785.0,139.0,3.0,24.0,726.0,644.49,493.47
2016,5,1,15,15,589.5,206.5,2.85,23.5,633.0,551.14,422.1
2016,5,1,15,30,394.0,274.0,2.7,23.0,540.0,474.8,363.28
2016,5,1,15,45,406.0,249.0,2.6,23.0,506.5,434.41,332.73
2016,5,1,16,0,418.0,224.0,2.5,23.0,473.0,393.36,300.61
2016,5,1,16,15,399.5,206.0,2.3,22.5,427.5,344.87,262.49
2016,5,1,16,30,381.0,188.0,2.1,22.0,382.0,300.41,226.76
2016,5,1,16,45,357.0,169.5,1.9,22.0,335.5,253.74,188.58
2016,5,1,17,0,333.0,151.0,1.7,22.0,289.0,209.67,152.39
2016,5,1,17,15,303.5,134.5,1.55,21.5,247.0,169.0,119.85
2016,5,1,17,30,274.0,118.0,1.4,21.0,205.0,131.69,91.15
2016,5,1,17,45,240.0,98.5,1.25,20.5,164.5,95.18,65.39
2016,5,1,18,0,206.0,79.0,1.1,20.0,124.0,62.82,49.03
2016,5,1,18,15,155.5,59.5,1.1,19.5,88.0,47.79,35.64
2016,5,1,18,30,105.0,40.0,1.1,19.0,52.0,32.84,21.97
2016,5,1,18,45,52.5,20.0,1.15,19.0,26.0,16.92,3.88
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,106.5,17.0,1.6,17.5,27.5,40.44,2.24
2016,5,2,6,0,213.0,34.0,1.7,18.0,55.0,94.11,61.4
2016,5,2,6,15,306.0,46.5,1.75,18.0,97.5,145.99,105.75
2016,5,2,6,30,399.0,59.0,1.8,18.0,140.0,210.03,160.3
2016,5,2,6,45,460.5,69.0,1.9,18.5,188.5,267.65,209.95
2016,5,2,7,0,522.0,79.0,2.0,19.0,237.0,331.34,263.48
2016,5,2,7,15,276.5,115.0,2.0,19.5,200.5,266.23,213.2
2016,5,2,7,30,31.0,151.0,2.0,20.0,164.0,172.66,136.18
2016,5,2,7,45,97.0,182.5,2.05,20.5,230.0,246.94,196.08
2016,5,2,8,0,163.0,214.0,2.1,21.0,296.0,333.62,263.77
2016,5,2,8,15,208.5,234.0,2.05,21.0,349.5,393.02,309.12
2016,5,2,8,30,254.0,254.0,2.0,21.0,403.0,463.17,361.57
2016,5,2,8,45,498.5,193.0,2.0,21.5,515.5,603.36,468.69
2016,5,2,9,0,743.0,132.0,2.0,22.0,628.0,756.8,578.06
2016,5,2,9,15,758.0,135.5,2.0,22.0,669.5,795.25,601.79
2016,5,2,9,30,773.0,139.0,2.0,22.0,711.0,834.68,627.0
2016,5,2,9,45,790.5,138.5,2.0,22.5,748.5,870.32,648.14
2016,5,2,10,0,808.0,138.0,2.0,23.0,786.0,904.09,667.8
2016,5,2,10,15,816.5,140.0,2.1,23.5,816.5,929.9,683.12
2016,5,2,10,30,825.0,142.0,2.2,24.0,847.0,953.04,696.74
2016,5,2,10,45,826.0,146.5,2.3,24.5,869.0,968.7,705.52
2016,5,2,11,0,827.0,151.0,2.4,25.0,891.0,981.21,712.39
2016,5,2,11,15,629.0,271.5,2.45,25.0,840.0,917.81,669.9
2016,5,2,11,30,431.0,392.0,2.5,25.0,789.0,843.05,614.08
2016,5,2,11,45,634.0,273.5,2.65,25.0,864.0,921.1,674.41
2016,5,2,12,0,837.0,155.0,2.8,25.0,939.0,990.63,721.17
2016,5,2,12,15,837.0,155.0,2.9,25.0,939.5,981.53,715.38
2016,5,2,12,30,837.0,155.0,3.0,25.0,940.0,969.32,708.34
2016,5,2,12,45,829.0,158.5,3.15,25.5,931.0,950.03,695.69
2016,5,2,13,0,821.0,162.0,3.3,26.0,922.0,928.04,681.26
2016,5,2,13,15,817.0,161.5,3.35,26.0,907.0,903.13,665.55
2016,5,2,13,30,813.0,161.0,3.4,26.0,892.0,875.69,648.1
2016,5,2,13,45,798.0,165.0,3.45,26.0,867.5,840.97,625.65
2016,5,2,14,0,783.0,169.0,3.5,26.0,843.0,804.65,601.97
2016,5,2,14,15,774.0,166.5,3.3,25.5,813.5,765.39,576.06
2016,5,2,14,30,765.0,164.0,3.1,25.0,784.0,724.65,548.5
2016,5,2,14,45,490.0,260.5,2.95,24.5,651.5,591.1,448.58
2016,5,2,15,0,215.0,357.0,2.8,24.0,519.0,478.71,362.42
2016,5,2,15,15,124.0,313.0,2.65,23.5,405.5,370.71,282.69
2016,5,2,15,30,33.0,269.0,2.5,23.0,292.0,272.8,208.69
2016,5,2,15,45,126.0,267.5,2.4,23.0,345.0,313.3,240.84
2016,5,2,16,0,219.0,266.0,2.3,23.0,398.0,344.93,264.36
2016,5,2,16,15,260.0,235.5,2.3,22.5,378.5,317.75,243.07
2016,5,2,16,30,301.0,205.0,2.3,22.0,359.0,288.19,218.95
2016,5,2,16,45,150.5,139.5,2.3,22.0,216.5,171.57,129.52
2016,5,2,17,0,0.0,74.0,2.3,22.0,74.0,71.55,53.28
2016,5,2,17,15,0.0,63.0,2.35,21.5,63.0,60.89,44.88
2016,5,2,17,30,0.0,52.0,2.4,21.0,52.0,50.23,36.25
2016,5,2,17,45,0.0,42.0,2.45,21.0,42.0,40.56,28.2
2016,5,2,18,0,0.0,32.0,2.5,21.0,32.0,30.89,21.27
2016,5,2,18,15,0.0,22.5,2.6,20.5,22.5,21.71,13.1
2016,5,2,18,30,0.0,13.0,2.7,20.0,13.0,12.53,4.89
2016,5,2,18,45,0.0,6.5,2.85,20.0,6.5,6.26,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,4.0,3.05,17.0,4.0,3.85,0.0
2016,5,3,6,0,0.0,8.0,3.0,17.0,8.0,7.71,0.51
2016,5,3,6,15,0.0,13.5,2.95,17.0,13.5,13.01,5.18
2016,5,3,6,30,0.0,19.0,2.9,17.0,19.0,18.32,9.81
2016,5,3,6,45,0.0,26.0,2.85,17.5,26.0,25.09,15.59
2016,5,3,7,0,0.0,33.0,2.8,18.0,33.0,31.85,21.28
2016,5,3,7,15,13.5,91.5,2.8,18.0,97.0,96.3,75.22
2016,5,3,7,30,27.0,150.0,2.8,18.0,161.0,169.24,135.0
2016,5,3,7,45,13.5,122.0,2.8,18.0,127.5,127.83,100.59
2016,5,3,8,0,0.0,94.0,2.8,18.0,94.0,91.15,69.99
2016,5,3,8,15,28.0,170.5,2.85,18.5,187.0,192.59,152.5
2016,5,3,8,30,56.0,247.0,2.9,19.0,280.0,295.62,233.33
2016,5,3,8,45,229.0,257.5,3.0,19.5,408.5,456.91,360.52
2016,5,3,9,0,402.0,268.0,3.1,20.0,537.0,616.07,480.76
2016,5,3,9,15,267.5,311.5,2.95,20.0,495.5,562.16,435.17
2016,5,3,9,30,133.0,355.0,2.8,20.0,454.0,490.28,377.05
2016,5,3,9,45,123.5,372.5,2.7,20.5,468.5,502.83,384.54
2016,5,3,10,0,114.0,390.0,2.6,21.0,483.0,514.37,390.77
2016,5,3,10,15,71.0,363.0,2.5,21.5,421.5,437.56,332.07
2016,5,3,10,30,28.0,336.0,2.4,22.0,360.0,367.99,278.47
2016,5,3,10,45,92.5,395.0,2.35,22.5,477.5,492.05,370.49
2016,5,3,11,0,157.0,454.0,2.3,23.0,595.0,625.08,464.12
