Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,11,15,260.5,438.5,2.25,23.0,677.5,717.94,530.08
2016,5,3,11,30,364.0,423.0,2.2,23.0,760.0,802.83,589.25
2016,5,3,11,45,316.5,445.5,2.2,23.0,740.0,776.02,568.56
2016,5,3,12,0,269.0,468.0,2.2,23.0,720.0,747.89,547.9
2016,5,3,12,15,572.5,303.0,2.2,23.0,840.5,876.78,645.21
2016,5,3,12,30,876.0,138.0,2.2,23.0,961.0,985.55,718.08
2016,5,3,12,45,872.5,139.5,2.25,23.5,953.5,968.37,705.14
2016,5,3,13,0,869.0,141.0,2.3,24.0,946.0,948.23,691.65
2016,5,3,13,15,866.0,140.0,2.35,23.5,931.0,923.28,677.7
2016,5,3,13,30,863.0,139.0,2.4,23.0,916.0,895.6,661.86
2016,5,3,13,45,515.0,286.0,2.5,23.0,746.5,720.91,540.1
2016,5,3,14,0,167.0,433.0,2.6,23.0,577.0,556.99,416.33
2016,5,3,14,15,83.5,228.5,2.55,23.0,300.5,287.54,219.69
2016,5,3,14,30,0.0,24.0,2.5,23.0,24.0,23.23,12.96
2016,5,3,14,45,411.0,74.0,2.5,23.0,383.0,358.79,284.89
2016,5,3,15,0,822.0,124.0,2.5,23.0,742.0,655.63,503.85
2016,5,3,15,15,808.5,121.0,2.45,23.0,700.5,605.22,463.85
2016,5,3,15,30,795.0,118.0,2.4,23.0,659.0,554.43,425.12
2016,5,3,15,45,496.5,194.0,2.4,23.0,524.0,430.73,330.15
2016,5,3,16,0,198.0,270.0,2.4,23.0,389.0,339.17,259.65
2016,5,3,16,15,459.5,185.0,2.2,22.5,429.0,350.95,266.9
2016,5,3,16,30,721.0,100.0,2.0,22.0,469.0,337.34,249.86
2016,5,3,16,45,689.0,95.5,1.85,22.0,417.5,282.34,202.65
2016,5,3,17,0,657.0,91.0,1.7,22.0,366.0,230.43,157.98
2016,5,3,17,15,614.5,85.0,1.5,21.5,314.0,178.64,115.0
2016,5,3,17,30,572.0,79.0,1.3,21.0,262.0,131.6,78.37
2016,5,3,17,45,500.5,72.0,1.15,21.0,210.5,86.76,49.34
2016,5,3,18,0,429.0,65.0,1.0,21.0,159.0,50.36,38.14
2016,5,3,18,15,340.5,53.0,0.95,20.5,114.5,39.51,28.47
2016,5,3,18,30,252.0,41.0,0.9,20.0,70.0,31.4,20.82
2016,5,3,18,45,126.0,20.5,0.9,19.5,35.0,15.76,4.56
2016,5,3,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,49.5,19.0,1.9,11.5,24.0,31.1,7.34
2016,5,4,6,0,99.0,38.0,2.0,12.0,48.0,68.81,47.15
2016,5,4,6,15,142.0,58.0,1.95,12.0,82.5,108.49,81.93
2016,5,4,6,30,185.0,78.0,1.9,12.0,117.0,152.68,120.62
2016,5,4,6,45,227.0,94.5,1.9,12.5,155.5,196.98,159.09
2016,5,4,7,0,269.0,111.0,1.9,13.0,194.0,245.6,200.53
2016,5,4,7,15,152.5,133.5,1.85,13.5,182.5,219.58,179.39
2016,5,4,7,30,36.0,156.0,1.8,14.0,171.0,180.75,146.06
2016,5,4,7,45,380.0,130.5,1.8,14.5,319.5,379.82,311.11
2016,5,4,8,0,724.0,105.0,1.8,15.0,468.0,596.95,480.53
2016,5,4,8,15,490.5,181.0,1.75,15.0,438.5,545.84,435.85
2016,5,4,8,30,257.0,257.0,1.7,15.0,409.0,468.95,372.16
2016,5,4,8,45,535.5,188.5,1.65,15.5,538.0,628.17,496.37
2016,5,4,9,0,814.0,120.0,1.6,16.0,667.0,800.64,618.47
2016,5,4,9,15,828.5,123.0,1.6,16.5,710.0,842.91,643.06
2016,5,4,9,30,843.0,126.0,1.6,17.0,753.0,883.43,667.46
2016,5,4,9,45,857.0,126.5,1.6,17.5,791.5,918.8,688.09
2016,5,4,10,0,871.0,127.0,1.6,18.0,830.0,946.5,703.47
2016,5,4,10,15,879.0,129.0,1.75,18.0,861.0,972.96,721.43
2016,5,4,10,30,887.0,131.0,1.9,18.0,892.0,996.55,737.54
2016,5,4,10,45,481.0,280.0,2.05,18.5,694.0,774.49,583.77
2016,5,4,11,0,75.0,429.0,2.2,19.0,496.0,509.98,384.2
2016,5,4,11,15,57.5,414.0,2.35,19.0,466.5,476.07,360.8
2016,5,4,11,30,40.0,399.0,2.5,19.0,437.0,442.01,335.6
2016,5,4,11,45,52.5,422.0,2.65,19.0,472.0,476.69,361.71
2016,5,4,12,0,65.0,445.0,2.8,19.0,507.0,510.81,386.92
2016,5,4,12,15,250.0,425.5,2.85,19.0,661.5,680.72,515.21
2016,5,4,12,30,435.0,406.0,2.9,19.0,816.0,837.22,628.25
2016,5,4,12,45,671.0,270.0,3.0,19.0,896.0,915.64,689.45
2016,5,4,13,0,907.0,134.0,3.1,19.0,976.0,977.1,731.89
2016,5,4,13,15,534.5,296.0,3.1,19.0,790.5,783.22,594.79
2016,5,4,13,30,162.0,458.0,3.1,19.0,605.0,593.01,449.03
2016,5,4,13,45,86.0,336.5,3.15,19.5,414.5,400.83,307.74
2016,5,4,14,0,10.0,215.0,3.2,20.0,224.0,216.31,165.72
2016,5,4,14,15,444.0,169.5,3.15,19.5,531.5,513.12,405.22
2016,5,4,14,30,878.0,124.0,3.1,19.0,839.0,770.33,596.15
2016,5,4,14,45,612.0,228.0,3.1,19.0,716.0,646.23,500.77
2016,5,4,15,0,346.0,332.0,3.1,19.0,593.0,540.61,418.09
2016,5,4,15,15,307.0,320.0,3.05,19.0,542.0,487.05,378.07
2016,5,4,15,30,268.0,308.0,3.0,19.0,491.0,436.62,339.65
2016,5,4,15,45,325.5,272.5,2.95,19.0,479.0,417.38,325.24
2016,5,4,16,0,383.0,237.0,2.9,19.0,467.0,392.17,305.06
2016,5,4,16,15,257.0,230.5,2.7,18.5,379.5,312.75,243.29
2016,5,4,16,30,131.0,224.0,2.5,18.0,292.0,248.96,194.35
2016,5,4,16,45,420.5,154.0,2.4,18.0,337.5,257.44,193.61
2016,5,4,17,0,710.0,84.0,2.3,18.0,383.0,237.69,165.05
2016,5,4,17,15,669.0,78.5,2.05,17.5,329.0,183.63,118.92
2016,5,4,17,30,628.0,73.0,1.8,17.0,275.0,134.09,79.33
2016,5,4,17,45,568.0,65.5,1.55,16.5,223.0,86.27,47.28
2016,5,4,18,0,508.0,58.0,1.3,16.0,171.0,45.46,34.66
2016,5,4,18,15,418.5,48.0,1.25,15.5,124.0,35.18,25.34
2016,5,4,18,30,329.0,38.0,1.2,15.0,77.0,29.2,19.49
2016,5,4,18,45,194.5,24.0,1.15,14.5,44.0,18.75,7.34
2016,5,4,19,0,60.0,10.0,1.1,14.0,11.0,9.83,0.0
2016,5,4,19,15,30.0,5.0,1.1,13.5,5.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,11.0,2.4,10.0,11.0,10.61,0.0
2016,5,5,6,0,0.0,22.0,2.5,10.0,22.0,21.23,11.93
2016,5,5,6,15,0.0,37.5,2.65,10.0,37.5,36.22,25.3
2016,5,5,6,30,0.0,53.0,2.8,10.0,53.0,51.59,38.9
2016,5,5,6,45,0.0,70.5,3.0,10.5,70.5,69.04,54.03
2016,5,5,7,0,0.0,88.0,3.2,11.0,88.0,86.46,68.84
2016,5,5,7,15,42.0,128.0,3.3,11.0,145.0,152.63,125.16
2016,5,5,7,30,84.0,168.0,3.4,11.0,202.0,220.69,182.26
2016,5,5,7,45,42.0,93.0,3.55,11.5,110.0,118.16,95.71
2016,5,5,8,0,0.0,18.0,3.7,12.0,18.0,17.38,9.2
2016,5,5,8,15,0.0,36.5,3.7,12.0,36.5,35.27,24.37
2016,5,5,8,30,0.0,55.0,3.7,12.0,55.0,53.18,39.39
2016,5,5,8,45,0.0,98.5,3.75,12.5,98.5,95.43,74.42
2016,5,5,9,0,0.0,142.0,3.8,13.0,142.0,138.54,109.49
2016,5,5,9,15,0.0,116.5,3.8,13.0,116.5,113.17,88.38
2016,5,5,9,30,0.0,91.0,3.8,13.0,91.0,88.13,67.63
2016,5,5,9,45,0.0,86.0,3.85,13.5,86.0,83.3,63.4
2016,5,5,10,0,0.0,81.0,3.9,14.0,81.0,78.47,59.2
2016,5,5,10,15,6.0,161.5,3.85,14.0,166.5,163.28,128.22
2016,5,5,10,30,12.0,242.0,3.8,14.0,252.0,249.24,196.51
2016,5,5,10,45,9.0,206.0,3.8,14.0,214.0,210.4,165.3
2016,5,5,11,0,6.0,170.0,3.8,14.0,176.0,171.8,134.37
2016,5,5,11,15,8.0,188.5,3.75,14.0,196.5,192.02,150.53
2016,5,5,11,30,10.0,207.0,3.7,14.0,217.0,212.21,166.48
2016,5,5,11,45,11.0,222.5,3.65,14.0,233.5,228.35,179.13
2016,5,5,12,0,12.0,238.0,3.6,14.0,250.0,244.4,191.67
2016,5,5,12,15,20.5,308.5,3.55,14.0,328.5,321.99,252.27
2016,5,5,12,30,29.0,379.0,3.5,14.0,407.0,404.65,315.39
2016,5,5,12,45,20.5,308.0,3.5,14.0,328.0,320.02,250.26
2016,5,5,13,0,12.0,237.0,3.5,14.0,249.0,241.75,189.41
2016,5,5,13,15,13.5,260.5,3.55,14.0,274.0,265.47,208.33
2016,5,5,13,30,15.0,284.0,3.6,14.0,299.0,288.92,226.76
2016,5,5,13,45,22.5,315.0,3.7,14.0,335.5,324.42,254.76
2016,5,5,14,0,30.0,346.0,3.8,14.0,372.0,360.26,282.84
2016,5,5,14,15,28.0,329.5,3.85,14.0,353.0,340.32,267.64
2016,5,5,14,30,26.0,313.0,3.9,14.0,334.0,320.61,252.73
2016,5,5,14,45,31.5,312.0,3.95,14.0,336.5,321.0,253.63
2016,5,5,15,0,37.0,311.0,4.0,14.0,339.0,320.71,253.95
2016,5,5,15,15,72.5,314.0,3.95,13.5,365.0,341.55,271.83
2016,5,5,15,30,108.0,317.0,3.9,13.0,391.0,358.51,286.31
2016,5,5,15,45,89.5,289.0,3.85,13.0,347.5,316.12,252.86
2016,5,5,16,0,71.0,261.0,3.8,13.0,304.0,275.75,220.95
2016,5,5,16,15,83.5,241.5,3.75,12.5,288.0,257.46,206.8
2016,5,5,16,30,96.0,222.0,3.7,12.0,272.0,237.8,191.02
2016,5,5,16,45,48.0,114.5,3.65,11.5,139.5,122.24,96.81
2016,5,5,17,0,0.0,7.0,3.6,11.0,7.0,6.75,0.17
2016,5,5,17,15,0.0,6.0,3.55,10.5,6.0,5.79,0.0
2016,5,5,17,30,0.0,5.0,3.5,10.0,5.0,4.82,0.0
2016,5,5,17,45,0.0,4.0,3.45,9.5,4.0,3.86,0.0
2016,5,5,18,0,0.0,3.0,3.4,9.0,3.0,2.89,0.0
2016,5,5,18,15,0.0,2.0,3.35,8.5,2.0,1.93,0.0
2016,5,5,18,30,0.0,1.0,3.3,8.0,1.0,0.96,0.0
2016,5,5,18,45,0.0,0.5,3.3,8.0,0.5,0.48,0.0
2016,5,5,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,5.5,18.5,2.25,8.5,19.0,19.37,5.62
2016,5,6,6,0,11.0,37.0,2.4,9.0,38.0,40.83,27.98
2016,5,6,6,15,29.0,58.5,2.55,9.5,64.0,69.39,52.86
2016,5,6,6,30,47.0,80.0,2.7,10.0,90.0,99.61,79.2
2016,5,6,6,45,64.5,101.5,2.85,10.5,119.0,131.39,106.74
2016,5,6,7,0,82.0,123.0,3.0,11.0,148.0,164.89,135.36
2016,5,6,7,15,161.5,143.5,3.15,11.5,206.0,235.49,194.81
2016,5,6,7,30,241.0,164.0,3.3,12.0,264.0,315.15,260.78
2016,5,6,7,45,360.5,164.5,3.5,12.5,336.0,399.1,329.89
2016,5,6,8,0,480.0,165.0,3.7,13.0,408.0,501.14,411.78
2016,5,6,8,15,536.5,164.5,3.8,13.5,463.0,561.06,458.24
2016,5,6,8,30,593.0,164.0,3.9,14.0,518.0,627.9,509.1
2016,5,6,8,45,701.0,142.5,4.0,14.5,593.0,712.02,572.75
2016,5,6,9,0,809.0,121.0,4.1,15.0,668.0,799.24,634.56
2016,5,6,9,15,671.0,189.5,4.05,15.0,662.5,785.27,621.99
2016,5,6,9,30,533.0,258.0,4.0,15.0,657.0,753.59,593.66
2016,5,6,9,45,402.0,322.0,4.0,15.5,631.0,708.66,554.94
2016,5,6,10,0,271.0,386.0,4.0,16.0,605.0,663.79,515.83
2016,5,6,10,15,184.0,402.5,3.95,16.0,554.0,594.66,461.73
2016,5,6,10,30,97.0,419.0,3.9,16.0,503.0,521.55,404.04
2016,5,6,10,45,206.0,425.0,3.85,16.5,609.0,642.46,495.8
2016,5,6,11,0,315.0,431.0,3.8,17.0,715.0,764.37,584.23
2016,5,6,11,15,326.5,428.5,3.75,17.0,727.5,772.94,589.34
2016,5,6,11,30,338.0,426.0,3.7,17.0,740.0,780.25,594.32
2016,5,6,11,45,214.0,446.0,3.7,17.0,645.5,668.31,510.36
2016,5,6,12,0,90.0,466.0,3.7,17.0,551.0,556.8,425.34
2016,5,6,12,15,300.0,430.5,3.7,17.0,714.0,734.61,561.74
2016,5,6,12,30,510.0,395.0,3.7,17.0,877.0,898.84,681.63
2016,5,6,12,45,289.0,418.5,3.7,17.5,691.5,697.57,532.08
2016,5,6,13,0,68.0,442.0,3.7,18.0,506.0,499.58,381.2
2016,5,6,13,15,258.5,410.0,3.65,17.5,645.5,643.08,494.51
2016,5,6,13,30,449.0,378.0,3.6,17.0,785.0,771.2,591.74
2016,5,6,13,45,228.5,285.5,3.6,17.0,493.0,475.8,372.09
2016,5,6,14,0,8.0,193.0,3.6,17.0,201.0,193.41,149.61
2016,5,6,14,15,409.5,176.5,3.55,17.0,512.0,493.57,394.27
2016,5,6,14,30,811.0,160.0,3.5,17.0,823.0,757.15,592.97
2016,5,6,14,45,801.0,156.5,3.45,17.0,787.0,711.73,557.53
2016,5,6,15,0,791.0,153.0,3.4,17.0,751.0,665.24,522.6
2016,5,6,15,15,776.5,149.5,3.25,17.0,709.5,615.15,483.91
2016,5,6,15,30,762.0,146.0,3.1,17.0,668.0,563.1,442.97
2016,5,6,15,45,526.5,202.5,3.0,17.0,552.0,455.32,357.72
2016,5,6,16,0,291.0,259.0,2.9,17.0,436.0,370.55,290.52
2016,5,6,16,15,489.0,190.5,2.7,17.0,457.0,369.46,287.32
2016,5,6,16,30,687.0,122.0,2.5,17.0,478.0,348.27,264.57
2016,5,6,16,45,377.0,146.5,2.4,17.0,339.0,239.19,180.76
2016,5,6,17,0,67.0,171.0,2.3,17.0,200.0,171.7,134.19
2016,5,6,17,15,58.0,149.5,2.05,16.0,172.0,145.62,113.73
2016,5,6,17,30,49.0,128.0,1.8,15.0,144.0,120.72,94.05
2016,5,6,17,45,39.5,105.5,1.55,14.5,117.0,96.28,74.57
2016,5,6,18,0,30.0,83.0,1.3,14.0,90.0,73.3,56.34
2016,5,6,18,15,16.5,62.0,1.25,13.5,65.5,55.19,43.23
2016,5,6,18,30,3.0,41.0,1.2,13.0,41.0,38.39,27.73
2016,5,6,18,45,1.5,23.5,1.2,12.5,23.5,22.46,11.13
2016,5,6,19,0,0.0,6.0,1.2,12.0,6.0,5.9,0.0
2016,5,6,19,15,0.0,3.0,1.2,12.0,3.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,144.0,19.0,2.3,8.5,36.0,51.86,22.82
2016,5,7,6,0,288.0,38.0,2.6,9.0,72.0,118.82,83.29
2016,5,7,6,15,381.5,49.5,2.6,9.5,118.0,175.46,133.15
2016,5,7,6,30,475.0,61.0,2.6,10.0,164.0,242.31,192.07
2016,5,7,6,45,537.5,69.0,2.65,11.0,216.0,302.67,245.34
2016,5,7,7,0,600.0,77.0,2.7,12.0,268.0,369.04,302.13
2016,5,7,7,15,643.5,83.5,2.8,12.5,321.5,429.71,353.36
2016,5,7,7,30,687.0,90.0,2.9,13.0,375.0,493.69,405.63
2016,5,7,7,45,716.5,95.5,3.05,14.0,428.0,550.98,450.37
2016,5,7,8,0,746.0,101.0,3.2,15.0,481.0,609.5,494.6
2016,5,7,8,15,769.5,105.0,3.3,15.5,532.0,661.3,533.27
2016,5,7,8,30,793.0,109.0,3.4,16.0,583.0,714.9,570.88
2016,5,7,8,45,807.0,114.5,3.5,17.0,629.5,762.44,602.01
2016,5,7,9,0,821.0,120.0,3.6,18.0,676.0,808.66,631.62
2016,5,7,9,15,834.5,122.5,3.55,18.0,719.0,849.66,658.72
2016,5,7,9,30,848.0,125.0,3.5,18.0,762.0,888.84,684.26
2016,5,7,9,45,860.0,126.5,3.45,18.5,799.5,923.51,705.09
2016,5,7,10,0,872.0,128.0,3.4,19.0,837.0,950.43,720.38
2016,5,7,10,15,878.5,130.0,3.4,19.0,866.5,975.38,736.04
2016,5,7,10,30,885.0,132.0,3.4,19.0,896.0,997.42,749.75
2016,5,7,10,45,877.5,141.0,3.45,19.5,915.5,1009.95,756.07
2016,5,7,11,0,870.0,150.0,3.5,20.0,935.0,1018.93,760.19
2016,5,7,11,15,871.5,151.0,3.55,20.0,949.5,1025.26,764.13
2016,5,7,11,30,873.0,152.0,3.6,20.0,964.0,1028.33,766.05
2016,5,7,11,45,495.5,315.0,3.65,20.5,776.5,826.12,622.56
2016,5,7,12,0,118.0,478.0,3.7,21.0,589.0,602.92,452.01
2016,5,7,12,15,220.0,467.0,3.7,21.0,674.5,687.98,517.15
2016,5,7,12,30,322.0,456.0,3.7,21.0,760.0,774.81,580.47
2016,5,7,12,45,527.5,348.5,3.75,21.0,842.0,858.02,644.95
2016,5,7,13,0,733.0,241.0,3.8,21.0,924.0,929.45,699.14
2016,5,7,13,15,407.5,340.0,3.75,20.5,719.0,712.11,541.03
2016,5,7,13,30,82.0,439.0,3.7,20.0,514.0,501.58,380.57
2016,5,7,13,45,287.5,392.0,3.7,20.0,644.0,629.54,481.51
2016,5,7,14,0,493.0,345.0,3.7,20.0,774.0,740.77,565.76
2016,5,7,14,15,564.5,299.5,3.5,20.0,774.5,732.42,560.58
2016,5,7,14,30,636.0,254.0,3.3,20.0,775.0,717.64,551.2
2016,5,7,14,45,639.0,239.0,3.1,20.0,743.0,676.83,521.21
2016,5,7,15,0,642.0,224.0,2.9,20.0,711.0,634.35,489.7
2016,5,7,15,15,332.0,238.0,2.7,20.0,489.0,426.49,331.73
2016,5,7,15,30,22.0,252.0,2.5,20.0,267.0,252.84,195.34
2016,5,7,15,45,340.5,204.0,2.35,20.5,412.0,362.24,282.35
2016,5,7,16,0,659.0,156.0,2.2,21.0,557.0,444.79,341.7
2016,5,7,16,15,632.5,149.5,2.05,21.0,507.5,391.28,297.3
2016,5,7,16,30,606.0,143.0,1.9,21.0,458.0,339.96,254.53
2016,5,7,16,45,579.0,133.0,1.8,21.0,408.0,287.69,210.55
2016,5,7,17,0,552.0,123.0,1.7,21.0,358.0,238.13,168.49
2016,5,7,17,15,507.0,113.5,1.55,20.5,307.0,188.2,127.67
2016,5,7,17,30,462.0,104.0,1.4,20.0,256.0,143.37,92.8
2016,5,7,17,45,401.0,92.5,1.25,19.5,207.5,100.81,63.8
2016,5,7,18,0,340.0,81.0,1.1,19.0,159.0,65.19,45.31
2016,5,7,18,15,260.5,64.5,1.15,18.5,115.5,48.35,36.47
2016,5,7,18,30,181.0,48.0,1.2,18.0,72.0,39.04,27.74
2016,5,7,18,45,90.5,29.5,1.3,17.5,41.5,24.52,12.77
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,10.81,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,8.85,0.0
2016,5,8,5,45,102.0,26.0,2.9,16.0,38.0,50.13,23.77
2016,5,8,6,0,204.0,43.0,3.0,16.0,67.0,103.8,72.03
2016,5,8,6,15,286.5,57.5,3.05,16.5,110.0,155.34,115.92
2016,5,8,6,30,369.0,72.0,3.1,17.0,153.0,216.0,167.86
2016,5,8,6,45,254.5,98.5,3.15,17.5,161.5,213.58,170.05
2016,5,8,7,0,140.0,125.0,3.2,18.0,170.0,198.25,159.07
2016,5,8,7,15,304.5,126.5,3.3,18.5,247.0,295.2,238.82
2016,5,8,7,30,469.0,128.0,3.4,19.0,324.0,410.44,331.57
2016,5,8,7,45,570.0,122.0,3.5,19.5,391.5,491.33,395.28
2016,5,8,8,0,671.0,116.0,3.6,20.0,459.0,577.69,461.83
2016,5,8,8,15,407.5,193.5,3.6,20.5,408.5,503.08,399.12
2016,5,8,8,30,144.0,271.0,3.6,21.0,358.0,393.64,308.51
2016,5,8,8,45,441.0,209.0,3.6,21.5,503.5,578.38,454.4
2016,5,8,9,0,738.0,147.0,3.6,22.0,649.0,773.37,598.16
2016,5,8,9,15,751.5,150.5,3.65,22.5,689.5,812.72,622.28
2016,5,8,9,30,765.0,154.0,3.7,23.0,730.0,847.43,643.92
2016,5,8,9,45,764.5,163.5,3.8,23.5,762.5,876.94,662.07
2016,5,8,10,0,764.0,173.0,3.9,24.0,795.0,903.7,678.28
2016,5,8,10,15,772.5,175.5,3.9,23.5,824.5,928.92,695.56
2016,5,8,10,30,781.0,178.0,3.9,23.0,854.0,951.6,711.19
2016,5,8,10,45,603.5,280.0,3.95,23.0,811.0,896.79,671.35
2016,5,8,11,0,426.0,382.0,4.0,23.0,768.0,829.38,618.86
2016,5,8,11,15,253.5,417.0,3.95,23.0,648.0,688.49,515.56
2016,5,8,11,30,81.0,452.0,3.9,23.0,528.0,537.2,402.04
2016,5,8,11,45,262.0,429.5,3.85,23.5,677.5,705.45,527.34
2016,5,8,12,0,443.0,407.0,3.8,24.0,827.0,862.19,637.87
2016,5,8,12,15,480.5,399.5,3.75,24.0,854.5,884.36,652.41
2016,5,8,12,30,518.0,392.0,3.7,24.0,882.0,903.84,666.0
2016,5,8,12,45,259.0,230.0,3.7,24.5,475.0,484.46,369.28
2016,5,8,13,0,0.0,68.0,3.7,25.0,68.0,65.95,46.15
2016,5,8,13,15,162.0,249.5,3.6,25.0,397.0,396.87,304.12
2016,5,8,13,30,324.0,431.0,3.5,25.0,726.0,711.24,529.6
2016,5,8,13,45,562.5,301.0,3.4,25.0,797.0,776.99,580.54
2016,5,8,14,0,801.0,171.0,3.3,25.0,868.0,824.35,617.03
2016,5,8,14,15,594.5,262.0,3.25,24.5,770.0,720.38,542.35
2016,5,8,14,30,388.0,353.0,3.2,24.0,672.0,627.33,472.79
2016,5,8,14,45,288.5,359.0,3.15,24.0,590.5,544.44,411.9
2016,5,8,15,0,189.0,365.0,3.1,24.0,509.0,469.82,356.1
2016,5,8,15,15,455.5,259.5,3.0,24.0,580.5,521.99,399.24
2016,5,8,15,30,722.0,154.0,2.9,24.0,652.0,549.62,421.19
2016,5,8,15,45,697.0,151.5,2.85,24.0,605.0,496.61,379.63
2016,5,8,16,0,672.0,149.0,2.8,24.0,558.0,445.04,338.63
2016,5,8,16,15,645.5,143.0,2.55,23.5,509.0,391.34,295.42
2016,5,8,16,30,619.0,137.0,2.3,23.0,460.0,339.8,252.96
2016,5,8,16,45,507.5,142.0,2.05,23.0,388.5,275.12,201.29
2016,5,8,17,0,396.0,147.0,1.8,23.0,317.0,221.94,159.74
2016,5,8,17,15,423.5,127.0,1.55,22.5,287.0,185.09,127.59
2016,5,8,17,30,451.0,107.0,1.3,22.0,257.0,145.28,94.01
2016,5,8,17,45,400.5,93.5,1.1,21.5,209.0,102.35,64.35
2016,5,8,18,0,350.0,80.0,0.9,21.0,161.0,65.23,44.4
2016,5,8,18,15,274.0,64.5,0.9,20.5,117.5,48.25,36.1
2016,5,8,18,30,198.0,49.0,0.9,20.0,74.0,37.56,26.3
2016,5,8,18,45,115.0,30.0,0.9,20.0,43.0,24.93,13.29
2016,5,8,19,0,32.0,11.0,0.9,20.0,12.0,10.81,0.0
2016,5,8,19,15,16.0,5.5,0.9,19.5,6.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,7.86,0.0
2016,5,9,5,45,88.0,27.0,1.2,13.5,37.5,49.0,25.05
2016,5,9,6,0,176.0,46.0,1.3,14.0,67.0,97.11,68.25
2016,5,9,6,15,253.0,62.5,1.2,14.0,110.0,151.24,114.27
2016,5,9,6,30,330.0,79.0,1.1,14.0,153.0,210.38,164.87
2016,5,9,6,45,359.5,90.5,1.0,14.5,190.0,252.8,201.76
2016,5,9,7,0,389.0,102.0,0.9,15.0,227.0,298.01,239.69
2016,5,9,7,15,420.0,117.0,0.75,15.0,274.5,350.37,282.07
2016,5,9,7,30,451.0,132.0,0.6,15.0,322.0,405.17,324.6
2016,5,9,7,45,457.0,155.5,0.45,15.5,369.5,456.05,361.28
2016,5,9,8,0,463.0,179.0,0.3,16.0,417.0,506.4,395.75
2016,5,9,8,15,313.5,225.5,0.25,16.0,393.5,464.93,361.25
2016,5,9,8,30,164.0,272.0,0.2,16.0,370.0,409.55,316.46
2016,5,9,8,45,178.5,294.5,0.15,16.5,409.5,450.5,345.49
2016,5,9,9,0,193.0,317.0,0.1,17.0,449.0,491.95,373.18
2016,5,9,9,15,247.0,329.5,0.2,17.5,509.0,564.55,424.28
2016,5,9,9,30,301.0,342.0,0.3,18.0,569.0,631.9,470.48
2016,5,9,9,45,181.5,355.5,0.4,18.5,494.5,536.74,400.41
2016,5,9,10,0,62.0,369.0,0.5,19.0,420.0,434.77,325.05
2016,5,9,10,15,86.0,397.0,0.6,19.0,470.5,487.27,364.19
2016,5,9,10,30,110.0,425.0,0.7,19.0,521.0,540.19,401.68
2016,5,9,10,45,132.5,441.5,0.8,19.5,560.0,587.71,434.19
2016,5,9,11,0,155.0,458.0,0.9,20.0,599.0,626.78,460.68
2016,5,9,11,15,187.0,465.0,1.05,20.0,638.0,664.92,488.22
2016,5,9,11,30,219.0,472.0,1.2,20.0,677.0,702.41,515.2
2016,5,9,11,45,165.5,474.5,1.35,20.5,630.0,649.28,477.21
2016,5,9,12,0,112.0,477.0,1.5,21.0,583.0,589.56,434.83
2016,5,9,12,15,160.0,480.0,1.6,21.5,631.5,642.34,472.96
2016,5,9,12,30,208.0,483.0,1.7,22.0,680.0,687.1,504.25
2016,5,9,12,45,175.5,479.5,1.8,22.5,645.0,646.59,475.01
2016,5,9,13,0,143.0,476.0,1.9,23.0,610.0,606.6,446.55
2016,5,9,13,15,474.5,325.5,1.9,23.0,759.5,758.85,562.56
2016,5,9,13,30,806.0,175.0,1.9,23.0,909.0,886.57,652.57
2016,5,9,13,45,487.5,305.5,1.9,23.0,746.5,717.86,533.05
2016,5,9,14,0,169.0,436.0,1.9,23.0,584.0,561.5,416.64
2016,5,9,14,15,227.5,411.5,1.85,23.0,603.5,575.01,429.02
2016,5,9,14,30,286.0,387.0,1.8,23.0,623.0,583.9,436.68
2016,5,9,14,45,263.5,373.0,1.75,23.5,583.0,540.14,404.5
2016,5,9,15,0,241.0,359.0,1.7,24.0,543.0,498.57,374.03
2016,5,9,15,15,293.5,326.0,1.65,23.5,538.0,485.44,366.44
2016,5,9,15,30,346.0,293.0,1.6,23.0,533.0,467.98,354.85
2016,5,9,15,45,202.0,275.5,1.55,23.0,413.5,360.28,274.24
2016,5,9,16,0,58.0,258.0,1.5,23.0,294.0,267.45,204.28
2016,5,9,16,15,48.0,232.0,1.45,23.0,260.0,235.13,180.19
2016,5,9,16,30,38.0,206.0,1.4,23.0,226.0,204.07,156.61
2016,5,9,16,45,19.0,166.0,1.4,23.0,176.0,162.21,124.57
2016,5,9,17,0,0.0,126.0,1.4,23.0,126.0,119.55,91.62
2016,5,9,17,15,0.0,108.5,1.25,22.5,108.5,102.91,78.75
2016,5,9,17,30,0.0,91.0,1.1,22.0,91.0,86.37,65.65
2016,5,9,17,45,0.0,74.0,1.0,21.5,74.0,70.39,52.75
2016,5,9,18,0,0.0,57.0,0.9,21.0,57.0,54.54,39.68
2016,5,9,18,15,0.0,42.0,0.9,20.5,42.0,40.57,29.53
2016,5,9,18,30,0.0,27.0,0.9,20.0,27.0,26.06,16.6
2016,5,9,18,45,0.0,15.5,0.9,20.0,15.5,14.95,5.92
2016,5,9,19,0,0.0,4.0,0.9,20.0,4.0,3.93,0.0
2016,5,9,19,15,0.0,2.0,0.9,19.5,2.0,1.97,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,1.0,0.7,16.0,1.0,0.0,0.0
2016,5,10,5,30,0.0,2.0,0.6,16.0,2.0,1.97,0.0
2016,5,10,5,45,0.0,9.5,0.55,16.5,9.5,9.16,0.79
2016,5,10,6,0,0.0,17.0,0.5,17.0,17.0,16.4,7.83
2016,5,10,6,15,0.0,28.0,0.5,17.0,28.0,27.02,17.05
2016,5,10,6,30,0.0,39.0,0.5,17.0,39.0,37.66,26.24
2016,5,10,6,45,0.0,51.0,0.55,17.5,51.0,49.27,36.04
2016,5,10,7,0,0.0,63.0,0.6,18.0,63.0,60.89,45.66
2016,5,10,7,15,147.0,112.0,0.8,18.5,174.0,193.66,155.29
2016,5,10,7,30,294.0,161.0,1.0,19.0,285.0,342.39,273.0
2016,5,10,7,45,475.0,143.5,1.2,20.0,375.0,454.48,359.41
2016,5,10,8,0,656.0,126.0,1.4,21.0,465.0,579.97,453.25
2016,5,10,8,15,680.5,131.5,1.55,21.5,514.0,631.98,489.99
2016,5,10,8,30,705.0,137.0,1.7,22.0,563.0,684.3,526.73
2016,5,10,8,45,718.5,144.0,1.9,22.5,607.5,729.64,557.38
2016,5,10,9,0,732.0,151.0,2.1,23.0,652.0,773.88,586.61
2016,5,10,9,15,745.5,155.0,2.25,23.5,692.5,813.52,611.99
2016,5,10,9,30,759.0,159.0,2.4,24.0,733.0,851.58,636.1
2016,5,10,9,45,750.5,173.5,2.6,24.5,764.0,879.25,653.43
2016,5,10,10,0,742.0,188.0,2.8,25.0,795.0,903.74,668.66
2016,5,10,10,15,421.0,305.5,2.75,24.5,652.5,733.4,546.66
2016,5,10,10,30,100.0,423.0,2.7,24.0,510.0,528.32,393.27
2016,5,10,10,45,434.5,311.0,2.65,24.0,703.5,762.33,569.09
2016,5,10,11,0,769.0,199.0,2.6,24.0,897.0,977.09,715.92
2016,5,10,11,15,516.0,331.5,2.45,24.0,803.5,867.82,635.44
2016,5,10,11,30,263.0,464.0,2.3,24.0,710.0,744.79,543.62
2016,5,10,11,45,310.5,451.0,2.2,24.0,743.5,775.68,566.1
2016,5,10,12,0,358.0,438.0,2.1,24.0,777.0,805.03,586.04
2016,5,10,12,15,572.0,319.5,2.15,24.0,862.0,893.98,652.28
2016,5,10,12,30,786.0,201.0,2.2,24.0,947.0,969.38,704.32
2016,5,10,12,45,627.0,299.0,2.3,24.5,891.0,903.76,658.65
2016,5,10,13,0,468.0,397.0,2.4,25.0,835.0,837.02,609.35
2016,5,10,13,15,313.0,429.0,2.45,25.0,720.5,711.2,521.7
2016,5,10,13,30,158.0,461.0,2.5,25.0,606.0,592.21,436.27
2016,5,10,13,45,477.5,315.5,2.65,25.5,736.0,719.22,535.17
2016,5,10,14,0,797.0,170.0,2.8,26.0,866.0,821.11,609.95
2016,5,10,14,15,787.5,168.0,2.8,26.0,836.5,781.67,583.04
2016,5,10,14,30,778.0,166.0,2.8,26.0,807.0,740.78,555.89
2016,5,10,14,45,615.5,228.5,2.85,26.0,722.5,651.81,490.55
2016,5,10,15,0,453.0,291.0,2.9,26.0,638.0,573.88,432.25
2016,5,10,15,15,336.5,305.5,2.8,25.5,555.5,493.15,372.94
2016,5,10,15,30,220.0,320.0,2.7,25.0,473.0,423.29,320.85
2016,5,10,15,45,126.0,279.0,2.6,25.0,365.5,324.55,246.91
2016,5,10,16,0,32.0,238.0,2.5,25.0,258.0,237.64,181.06
2016,5,10,16,15,200.0,218.5,2.35,24.5,325.5,283.28,216.0
2016,5,10,16,30,368.0,199.0,2.2,24.0,393.0,309.98,233.22
2016,5,10,16,45,205.0,183.5,2.05,24.0,289.5,227.86,171.12
2016,5,10,17,0,42.0,168.0,1.9,24.0,186.0,163.74,124.95
2016,5,10,17,15,239.0,140.5,1.7,23.5,223.0,166.53,119.9
2016,5,10,17,30,436.0,113.0,1.5,23.0,260.0,149.91,98.05
2016,5,10,17,45,384.0,99.0,1.3,22.5,212.0,107.14,68.27
2016,5,10,18,0,332.0,85.0,1.1,22.0,164.0,70.33,47.76
2016,5,10,18,15,259.5,68.5,1.1,21.5,120.5,51.28,38.58
2016,5,10,18,30,187.0,52.0,1.1,21.0,77.0,42.09,30.1
2016,5,10,18,45,110.0,32.0,1.1,20.5,45.5,26.52,15.07
2016,5,10,19,0,33.0,12.0,1.1,20.0,14.0,11.8,0.0
2016,5,10,19,15,16.5,6.0,1.1,19.5,7.0,5.9,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,3.5,1.45,16.0,3.5,0.0,0.0
2016,5,11,5,30,0.0,7.0,1.7,16.0,7.0,6.88,0.0
2016,5,11,5,45,5.5,24.5,2.0,16.5,25.0,25.1,12.21
2016,5,11,6,0,11.0,42.0,2.3,17.0,43.0,44.54,30.45
2016,5,11,6,15,28.0,63.0,2.4,17.5,68.5,73.69,55.04
2016,5,11,6,30,45.0,84.0,2.5,18.0,94.0,103.0,79.8
2016,5,11,6,45,59.0,105.5,2.6,18.5,122.5,133.32,105.22
2016,5,11,7,0,73.0,127.0,2.7,19.0,151.0,165.0,131.34
2016,5,11,7,15,36.5,122.5,2.75,19.5,134.5,143.51,113.43
2016,5,11,7,30,0.0,118.0,2.8,20.0,118.0,115.82,89.97
2016,5,11,7,45,18.0,159.5,2.85,20.5,169.0,169.0,132.8
2016,5,11,8,0,36.0,201.0,2.9,21.0,220.0,229.82,180.66
2016,5,11,8,15,31.5,215.0,2.9,21.0,232.5,242.15,189.51
2016,5,11,8,30,27.0,229.0,2.9,21.0,245.0,254.07,198.06
2016,5,11,8,45,38.5,259.5,2.95,21.5,285.0,295.74,229.59
2016,5,11,9,0,50.0,290.0,3.0,22.0,325.0,338.12,261.04
2016,5,11,9,15,244.5,292.5,3.05,22.0,476.5,522.7,404.23
2016,5,11,9,30,439.0,295.0,3.1,22.0,628.0,711.07,543.08
2016,5,11,9,45,596.0,233.5,3.15,22.0,708.5,802.6,610.23
2016,5,11,10,0,753.0,172.0,3.2,22.0,789.0,893.62,672.97
2016,5,11,10,15,552.0,285.0,3.2,22.0,746.5,836.59,628.99
2016,5,11,10,30,351.0,398.0,3.2,22.0,704.0,760.97,569.43
2016,5,11,10,45,342.5,414.0,3.25,22.0,719.0,772.38,577.02
2016,5,11,11,0,334.0,430.0,3.3,22.0,734.0,782.07,582.85
2016,5,11,11,15,366.0,408.5,3.2,22.0,747.0,791.46,589.75
2016,5,11,11,30,398.0,387.0,3.1,22.0,760.0,805.82,599.9
2016,5,11,11,45,375.5,414.0,3.05,22.0,768.5,802.35,595.84
2016,5,11,12,0,353.0,441.0,3.0,22.0,777.0,803.15,594.76
2016,5,11,12,15,302.5,458.5,2.95,22.0,746.5,765.35,566.86
2016,5,11,12,30,252.0,476.0,2.9,22.0,716.0,727.15,538.84
2016,5,11,12,45,251.5,472.0,2.85,22.0,710.5,715.25,530.75
2016,5,11,13,0,251.0,468.0,2.8,22.0,705.0,702.46,521.89
2016,5,11,13,15,211.5,465.0,2.75,22.0,662.5,651.68,485.51
2016,5,11,13,30,172.0,462.0,2.7,22.0,620.0,605.49,452.23
2016,5,11,13,45,164.0,449.5,2.65,22.0,597.0,578.6,433.44
2016,5,11,14,0,156.0,437.0,2.6,22.0,574.0,551.84,414.53
2016,5,11,14,15,203.0,417.0,2.55,22.0,589.0,561.21,422.95
2016,5,11,14,30,250.0,397.0,2.5,22.0,604.0,566.76,428.21
2016,5,11,14,45,253.5,377.5,2.45,22.5,579.0,537.56,406.68
2016,5,11,15,0,257.0,358.0,2.4,23.0,554.0,507.67,384.67
2016,5,11,15,15,308.0,324.5,2.25,23.0,547.5,493.4,375.03
2016,5,11,15,30,359.0,291.0,2.1,23.0,541.0,474.13,361.04
2016,5,11,15,45,383.0,263.0,2.0,23.0,513.0,440.68,335.83
2016,5,11,16,0,407.0,235.0,1.9,23.0,485.0,402.64,306.49
2016,5,11,16,15,352.5,224.5,1.75,22.5,428.5,348.85,265.13
2016,5,11,16,30,298.0,214.0,1.6,22.0,372.0,298.55,226.24
2016,5,11,16,45,422.5,169.5,1.45,22.0,367.5,275.78,204.18
2016,5,11,17,0,547.0,125.0,1.3,22.0,363.0,241.83,170.94
2016,5,11,17,15,505.0,116.0,1.15,21.5,313.0,193.24,131.23
2016,5,11,17,30,463.0,107.0,1.0,21.0,263.0,149.23,96.87
2016,5,11,17,45,419.0,93.0,0.9,21.0,216.0,105.61,65.92
2016,5,11,18,0,375.0,79.0,0.8,21.0,169.0,67.09,44.27
2016,5,11,18,15,298.5,65.0,0.8,20.5,125.0,48.36,36.27
2016,5,11,18,30,222.0,51.0,0.8,20.0,81.0,38.94,27.62
2016,5,11,18,45,136.0,32.5,0.85,20.0,48.5,25.21,14.33
2016,5,11,19,0,50.0,14.0,0.9,20.0,16.0,11.97,0.0
2016,5,11,19,15,25.0,7.0,0.9,19.5,8.0,6.88,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.5,0.95,16.0,6.5,0.0,0.0
2016,5,12,5,30,0.0,13.0,1.1,16.0,13.0,12.78,0.0
2016,5,12,5,45,128.0,29.0,1.25,16.5,45.5,63.22,36.15
2016,5,12,6,0,256.0,45.0,1.4,17.0,78.0,119.73,83.65
2016,5,12,6,15,338.0,57.5,1.35,17.5,122.0,172.29,128.24
2016,5,12,6,30,420.0,70.0,1.3,18.0,166.0,233.82,180.37
2016,5,12,6,45,479.0,79.0,1.3,18.5,216.0,292.71,230.13
2016,5,12,7,0,538.0,88.0,1.3,19.0,266.0,355.76,281.92
2016,5,12,7,15,269.0,102.0,1.3,19.5,191.0,257.09,205.29
2016,5,12,7,30,0.0,116.0,1.3,20.0,116.0,113.74,87.83
2016,5,12,7,45,3.5,143.0,1.35,20.5,145.0,143.01,111.28
2016,5,12,8,0,7.0,170.0,1.4,21.0,174.0,172.63,134.21
2016,5,12,8,15,6.5,178.0,1.4,21.5,182.0,180.18,139.33
2016,5,12,8,30,6.0,186.0,1.4,22.0,190.0,187.74,144.48
2016,5,12,8,45,11.5,213.0,1.4,22.5,221.5,219.37,168.34
2016,5,12,9,0,17.0,240.0,1.4,23.0,253.0,251.38,192.01
2016,5,12,9,15,30.5,280.0,1.3,23.0,303.5,311.4,236.74
2016,5,12,9,30,44.0,320.0,1.2,23.0,354.0,365.71,276.1
2016,5,12,9,45,45.0,337.0,1.2,23.5,373.0,384.8,288.55
2016,5,12,10,0,46.0,354.0,1.2,24.0,392.0,403.72,300.98
2016,5,12,10,15,36.0,345.5,1.05,24.0,376.0,385.2,286.28
2016,5,12,10,30,26.0,337.0,0.9,24.0,360.0,366.38,271.62
2016,5,12,10,45,444.5,236.5,0.8,24.5,641.0,694.06,511.85
2016,5,12,11,0,863.0,136.0,0.7,25.0,922.0,999.63,702.2
2016,5,12,11,15,866.0,137.0,0.6,25.0,937.0,1007.43,699.53
2016,5,12,11,30,869.0,138.0,0.5,25.0,952.0,1012.04,699.47
2016,5,12,11,45,871.0,137.5,0.45,25.5,960.0,1010.92,695.92
2016,5,12,12,0,873.0,137.0,0.4,26.0,968.0,1006.59,690.68
2016,5,12,12,15,873.0,137.0,0.5,26.0,968.5,997.6,687.63
2016,5,12,12,30,873.0,137.0,0.6,26.0,969.0,985.5,682.8
2016,5,12,12,45,859.0,145.0,0.7,26.0,958.0,964.85,672.77
2016,5,12,13,0,845.0,153.0,0.8,26.0,947.0,941.62,661.1
2016,5,12,13,15,841.5,152.0,0.9,26.0,932.0,916.92,648.32
2016,5,12,13,30,838.0,151.0,1.0,26.0,917.0,892.47,635.46
2016,5,12,13,45,833.0,149.0,1.1,26.0,895.0,859.91,617.18
2016,5,12,14,0,828.0,147.0,1.2,26.0,873.0,825.15,597.17
2016,5,12,14,15,820.0,145.0,1.3,26.0,844.0,785.97,573.86
2016,5,12,14,30,812.0,143.0,1.4,26.0,815.0,745.14,548.98
2016,5,12,14,45,801.5,140.5,1.5,26.0,779.5,700.62,520.51
2016,5,12,15,0,791.0,138.0,1.6,26.0,744.0,655.05,489.49
2016,5,12,15,15,777.0,134.5,1.6,25.5,703.0,605.58,455.04
2016,5,12,15,30,763.0,131.0,1.6,25.0,662.0,555.86,419.32
2016,5,12,15,45,743.0,128.0,1.65,25.0,616.5,503.49,379.97
2016,5,12,16,0,723.0,125.0,1.7,25.0,571.0,449.7,338.4
2016,5,12,16,15,379.5,166.0,1.65,24.5,398.5,305.88,230.7
2016,5,12,16,30,36.0,207.0,1.6,24.0,226.0,204.47,156.2
2016,5,12,16,45,69.0,194.0,1.6,24.0,226.0,199.01,151.77
2016,5,12,17,0,102.0,181.0,1.6,24.0,226.0,186.66,141.03
2016,5,12,17,15,93.0,158.5,1.5,23.5,195.0,160.7,120.84
2016,5,12,17,30,84.0,136.0,1.4,23.0,164.0,132.91,99.28
2016,5,12,17,45,70.5,113.0,1.3,22.5,134.0,105.66,78.53
2016,5,12,18,0,57.0,90.0,1.2,22.0,104.0,80.31,59.66
2016,5,12,18,15,39.0,69.0,1.1,21.5,77.5,60.91,46.86
2016,5,12,18,30,21.0,48.0,1.0,21.0,51.0,43.36,31.26
2016,5,12,18,45,10.5,29.0,0.95,20.5,30.5,26.95,15.88
2016,5,12,19,0,0.0,10.0,0.9,20.0,10.0,9.64,0.0
2016,5,12,19,15,0.0,5.0,0.9,19.5,5.0,4.91,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.5,1.65,18.0,0.5,0.49,0.0
2016,5,13,5,30,0.0,1.0,1.6,18.0,1.0,0.98,0.0
2016,5,13,5,45,0.0,6.5,1.6,18.0,6.5,6.26,0.0
2016,5,13,6,0,0.0,12.0,1.6,18.0,12.0,11.57,3.85
2016,5,13,6,15,0.0,19.5,1.65,18.0,19.5,18.81,10.1
2016,5,13,6,30,0.0,27.0,1.7,18.0,27.0,26.05,16.34
2016,5,13,6,45,0.0,35.0,1.75,18.5,35.0,33.79,22.87
2016,5,13,7,0,0.0,43.0,1.8,19.0,43.0,41.52,29.29
2016,5,13,7,15,0.0,78.0,1.95,19.0,78.0,75.58,57.53
2016,5,13,7,30,0.0,113.0,2.1,19.0,113.0,110.65,86.12
2016,5,13,7,45,0.0,83.0,2.25,19.0,83.0,80.28,60.92
2016,5,13,8,0,0.0,53.0,2.4,19.0,53.0,51.23,36.85
2016,5,13,8,15,0.0,62.0,2.45,19.0,62.0,59.95,43.9
2016,5,13,8,30,0.0,71.0,2.5,19.0,71.0,68.68,50.88
2016,5,13,8,45,1.5,121.0,2.65,19.0,122.0,118.84,91.36
2016,5,13,9,0,3.0,171.0,2.8,19.0,173.0,169.91,131.83
2016,5,13,9,15,11.5,221.5,2.8,19.0,230.0,227.93,177.3
2016,5,13,9,30,20.0,272.0,2.8,19.0,287.0,286.69,222.5
2016,5,13,9,45,169.0,325.0,2.85,19.5,463.5,492.79,381.95
2016,5,13,10,0,318.0,378.0,2.9,20.0,640.0,699.02,532.0
2016,5,13,10,15,571.0,264.0,2.8,20.0,755.0,834.98,632.74
2016,5,13,10,30,824.0,150.0,2.7,20.0,870.0,965.62,720.92
2016,5,13,10,45,628.5,266.5,2.65,20.5,824.0,908.5,677.85
2016,5,13,11,0,433.0,383.0,2.6,21.0,778.0,837.56,621.3
2016,5,13,11,15,423.5,394.0,2.5,21.5,786.0,839.77,620.62
2016,5,13,11,30,414.0,405.0,2.4,22.0,794.0,839.98,618.03
2016,5,13,11,45,358.0,435.0,2.35,22.5,773.5,806.49,591.86
2016,5,13,12,0,302.0,465.0,2.3,23.0,753.0,777.06,568.63
2016,5,13,12,15,354.5,440.5,2.25,23.0,779.0,798.12,584.48
