Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,10,45,145.0,368.0,3.2,17.5,496.5,522.03,401.74
2016,5,23,11,0,18.0,309.0,3.2,18.0,325.0,321.69,247.28
2016,5,23,11,15,239.5,358.0,3.15,18.0,585.0,612.58,471.78
2016,5,23,11,30,461.0,407.0,3.1,18.0,845.0,888.87,668.42
2016,5,23,11,45,237.0,327.5,3.1,18.5,553.0,575.3,440.61
2016,5,23,12,0,13.0,248.0,3.1,19.0,261.0,255.16,195.06
2016,5,23,12,15,152.5,360.0,3.05,19.0,507.5,513.11,394.25
2016,5,23,12,30,292.0,472.0,3.0,19.0,754.0,761.5,572.24
2016,5,23,12,45,176.0,457.5,2.95,19.0,627.5,624.64,470.93
2016,5,23,13,0,60.0,443.0,2.9,19.0,501.0,492.21,372.39
2016,5,23,13,15,38.0,369.5,2.8,19.0,406.0,396.69,302.39
2016,5,23,13,30,16.0,296.0,2.7,19.0,311.0,301.35,230.71
2016,5,23,13,45,441.0,215.0,2.65,19.0,607.5,593.3,462.25
2016,5,23,14,0,866.0,134.0,2.6,19.0,904.0,848.07,644.62
2016,5,23,14,15,858.5,132.0,2.55,19.0,875.0,809.07,615.8
2016,5,23,14,30,851.0,130.0,2.5,19.0,846.0,768.27,588.15
2016,5,23,14,45,577.0,243.0,2.45,19.0,719.5,643.79,495.3
2016,5,23,15,0,303.0,356.0,2.4,19.0,593.0,538.67,413.28
2016,5,23,15,15,551.0,240.5,2.3,18.5,643.5,569.91,441.93
2016,5,23,15,30,799.0,125.0,2.2,18.0,694.0,579.41,451.64
2016,5,23,15,45,529.5,201.5,2.15,18.0,569.0,465.36,362.3
2016,5,23,16,0,260.0,278.0,2.1,18.0,444.0,378.12,293.88
2016,5,23,16,15,170.0,256.0,2.0,18.0,361.0,306.74,238.88
2016,5,23,16,30,80.0,234.0,1.9,18.0,278.0,245.17,191.51
2016,5,23,16,45,108.0,213.0,1.8,18.0,266.5,226.19,176.08
2016,5,23,17,0,136.0,192.0,1.7,18.0,255.0,207.06,159.7
2016,5,23,17,15,126.5,170.0,1.5,17.5,222.5,176.29,135.02
2016,5,23,17,30,117.0,148.0,1.3,17.0,190.0,146.73,111.41
2016,5,23,17,45,311.0,109.0,1.1,17.0,197.0,121.42,83.07
2016,5,23,18,0,505.0,70.0,0.9,17.0,204.0,73.5,42.73
2016,5,23,18,15,434.0,60.0,0.85,16.5,157.5,43.03,32.43
2016,5,23,18,30,363.0,50.0,0.8,16.0,111.0,37.45,27.23
2016,5,23,18,45,262.0,37.0,0.75,15.5,73.0,28.18,18.48
2016,5,23,19,0,161.0,24.0,0.7,15.0,35.0,18.65,6.65
2016,5,23,19,15,80.5,12.0,0.6,15.0,17.5,11.8,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,80.0,10.0,1.3,10.5,14.5,17.9,0.0
2016,5,24,5,30,160.0,20.0,1.5,11.0,29.0,48.78,10.67
2016,5,24,5,45,272.5,32.5,1.7,12.0,66.5,98.63,64.01
2016,5,24,6,0,385.0,45.0,1.9,13.0,104.0,156.86,113.17
2016,5,24,6,15,459.0,54.0,1.85,13.5,151.0,211.56,161.31
2016,5,24,6,30,533.0,63.0,1.8,14.0,198.0,273.99,215.71
2016,5,24,6,45,586.0,69.5,1.8,14.5,249.0,332.24,266.09
2016,5,24,7,0,639.0,76.0,1.8,15.0,300.0,395.32,318.89
2016,5,24,7,15,675.5,81.5,1.95,16.0,352.5,453.12,365.67
2016,5,24,7,30,712.0,87.0,2.1,17.0,405.0,513.43,412.77
2016,5,24,7,45,740.5,91.0,2.25,18.0,457.0,567.98,454.01
2016,5,24,8,0,769.0,95.0,2.4,19.0,509.0,624.9,495.65
2016,5,24,8,15,789.5,98.5,2.35,19.5,558.5,676.31,531.3
2016,5,24,8,30,810.0,102.0,2.3,20.0,608.0,727.47,564.81
2016,5,24,8,45,826.0,105.0,2.25,20.5,654.0,773.98,594.26
2016,5,24,9,0,842.0,108.0,2.2,21.0,700.0,819.34,622.29
2016,5,24,9,15,854.0,110.5,2.15,21.0,741.5,854.86,644.3
2016,5,24,9,30,866.0,113.0,2.1,21.0,783.0,892.72,667.71
2016,5,24,9,45,875.5,114.5,2.05,21.5,819.0,925.13,685.86
2016,5,24,10,0,885.0,116.0,2.0,22.0,855.0,955.11,702.2
2016,5,24,10,15,892.0,117.5,1.95,22.5,884.5,980.07,715.11
2016,5,24,10,30,899.0,119.0,1.9,23.0,914.0,1002.18,726.11
2016,5,24,10,45,904.5,119.5,1.85,23.5,937.5,1018.76,733.55
2016,5,24,11,0,910.0,120.0,1.8,24.0,961.0,1032.2,739.06
2016,5,24,11,15,913.0,121.0,1.75,24.0,976.5,1040.43,742.8
2016,5,24,11,30,916.0,122.0,1.7,24.0,992.0,1045.35,744.62
2016,5,24,11,45,918.0,122.0,1.7,24.0,1000.5,1044.91,743.98
2016,5,24,12,0,920.0,122.0,1.7,24.0,1009.0,1041.14,741.45
2016,5,24,12,15,920.0,122.0,1.7,24.0,1009.5,1032.09,735.79
2016,5,24,12,30,920.0,122.0,1.7,24.0,1010.0,1019.82,728.26
2016,5,24,12,45,921.5,119.5,1.7,24.5,1003.5,1003.34,716.82
2016,5,24,13,0,923.0,117.0,1.7,25.0,997.0,983.71,703.53
2016,5,24,13,15,920.0,116.5,1.7,25.0,982.0,958.82,688.36
2016,5,24,13,30,917.0,116.0,1.7,25.0,967.0,931.09,671.42
2016,5,24,13,45,912.0,115.0,1.75,25.0,944.5,898.46,651.84
2016,5,24,14,0,907.0,114.0,1.8,25.0,922.0,863.38,630.5
2016,5,24,14,15,900.5,112.5,1.8,25.0,893.0,824.35,605.84
2016,5,24,14,30,894.0,111.0,1.8,25.0,864.0,783.33,579.64
2016,5,24,14,45,885.0,109.0,1.8,25.0,828.5,738.25,550.39
2016,5,24,15,0,876.0,107.0,1.8,25.0,793.0,691.77,519.27
2016,5,24,15,15,864.5,105.0,1.8,24.5,752.5,642.56,485.01
2016,5,24,15,30,853.0,103.0,1.8,24.0,712.0,592.63,449.12
2016,5,24,15,45,838.5,100.5,1.8,24.0,666.5,540.16,409.39
2016,5,24,16,0,824.0,98.0,1.8,24.0,621.0,485.21,366.69
2016,5,24,16,15,804.5,94.5,1.7,24.0,572.5,429.75,322.01
2016,5,24,16,30,785.0,91.0,1.6,24.0,524.0,375.41,277.02
2016,5,24,16,45,760.0,87.0,1.55,24.0,472.5,320.2,230.59
2016,5,24,17,0,735.0,83.0,1.5,24.0,421.0,267.18,185.22
2016,5,24,17,15,700.5,78.5,1.4,23.5,369.0,211.38,138.41
2016,5,24,17,30,666.0,74.0,1.3,23.0,317.0,161.74,97.81
2016,5,24,17,45,617.5,68.0,1.25,22.5,265.5,113.23,62.13
2016,5,24,18,0,569.0,62.0,1.2,22.0,214.0,70.24,37.1
2016,5,24,18,15,498.5,54.0,1.2,21.0,166.0,37.61,27.11
2016,5,24,18,30,428.0,46.0,1.2,20.0,118.0,33.6,23.44
2016,5,24,18,45,319.0,35.0,1.2,19.0,78.0,26.46,16.76
2016,5,24,19,0,210.0,24.0,1.2,18.0,38.0,18.79,7.08
2016,5,24,19,15,105.0,12.0,1.2,17.5,19.0,11.8,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,80.5,10.0,0.8,14.5,14.5,18.0,0.0
2016,5,25,5,30,161.0,20.0,0.8,15.0,29.0,49.12,12.19
2016,5,25,5,45,272.0,32.5,0.8,16.0,67.0,98.66,63.17
2016,5,25,6,0,383.0,45.0,0.8,17.0,105.0,156.52,110.98
2016,5,25,6,15,458.0,54.0,0.8,17.5,152.0,211.45,158.1
2016,5,25,6,30,533.0,63.0,0.8,18.0,199.0,274.21,211.26
2016,5,25,6,45,581.5,70.5,0.8,18.5,249.5,331.63,259.45
2016,5,25,7,0,630.0,78.0,0.8,19.0,300.0,393.44,309.48
2016,5,25,7,15,666.5,83.5,0.8,19.5,352.0,450.78,354.39
2016,5,25,7,30,703.0,89.0,0.8,20.0,404.0,510.64,399.5
2016,5,25,7,45,729.5,94.0,0.85,21.0,455.0,564.53,438.21
2016,5,25,8,0,756.0,99.0,0.9,22.0,506.0,620.69,477.11
2016,5,25,8,15,776.5,102.5,1.0,22.5,555.5,671.54,512.03
2016,5,25,8,30,797.0,106.0,1.1,23.0,605.0,722.16,544.94
2016,5,25,8,45,813.5,108.5,1.25,23.5,650.5,768.01,574.63
2016,5,25,9,0,830.0,111.0,1.4,24.0,696.0,812.78,603.25
2016,5,25,9,15,842.5,114.0,1.45,24.0,737.5,848.8,625.83
2016,5,25,9,30,855.0,117.0,1.5,24.0,779.0,887.28,649.97
2016,5,25,9,45,862.5,120.0,1.55,24.5,814.5,919.13,668.33
2016,5,25,10,0,870.0,123.0,1.6,25.0,850.0,948.48,685.03
2016,5,25,10,15,877.0,124.5,1.65,25.0,879.5,973.12,700.03
2016,5,25,10,30,884.0,126.0,1.7,25.0,909.0,994.94,713.34
2016,5,25,10,45,889.0,127.5,1.75,25.5,932.0,1011.84,722.22
2016,5,25,11,0,894.0,129.0,1.8,26.0,955.0,1025.64,729.26
2016,5,25,11,15,897.0,129.5,1.85,26.0,970.5,1033.22,733.97
2016,5,25,11,30,900.0,130.0,1.9,26.0,986.0,1037.56,736.84
2016,5,25,11,45,901.5,130.5,2.0,26.5,994.0,1037.12,736.07
2016,5,25,12,0,903.0,131.0,2.1,27.0,1002.0,1033.41,733.37
2016,5,25,12,15,902.5,131.5,2.1,27.0,1002.0,1024.5,727.77
2016,5,25,12,30,902.0,132.0,2.1,27.0,1002.0,1012.42,720.33
2016,5,25,12,45,894.0,135.5,2.15,27.0,993.0,993.01,708.95
2016,5,25,13,0,886.0,139.0,2.2,27.0,984.0,970.8,695.86
2016,5,25,13,15,882.0,138.0,2.15,27.0,968.5,945.29,679.62
2016,5,25,13,30,878.0,137.0,2.1,27.0,953.0,917.12,661.71
2016,5,25,13,45,870.0,137.0,2.1,27.0,929.5,883.95,641.03
2016,5,25,14,0,862.0,137.0,2.1,27.0,906.0,848.63,618.85
2016,5,25,14,15,854.0,135.5,2.05,27.0,876.5,809.94,593.87
2016,5,25,14,30,846.0,134.0,2.0,27.0,847.0,769.48,567.55
2016,5,25,14,45,832.5,133.0,1.95,27.0,811.0,723.79,537.46
2016,5,25,15,0,819.0,132.0,1.9,27.0,775.0,676.95,504.82
2016,5,25,15,15,724.0,166.5,1.85,26.5,713.0,610.33,456.95
2016,5,25,15,30,629.0,201.0,1.8,26.0,651.0,551.53,413.87
2016,5,25,15,45,645.0,178.0,1.8,26.0,613.5,506.1,380.5
2016,5,25,16,0,661.0,155.0,1.8,26.0,576.0,458.26,344.09
2016,5,25,16,15,686.0,134.0,1.75,26.0,541.0,413.81,308.58
2016,5,25,16,30,711.0,113.0,1.7,26.0,506.0,366.22,269.25
2016,5,25,16,45,680.0,109.0,1.65,26.0,455.0,312.74,225.01
2016,5,25,17,0,649.0,105.0,1.6,26.0,404.0,262.17,182.58
2016,5,25,17,15,611.5,98.5,1.5,25.5,353.0,211.12,140.48
2016,5,25,17,30,574.0,92.0,1.4,25.0,302.0,164.14,102.79
2016,5,25,17,45,521.0,84.0,1.3,24.5,252.0,118.47,69.63
2016,5,25,18,0,468.0,76.0,1.2,24.0,202.0,78.91,46.2
2016,5,25,18,15,399.0,65.0,1.15,23.0,156.5,47.21,35.11
2016,5,25,18,30,330.0,54.0,1.1,22.0,111.0,40.28,28.94
2016,5,25,18,45,234.0,39.5,1.1,21.5,73.0,30.09,19.63
2016,5,25,19,0,138.0,25.0,1.1,21.0,35.0,19.38,7.76
2016,5,25,19,15,69.0,12.5,1.1,20.5,17.5,12.29,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,21.0,10.0,1.15,17.0,11.5,11.97,0.0
2016,5,26,5,30,42.0,20.0,1.3,17.0,23.0,27.66,6.29
2016,5,26,5,45,107.0,39.5,1.5,17.5,54.5,68.22,44.93
2016,5,26,6,0,172.0,59.0,1.7,18.0,86.0,112.07,81.3
2016,5,26,6,15,224.5,77.0,1.7,18.5,126.0,157.17,119.45
2016,5,26,6,30,277.0,95.0,1.7,19.0,166.0,207.84,162.12
2016,5,26,6,45,340.0,103.0,1.75,19.5,209.5,262.16,207.22
2016,5,26,7,0,403.0,111.0,1.8,20.0,253.0,318.59,253.32
2016,5,26,7,15,201.5,120.0,1.85,20.5,191.0,236.64,188.54
2016,5,26,7,30,0.0,129.0,1.9,21.0,129.0,126.67,97.95
2016,5,26,7,45,107.0,180.0,1.95,21.5,238.0,255.59,201.98
2016,5,26,8,0,214.0,231.0,2.0,22.0,347.0,386.19,302.92
2016,5,26,8,15,198.5,257.0,2.1,22.5,372.5,411.51,319.88
2016,5,26,8,30,183.0,283.0,2.2,23.0,398.0,434.97,335.61
2016,5,26,8,45,441.5,223.5,2.3,23.5,528.0,596.3,458.93
2016,5,26,9,0,700.0,164.0,2.4,24.0,658.0,765.06,580.65
2016,5,26,9,15,501.0,257.5,2.4,24.5,622.0,712.74,536.34
2016,5,26,9,30,302.0,351.0,2.4,25.0,586.0,641.87,479.41
2016,5,26,9,45,531.5,262.0,2.45,25.5,697.5,772.31,575.55
2016,5,26,10,0,761.0,173.0,2.5,26.0,809.0,904.39,664.46
2016,5,26,10,15,769.0,175.0,2.5,26.0,838.0,928.36,678.04
2016,5,26,10,30,777.0,177.0,2.5,26.0,867.0,949.85,690.98
2016,5,26,10,45,787.5,176.0,2.5,26.5,890.0,968.08,700.47
2016,5,26,11,0,798.0,175.0,2.5,27.0,913.0,983.64,708.27
2016,5,26,11,15,801.5,176.0,2.5,27.0,928.5,991.43,712.59
2016,5,26,11,30,805.0,177.0,2.5,27.0,944.0,996.24,715.19
2016,5,26,11,45,605.5,298.5,2.5,27.0,878.0,920.87,664.43
2016,5,26,12,0,406.0,420.0,2.5,27.0,812.0,834.36,601.36
2016,5,26,12,15,283.0,457.0,2.5,27.0,730.5,744.23,538.32
2016,5,26,12,30,160.0,494.0,2.5,27.0,649.0,650.81,471.69
2016,5,26,12,45,476.0,339.5,2.55,27.0,795.5,802.01,585.79
2016,5,26,13,0,792.0,185.0,2.6,27.0,942.0,931.92,676.31
2016,5,26,13,15,788.0,184.0,2.6,27.0,927.0,907.77,659.73
2016,5,26,13,30,784.0,183.0,2.6,27.0,912.0,881.27,642.98
2016,5,26,13,45,773.0,184.5,2.6,27.0,889.5,848.93,622.32
2016,5,26,14,0,762.0,186.0,2.6,27.0,867.0,814.93,600.48
2016,5,26,14,15,753.5,183.5,2.55,27.0,838.5,777.64,575.96
2016,5,26,14,30,745.0,181.0,2.5,27.0,810.0,738.63,549.72
2016,5,26,14,45,734.5,177.5,2.5,27.0,776.5,695.91,520.15
2016,5,26,15,0,724.0,174.0,2.5,27.0,743.0,652.34,489.41
2016,5,26,15,15,710.0,170.0,2.45,27.0,704.0,605.48,455.46
2016,5,26,15,30,696.0,166.0,2.4,27.0,665.0,558.5,420.71
2016,5,26,15,45,428.0,228.5,2.35,27.0,529.0,437.59,329.69
2016,5,26,16,0,160.0,291.0,2.3,27.0,393.0,344.77,259.35
2016,5,26,16,15,390.0,216.5,2.15,26.5,439.5,362.02,272.1
2016,5,26,16,30,620.0,142.0,2.0,26.0,486.0,359.13,265.79
2016,5,26,16,45,595.5,134.0,1.9,26.0,438.0,308.95,224.21
2016,5,26,17,0,571.0,126.0,1.8,26.0,390.0,261.1,184.21
2016,5,26,17,15,533.5,117.5,1.65,25.5,341.0,212.64,144.63
2016,5,26,17,30,496.0,109.0,1.5,25.0,292.0,167.86,109.01
2016,5,26,17,45,451.5,97.5,1.4,24.5,244.0,123.98,76.79
2016,5,26,18,0,407.0,86.0,1.3,24.0,196.0,85.11,52.64
2016,5,26,18,15,342.0,73.0,1.2,23.5,152.0,53.35,40.29
2016,5,26,18,30,277.0,60.0,1.1,23.0,108.0,45.01,32.85
2016,5,26,18,45,195.5,43.0,1.0,22.5,71.5,32.88,21.91
2016,5,26,19,0,114.0,26.0,0.9,22.0,35.0,20.15,8.63
2016,5,26,19,15,57.0,13.0,0.9,21.5,17.5,12.78,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,51.0,10.5,1.4,17.5,14.0,15.55,0.0
2016,5,27,5,30,102.0,21.0,1.6,18.0,28.0,41.44,12.27
2016,5,27,5,45,190.5,37.0,1.85,18.5,63.0,85.85,55.74
2016,5,27,6,0,279.0,53.0,2.1,19.0,98.0,136.94,97.99
2016,5,27,6,15,348.5,65.5,2.2,19.5,142.0,187.77,141.26
2016,5,27,6,30,418.0,78.0,2.3,20.0,186.0,245.99,190.63
2016,5,27,6,45,465.5,88.5,2.4,20.5,233.5,299.76,236.11
2016,5,27,7,0,513.0,99.0,2.5,21.0,281.0,360.41,285.92
2016,5,27,7,15,552.0,107.0,2.5,21.0,330.5,416.05,331.05
2016,5,27,7,30,591.0,115.0,2.5,21.0,380.0,474.59,377.24
2016,5,27,7,45,618.5,122.0,2.55,21.5,429.0,527.48,417.27
2016,5,27,8,0,646.0,129.0,2.6,22.0,478.0,581.56,457.07
2016,5,27,8,15,669.0,134.0,2.6,22.5,525.5,631.19,492.37
2016,5,27,8,30,692.0,139.0,2.6,23.0,573.0,681.04,526.91
2016,5,27,8,45,711.5,142.5,2.6,23.5,617.5,726.42,556.55
2016,5,27,9,0,731.0,146.0,2.6,24.0,662.0,771.19,585.03
2016,5,27,9,15,745.0,149.5,2.5,24.5,702.0,807.67,606.67
2016,5,27,9,30,759.0,153.0,2.4,25.0,742.0,845.3,628.71
2016,5,27,9,45,771.0,155.0,2.35,25.5,777.0,877.81,647.3
2016,5,27,10,0,783.0,157.0,2.3,26.0,812.0,908.29,664.33
2016,5,27,10,15,791.0,159.0,2.25,26.0,841.0,932.72,678.56
2016,5,27,10,30,799.0,161.0,2.2,26.0,870.0,954.61,691.14
2016,5,27,10,45,803.5,163.5,2.15,26.5,892.5,970.9,698.73
2016,5,27,11,0,808.0,166.0,2.1,27.0,915.0,984.31,704.54
2016,5,27,11,15,812.0,167.0,2.1,27.0,930.0,992.72,709.21
2016,5,27,11,30,816.0,168.0,2.1,27.0,945.0,998.12,712.13
2016,5,27,11,45,814.5,171.0,2.1,27.0,952.5,997.02,711.09
2016,5,27,12,0,813.0,174.0,2.1,27.0,960.0,992.88,708.31
2016,5,27,12,15,813.0,174.0,2.1,27.0,960.5,984.23,702.81
2016,5,27,12,30,813.0,174.0,2.1,27.0,961.0,972.67,695.61
2016,5,27,12,45,809.0,175.0,2.1,27.0,953.5,955.42,684.91
2016,5,27,13,0,805.0,176.0,2.1,27.0,946.0,935.55,672.61
2016,5,27,13,15,801.5,175.0,2.05,27.0,931.5,911.65,657.28
2016,5,27,13,30,798.0,174.0,2.0,27.0,917.0,885.34,640.43
2016,5,27,13,45,789.0,174.5,2.0,27.0,895.0,853.45,620.42
2016,5,27,14,0,780.0,175.0,2.0,27.0,873.0,819.73,599.13
2016,5,27,14,15,772.5,173.0,1.9,27.0,845.5,783.18,575.0
2016,5,27,14,30,765.0,171.0,1.8,27.0,818.0,745.08,549.74
2016,5,27,14,45,751.0,170.0,1.75,27.0,783.5,701.93,519.98
2016,5,27,15,0,737.0,169.0,1.7,27.0,749.0,657.0,488.45
2016,5,27,15,15,723.5,165.0,1.65,26.5,710.0,609.93,455.76
2016,5,27,15,30,710.0,161.0,1.6,26.0,671.0,562.69,422.07
2016,5,27,15,45,692.0,157.0,1.55,26.0,627.5,513.08,384.94
2016,5,27,16,0,674.0,153.0,1.5,26.0,584.0,464.19,347.41
2016,5,27,16,15,651.5,147.5,1.45,26.0,537.5,412.93,307.25
2016,5,27,16,30,629.0,142.0,1.4,26.0,491.0,363.32,267.4
2016,5,27,16,45,604.0,133.5,1.35,26.0,443.0,312.05,225.59
2016,5,27,17,0,579.0,125.0,1.3,26.0,395.0,263.15,185.08
2016,5,27,17,15,542.0,117.0,1.25,25.5,345.5,214.69,145.68
2016,5,27,17,30,505.0,109.0,1.2,25.0,296.0,170.1,110.28
2016,5,27,17,45,462.0,97.5,1.15,25.0,248.5,125.84,77.56
2016,5,27,18,0,419.0,86.0,1.1,25.0,201.0,86.44,52.87
2016,5,27,18,15,353.0,73.5,1.0,24.0,156.0,53.67,40.48
2016,5,27,18,30,287.0,61.0,0.9,23.0,111.0,45.75,33.5
2016,5,27,18,45,206.0,44.5,0.85,22.5,74.0,34.06,22.94
2016,5,27,19,0,125.0,28.0,0.8,22.0,37.0,21.77,10.13
2016,5,27,19,15,62.5,14.0,0.8,21.5,18.5,13.76,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,83.0,11.5,0.95,15.5,16.5,19.86,0.0
2016,5,28,5,30,166.0,23.0,1.1,16.0,33.0,53.78,18.06
2016,5,28,5,45,276.0,35.5,1.25,17.0,71.5,102.86,66.54
2016,5,28,6,0,386.0,48.0,1.4,18.0,110.0,160.85,114.39
2016,5,28,6,15,459.5,57.5,1.3,18.5,157.0,216.09,161.79
2016,5,28,6,30,533.0,67.0,1.2,19.0,204.0,278.97,215.0
2016,5,28,6,45,586.5,73.0,1.2,19.5,255.5,336.92,263.64
2016,5,28,7,0,640.0,79.0,1.2,20.0,307.0,399.7,314.59
2016,5,28,7,15,676.0,84.5,1.05,20.5,359.0,457.24,359.14
2016,5,28,7,30,712.0,90.0,0.9,21.0,411.0,517.23,403.42
2016,5,28,7,45,740.0,94.0,0.75,21.5,462.5,571.34,441.32
2016,5,28,8,0,768.0,98.0,0.6,22.0,514.0,627.83,478.95
2016,5,28,8,15,788.0,101.5,0.6,22.5,563.0,678.78,512.24
2016,5,28,8,30,808.0,105.0,0.6,23.0,612.0,729.43,543.4
2016,5,28,8,45,823.0,108.0,0.6,23.5,657.5,775.02,570.47
2016,5,28,9,0,838.0,111.0,0.6,24.0,703.0,819.4,596.23
2016,5,28,9,15,849.5,113.5,0.7,24.0,744.0,854.29,618.43
2016,5,28,9,30,861.0,116.0,0.8,24.0,785.0,891.54,642.18
2016,5,28,9,45,873.5,116.0,0.95,24.5,821.5,924.95,662.97
2016,5,28,10,0,886.0,116.0,1.1,25.0,858.0,956.11,682.26
2016,5,28,10,15,892.5,117.5,1.15,25.0,887.5,980.64,697.01
2016,5,28,10,30,899.0,119.0,1.2,25.0,917.0,1002.3,710.1
2016,5,28,10,45,672.5,252.5,1.25,25.5,858.0,938.07,668.5
2016,5,28,11,0,446.0,386.0,1.3,26.0,799.0,853.09,606.84
2016,5,28,11,15,455.0,396.5,1.3,26.0,824.0,873.38,620.28
2016,5,28,11,30,464.0,407.0,1.3,26.0,849.0,891.74,631.29
2016,5,28,11,45,692.5,263.5,1.35,26.0,929.5,972.94,690.13
2016,5,28,12,0,921.0,120.0,1.4,26.0,1010.0,1040.8,731.61
2016,5,28,12,15,920.5,120.0,1.4,26.0,1010.5,1031.41,724.92
2016,5,28,12,30,920.0,120.0,1.4,26.0,1011.0,1018.81,717.34
2016,5,28,12,45,690.5,265.0,1.45,26.5,931.0,934.08,664.31
2016,5,28,13,0,461.0,410.0,1.5,27.0,851.0,844.72,600.22
2016,5,28,13,15,682.5,266.0,1.55,27.0,907.5,893.85,640.85
2016,5,28,13,30,904.0,122.0,1.6,27.0,964.0,927.07,662.99
2016,5,28,13,45,900.5,119.5,1.65,27.0,942.0,894.84,643.21
2016,5,28,14,0,897.0,117.0,1.7,27.0,920.0,860.13,622.34
2016,5,28,14,15,890.0,116.0,1.7,26.5,891.0,821.73,599.51
2016,5,28,14,30,883.0,115.0,1.7,26.0,862.0,781.4,575.09
2016,5,28,14,45,874.5,112.5,1.7,26.0,827.0,736.84,546.37
2016,5,28,15,0,866.0,110.0,1.7,26.0,792.0,690.88,515.82
2016,5,28,15,15,854.0,107.5,1.6,26.0,751.5,641.52,480.14
2016,5,28,15,30,842.0,105.0,1.5,26.0,711.0,591.5,443.22
2016,5,28,15,45,829.0,101.5,1.4,26.0,666.5,537.39,402.53
2016,5,28,16,0,816.0,98.0,1.3,26.0,622.0,485.1,362.04
2016,5,28,16,15,797.0,95.0,1.3,25.5,573.5,430.87,320.04
2016,5,28,16,30,778.0,92.0,1.3,25.0,525.0,377.7,277.4
2016,5,28,16,45,753.5,88.0,1.3,24.5,474.0,323.1,232.5
2016,5,28,17,0,729.0,84.0,1.3,24.0,423.0,270.64,188.32
2016,5,28,17,15,695.0,79.0,1.15,23.5,371.5,214.82,141.53
2016,5,28,17,30,661.0,74.0,1.0,23.0,320.0,165.11,100.72
2016,5,28,17,45,616.0,68.0,0.9,23.0,269.5,117.12,64.71
2016,5,28,18,0,571.0,62.0,0.8,23.0,219.0,74.22,38.62
2016,5,28,18,15,503.5,54.5,0.8,22.5,171.5,37.57,26.92
2016,5,28,18,30,436.0,47.0,0.8,22.0,124.0,34.0,23.65
2016,5,28,18,45,337.0,36.0,0.8,21.5,84.0,26.91,17.09
2016,5,28,19,0,238.0,25.0,0.8,21.0,44.0,19.29,8.66
2016,5,28,19,15,119.0,12.5,0.8,21.0,22.0,12.29,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,4.0,1.45,18.0,4.0,3.93,0.0
2016,5,29,5,30,0.0,8.0,1.6,18.0,8.0,7.71,0.0
2016,5,29,5,45,0.0,17.0,1.75,18.0,17.0,16.4,7.54
2016,5,29,6,0,0.0,26.0,1.9,18.0,26.0,25.09,15.19
2016,5,29,6,15,0.0,38.0,2.0,18.0,38.0,36.69,25.17
2016,5,29,6,30,0.0,50.0,2.1,18.0,50.0,48.3,35.08
2016,5,29,6,45,0.0,62.5,2.25,18.5,62.5,60.41,45.16
2016,5,29,7,0,0.0,75.0,2.4,19.0,75.0,72.68,55.2
2016,5,29,7,15,0.0,77.0,2.45,19.0,77.0,74.49,56.52
2016,5,29,7,30,0.0,79.0,2.5,19.0,79.0,76.4,57.9
2016,5,29,7,45,0.0,85.0,2.55,19.5,85.0,82.22,62.34
2016,5,29,8,0,0.0,91.0,2.6,20.0,91.0,88.08,66.75
2016,5,29,8,15,15.5,166.5,2.7,20.5,176.5,174.48,136.12
2016,5,29,8,30,31.0,242.0,2.8,21.0,262.0,269.77,210.18
2016,5,29,8,45,88.5,286.0,2.95,21.5,348.0,362.24,281.46
2016,5,29,9,0,146.0,330.0,3.1,22.0,434.0,466.07,359.2
2016,5,29,9,15,110.5,342.0,3.2,22.0,423.5,444.56,341.17
2016,5,29,9,30,75.0,354.0,3.3,22.0,413.0,427.94,327.16
2016,5,29,9,45,37.5,227.0,3.4,22.5,256.5,262.37,201.2
2016,5,29,10,0,0.0,100.0,3.5,23.0,100.0,97.02,71.46
2016,5,29,10,15,10.5,210.5,3.5,23.0,220.0,216.07,164.49
2016,5,29,10,30,21.0,321.0,3.5,23.0,340.0,336.84,255.62
2016,5,29,10,45,36.5,369.5,3.5,23.5,403.5,408.85,308.16
2016,5,29,11,0,52.0,418.0,3.5,24.0,467.0,473.75,354.58
2016,5,29,11,15,36.5,380.0,3.45,24.0,414.5,418.36,313.4
2016,5,29,11,30,21.0,342.0,3.4,24.0,362.0,356.97,267.88
2016,5,29,11,45,29.0,376.0,3.35,24.0,404.0,404.78,303.19
2016,5,29,12,0,37.0,410.0,3.3,24.0,446.0,445.86,332.87
2016,5,29,12,15,124.0,451.0,3.2,24.0,571.5,576.53,428.97
2016,5,29,12,30,211.0,492.0,3.1,24.0,697.0,698.43,515.3
2016,5,29,12,45,171.0,488.0,3.05,24.0,653.5,650.05,479.69
2016,5,29,13,0,131.0,484.0,3.0,24.0,610.0,602.45,445.43
2016,5,29,13,15,124.0,474.5,2.95,23.5,592.5,580.96,431.3
2016,5,29,13,30,117.0,465.0,2.9,23.0,575.0,559.49,416.96
2016,5,29,13,45,65.0,359.0,2.85,23.0,420.0,404.78,304.87
2016,5,29,14,0,13.0,253.0,2.8,23.0,265.0,255.47,193.08
2016,5,29,14,15,19.0,287.5,2.8,23.0,304.5,292.5,221.77
2016,5,29,14,30,25.0,322.0,2.8,23.0,344.0,328.15,248.71
2016,5,29,14,45,30.5,322.0,2.85,23.0,347.5,329.69,250.27
2016,5,29,15,0,36.0,322.0,2.9,23.0,351.0,330.56,251.46
2016,5,29,15,15,28.5,291.0,2.9,22.5,313.5,293.93,224.6
2016,5,29,15,30,21.0,260.0,2.9,22.0,276.0,260.31,199.8
2016,5,29,15,45,10.5,206.0,2.95,22.0,214.0,202.58,155.62
2016,5,29,16,0,0.0,152.0,3.0,22.0,152.0,145.94,111.6
2016,5,29,16,15,0.0,141.0,2.95,22.0,141.0,135.31,103.58
2016,5,29,16,30,0.0,130.0,2.9,22.0,130.0,124.69,95.47
2016,5,29,16,45,0.0,124.5,2.85,22.0,124.5,119.19,91.4
2016,5,29,17,0,0.0,119.0,2.8,22.0,119.0,113.62,87.24
2016,5,29,17,15,0.0,104.5,2.75,21.5,104.5,99.81,76.5
2016,5,29,17,30,0.0,90.0,2.7,21.0,90.0,86.05,65.64
2016,5,29,17,45,0.0,75.5,2.7,21.0,75.5,72.35,54.51
2016,5,29,18,0,0.0,61.0,2.7,21.0,61.0,58.73,43.27
2016,5,29,18,15,0.0,47.5,2.65,20.5,47.5,45.89,34.4
2016,5,29,18,30,0.0,34.0,2.6,20.0,34.0,32.83,22.83
2016,5,29,18,45,0.0,23.0,2.6,20.0,23.0,22.2,13.22
2016,5,29,19,0,0.0,12.0,2.6,20.0,12.0,11.57,3.09
2016,5,29,19,15,0.0,6.0,2.6,19.5,6.0,5.9,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,24.0,11.0,2.25,17.0,12.5,13.31,0.0
2016,5,30,5,30,48.0,22.0,2.3,17.0,25.0,30.93,10.34
2016,5,30,5,45,104.0,39.0,2.4,17.5,53.5,66.81,44.24
2016,5,30,6,0,160.0,56.0,2.5,18.0,82.0,105.38,76.46
2016,5,30,6,15,191.0,75.0,2.55,18.0,116.5,144.23,110.14
2016,5,30,6,30,222.0,94.0,2.6,18.0,151.0,186.26,146.39
2016,5,30,6,45,243.5,113.0,2.65,18.5,188.5,227.33,181.17
2016,5,30,7,0,265.0,132.0,2.7,19.0,226.0,270.36,216.71
2016,5,30,7,15,322.5,145.0,2.7,19.5,278.5,327.65,262.91
2016,5,30,7,30,380.0,158.0,2.7,20.0,331.0,396.2,316.77
2016,5,30,7,45,347.0,187.5,2.7,20.5,359.5,418.97,333.05
2016,5,30,8,0,314.0,217.0,2.7,21.0,388.0,443.95,350.35
2016,5,30,8,15,310.5,241.0,2.65,21.5,423.5,480.27,376.03
2016,5,30,8,30,307.0,265.0,2.6,22.0,459.0,515.46,400.16
2016,5,30,8,45,280.0,293.0,2.55,22.5,480.0,535.21,411.87
2016,5,30,9,0,253.0,321.0,2.5,23.0,501.0,552.06,421.25
2016,5,30,9,15,341.5,313.0,2.5,23.0,570.5,626.85,476.44
2016,5,30,9,30,430.0,305.0,2.5,23.0,640.0,713.5,538.24
2016,5,30,9,45,324.0,356.5,2.5,23.5,615.0,674.39,505.21
2016,5,30,10,0,218.0,408.0,2.5,24.0,590.0,628.14,467.89
2016,5,30,10,15,141.0,408.5,2.5,24.0,528.5,558.16,416.03
2016,5,30,10,30,64.0,409.0,2.5,24.0,467.0,477.1,355.53
2016,5,30,10,45,47.5,391.5,2.5,24.5,435.0,442.41,329.5
2016,5,30,11,0,31.0,374.0,2.5,25.0,403.0,407.42,302.95
2016,5,30,11,15,28.0,369.5,2.5,25.0,396.0,399.07,296.75
2016,5,30,11,30,25.0,365.0,2.5,25.0,389.0,390.6,290.38
2016,5,30,11,45,114.5,429.0,2.5,25.5,539.5,550.48,406.67
2016,5,30,12,0,204.0,493.0,2.5,26.0,690.0,701.95,511.15
2016,5,30,12,15,539.5,311.5,2.45,26.0,834.0,855.72,624.73
2016,5,30,12,30,875.0,130.0,2.4,26.0,978.0,985.27,710.75
2016,5,30,12,45,858.5,139.5,2.4,26.0,967.0,964.19,696.08
2016,5,30,13,0,842.0,149.0,2.4,26.0,956.0,940.64,681.32
2016,5,30,13,15,838.5,148.0,2.35,26.0,941.5,916.77,665.92
2016,5,30,13,30,835.0,147.0,2.3,26.0,927.0,890.37,648.89
2016,5,30,13,45,828.0,147.0,2.3,26.0,905.0,859.5,629.32
2016,5,30,14,0,821.0,147.0,2.3,26.0,883.0,828.12,609.36
2016,5,30,14,15,813.5,145.0,2.25,26.0,855.5,790.42,584.67
2016,5,30,14,30,806.0,143.0,2.2,26.0,828.0,751.07,558.73
2016,5,30,14,45,798.0,139.5,2.2,26.0,794.5,708.46,530.65
2016,5,30,15,0,790.0,136.0,2.2,26.0,761.0,664.63,499.87
2016,5,30,15,15,777.5,133.0,2.2,25.5,722.0,617.4,466.79
2016,5,30,15,30,765.0,130.0,2.2,25.0,683.0,569.77,432.44
2016,5,30,15,45,751.0,126.0,2.2,25.0,640.0,520.21,394.86
2016,5,30,16,0,737.0,122.0,2.2,25.0,597.0,470.85,356.38
2016,5,30,16,15,671.0,132.5,2.15,25.0,539.5,410.03,308.39
2016,5,30,16,30,605.0,143.0,2.1,25.0,482.0,357.43,266.04
2016,5,30,16,45,453.0,162.5,2.05,25.0,402.5,290.8,214.46
2016,5,30,17,0,301.0,182.0,2.0,25.0,323.0,242.25,178.26
2016,5,30,17,15,288.5,161.5,1.85,24.5,283.5,203.08,146.8
2016,5,30,17,30,276.0,141.0,1.7,24.0,244.0,165.4,116.74
2016,5,30,17,45,259.0,120.5,1.55,23.5,206.0,128.83,88.72
2016,5,30,18,0,242.0,100.0,1.4,23.0,168.0,94.44,64.53
2016,5,30,18,15,209.0,81.5,1.3,22.5,131.5,63.94,49.58
2016,5,30,18,30,176.0,63.0,1.2,22.0,95.0,50.42,37.69
2016,5,30,18,45,128.0,45.5,1.1,21.5,65.0,37.13,25.74
2016,5,30,19,0,80.0,28.0,1.0,21.0,35.0,23.37,12.18
2016,5,30,19,15,40.0,14.0,1.0,20.5,17.5,13.76,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,67.5,11.5,1.0,17.5,16.0,18.34,0.0
2016,5,31,5,30,135.0,23.0,1.2,18.0,32.0,49.28,18.68
2016,5,31,5,45,234.5,36.5,1.4,19.0,68.0,94.53,61.25
2016,5,31,6,0,334.0,50.0,1.6,20.0,104.0,148.29,105.22
2016,5,31,6,15,406.0,60.0,1.55,20.5,149.0,201.84,150.65
2016,5,31,6,30,478.0,70.0,1.5,21.0,194.0,261.83,201.12
2016,5,31,6,45,529.5,77.0,1.5,21.5,243.0,317.11,247.35
2016,5,31,7,0,581.0,84.0,1.5,22.0,292.0,377.08,295.95
2016,5,31,7,15,434.5,129.5,1.55,22.0,298.5,375.65,295.89
2016,5,31,7,30,288.0,175.0,1.6,22.0,305.0,355.56,279.84
2016,5,31,7,45,498.5,140.0,1.7,22.5,398.0,468.67,368.38
2016,5,31,8,0,709.0,105.0,1.8,23.0,491.0,597.38,465.12
2016,5,31,8,15,730.0,109.0,1.85,23.5,538.5,645.48,498.3
2016,5,31,8,30,751.0,113.0,1.9,24.0,586.0,695.06,530.93
2016,5,31,8,45,766.0,117.0,1.95,24.5,630.0,739.55,559.33
2016,5,31,9,0,781.0,121.0,2.0,25.0,674.0,782.97,586.57
2016,5,31,9,15,793.5,123.5,2.0,25.0,714.0,821.34,610.79
2016,5,31,9,30,806.0,126.0,2.0,25.0,754.0,858.01,633.67
2016,5,31,9,45,553.0,258.0,2.0,25.5,698.0,787.29,581.08
2016,5,31,10,0,300.0,390.0,2.0,26.0,642.0,693.61,508.23
2016,5,31,10,15,243.5,416.5,1.95,26.0,626.0,672.17,491.52
2016,5,31,10,30,187.0,443.0,1.9,26.0,610.0,639.95,466.98
2016,5,31,10,45,203.5,453.5,1.85,26.0,639.5,668.11,485.97
2016,5,31,11,0,220.0,464.0,1.8,26.0,669.0,695.74,503.98
2016,5,31,11,15,266.0,461.5,1.75,26.0,713.0,745.47,537.46
2016,5,31,11,30,312.0,459.0,1.7,26.0,757.0,787.37,565.2
2016,5,31,11,45,584.0,301.0,1.7,26.5,864.5,901.95,647.32
2016,5,31,12,0,856.0,143.0,1.7,27.0,972.0,999.4,708.47
2016,5,31,12,15,500.5,319.0,1.65,27.0,804.0,824.84,591.5
2016,5,31,12,30,145.0,495.0,1.6,27.0,636.0,637.08,456.39
2016,5,31,12,45,206.5,484.5,1.6,27.0,683.5,680.64,489.13
2016,5,31,13,0,268.0,474.0,1.6,27.0,731.0,724.23,519.54
2016,5,31,13,15,547.0,314.5,1.6,27.0,829.0,817.73,590.11
2016,5,31,13,30,826.0,155.0,1.6,27.0,927.0,893.21,642.15
2016,5,31,13,45,565.0,290.5,1.65,27.0,813.0,774.37,561.58
2016,5,31,14,0,304.0,426.0,1.7,27.0,699.0,665.63,482.69
2016,5,31,14,15,551.0,288.0,1.7,27.0,763.5,718.62,526.79
2016,5,31,14,30,798.0,150.0,1.7,27.0,828.0,752.27,554.24
2016,5,31,14,45,417.0,236.0,1.7,27.0,589.5,525.68,392.31
2016,5,31,15,0,36.0,322.0,1.7,27.0,351.0,330.62,245.17
2016,5,31,15,15,393.5,230.5,1.7,27.0,516.5,465.03,350.79
2016,5,31,15,30,751.0,139.0,1.7,27.0,682.0,570.76,428.43
2016,5,31,15,45,732.5,136.0,1.7,27.0,638.0,518.37,388.43
2016,5,31,16,0,714.0,133.0,1.7,27.0,594.0,468.35,350.22
2016,5,31,16,15,692.5,128.5,1.65,26.5,547.5,416.55,310.14
2016,5,31,16,30,671.0,124.0,1.6,26.0,501.0,366.21,270.01
2016,5,31,16,45,639.5,119.5,1.55,26.0,451.5,314.25,227.4
2016,5,31,17,0,608.0,115.0,1.5,26.0,402.0,265.28,186.61
2016,5,31,17,15,571.5,108.0,1.4,25.5,352.5,216.16,146.26
2016,5,31,17,30,535.0,101.0,1.3,25.0,303.0,170.99,109.95
2016,5,31,17,45,484.0,93.0,1.2,25.0,254.5,127.61,77.81
2016,5,31,18,0,433.0,85.0,1.1,25.0,206.0,89.32,53.82
2016,5,31,18,15,367.5,73.0,1.0,24.0,161.0,53.47,40.35
2016,5,31,18,30,302.0,61.0,0.9,23.0,116.0,45.45,33.33
2016,5,31,18,45,215.5,45.5,0.85,22.5,78.5,34.63,23.57
2016,5,31,19,0,129.0,30.0,0.8,22.0,41.0,23.24,12.23
2016,5,31,19,15,64.5,15.0,0.8,21.5,20.5,14.74,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,49.5,12.0,0.9,18.5,15.0,16.97,0.0
2016,6,1,5,30,99.0,24.0,1.1,19.0,30.0,42.81,16.44
2016,6,1,5,45,191.5,39.5,1.3,19.5,65.5,88.84,58.24
2016,6,1,6,0,284.0,55.0,1.5,20.0,101.0,140.56,100.5
2016,6,1,6,15,354.0,67.0,1.5,20.5,145.5,191.32,143.32
2016,6,1,6,30,424.0,79.0,1.5,21.0,190.0,249.47,192.06
2016,6,1,6,45,480.5,87.0,1.55,21.5,238.5,306.76,239.62
2016,6,1,7,0,537.0,95.0,1.6,22.0,287.0,367.78,288.97
2016,6,1,7,15,575.0,102.0,1.65,22.5,336.5,422.9,332.5
2016,6,1,7,30,613.0,109.0,1.7,23.0,386.0,480.79,376.8
2016,6,1,7,45,642.0,114.5,1.75,23.5,435.5,533.9,416.23
2016,6,1,8,0,671.0,120.0,1.8,24.0,485.0,588.31,455.46
2016,6,1,8,15,693.0,124.5,1.85,24.0,532.0,637.65,490.91
2016,6,1,8,30,715.0,129.0,1.9,24.0,579.0,687.09,525.36
2016,6,1,8,45,508.0,220.5,1.95,24.5,552.0,645.11,489.35
2016,6,1,9,0,301.0,312.0,2.0,25.0,525.0,581.82,437.82
2016,6,1,9,15,538.5,227.5,1.95,25.0,636.0,712.59,535.39
2016,6,1,9,30,776.0,143.0,1.9,25.0,747.0,849.43,628.11
2016,6,1,9,45,804.5,134.5,1.9,25.5,786.0,886.31,648.66
2016,6,1,10,0,833.0,126.0,1.9,26.0,825.0,916.74,665.74
2016,6,1,10,15,600.0,260.5,1.85,26.0,773.5,859.15,624.97
2016,6,1,10,30,367.0,395.0,1.8,26.0,722.0,772.23,559.29
2016,6,1,10,45,271.0,431.5,1.8,26.5,676.5,718.98,519.96
2016,6,1,11,0,175.0,468.0,1.8,27.0,631.0,655.08,472.86
2016,6,1,11,15,240.0,464.5,1.75,27.0,691.5,715.76,515.37
2016,6,1,11,30,305.0,461.0,1.7,27.0,752.0,782.35,559.75
2016,6,1,11,45,587.5,296.5,1.7,27.0,863.5,901.0,645.68
2016,6,1,12,0,870.0,132.0,1.7,27.0,975.0,1002.55,710.42
2016,6,1,12,15,612.5,289.0,1.65,27.0,883.0,905.54,645.99
2016,6,1,12,30,355.0,446.0,1.6,27.0,791.0,797.0,567.66
2016,6,1,12,45,608.0,291.0,1.6,27.5,876.0,881.04,630.56
2016,6,1,13,0,861.0,136.0,1.6,28.0,961.0,946.54,671.91
2016,6,1,13,15,636.0,267.5,1.55,28.0,872.5,853.59,610.79
2016,6,1,13,30,411.0,399.0,1.5,28.0,784.0,761.04,544.13
2016,6,1,13,45,628.5,265.0,1.5,28.0,837.5,805.18,580.97
2016,6,1,14,0,846.0,131.0,1.5,28.0,891.0,833.17,601.11
2016,6,1,14,15,839.0,129.5,1.45,28.0,863.5,796.21,576.9
2016,6,1,14,30,832.0,128.0,1.4,28.0,836.0,757.46,552.03
2016,6,1,14,45,824.0,125.5,1.4,28.0,802.5,715.44,525.25
2016,6,1,15,0,816.0,123.0,1.4,28.0,769.0,671.24,495.76
2016,6,1,15,15,804.0,120.5,1.4,27.5,730.0,623.8,463.46
2016,6,1,15,30,792.0,118.0,1.4,27.0,691.0,575.83,429.79
2016,6,1,15,45,778.0,114.0,1.4,27.0,648.0,525.09,392.27
2016,6,1,16,0,764.0,110.0,1.4,27.0,605.0,474.49,353.75
2016,6,1,16,15,744.5,106.5,1.4,26.5,558.0,422.32,313.55
2016,6,1,16,30,725.0,103.0,1.4,26.0,511.0,371.32,272.9
2016,6,1,16,45,700.5,98.5,1.4,26.0,462.0,316.49,227.87
2016,6,1,17,0,676.0,94.0,1.4,26.0,413.0,266.23,185.56
2016,6,1,17,15,642.5,88.5,1.3,25.5,363.5,215.43,143.28
2016,6,1,17,30,609.0,83.0,1.2,25.0,314.0,168.16,104.73
2016,6,1,17,45,565.0,76.0,1.15,25.0,265.0,122.11,70.01
2016,6,1,18,0,521.0,69.0,1.1,25.0,216.0,81.05,44.16
2016,6,1,18,15,456.5,60.5,1.0,24.0,170.0,43.71,32.03
2016,6,1,18,30,392.0,52.0,0.9,23.0,124.0,38.05,27.05
2016,6,1,18,45,300.0,40.0,0.85,22.5,85.0,30.18,19.87
2016,6,1,19,0,208.0,28.0,0.8,22.0,46.0,21.57,11.12
2016,6,1,19,15,104.0,14.0,0.8,21.5,23.0,10.88,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,73.5,11.5,0.45,19.5,16.5,18.99,0.0
2016,6,2,5,30,147.0,23.0,0.5,20.0,33.0,51.3,20.35
2016,6,2,5,45,246.5,36.0,0.6,20.5,69.5,96.45,62.02
2016,6,2,6,0,346.0,49.0,0.7,21.0,106.0,151.53,106.8
2016,6,2,6,15,416.5,59.0,0.65,21.0,151.0,204.17,151.27
2016,6,2,6,30,487.0,69.0,0.6,21.0,196.0,264.12,201.38
2016,6,2,6,45,534.0,76.5,0.6,21.5,244.5,318.43,246.14
2016,6,2,7,0,581.0,84.0,0.6,22.0,293.0,376.99,292.75
