Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,7,0,635.0,76.0,2.3,24.0,306.0,391.93,306.38
2016,6,12,7,15,669.5,81.5,2.5,24.5,356.5,448.13,351.31
2016,6,12,7,30,704.0,87.0,2.7,25.0,407.0,506.66,396.72
2016,6,12,7,45,732.0,90.0,2.95,26.0,457.5,559.29,435.87
2016,6,12,8,0,760.0,93.0,3.2,27.0,508.0,614.13,475.45
2016,6,12,8,15,779.5,96.5,3.25,27.5,556.5,664.26,510.17
2016,6,12,8,30,799.0,100.0,3.3,28.0,605.0,714.12,542.92
2016,6,12,8,45,814.5,103.0,3.4,28.5,649.5,759.76,572.34
2016,6,12,9,0,830.0,106.0,3.5,29.0,694.0,800.26,597.84
2016,6,12,9,15,841.5,108.0,3.45,29.0,734.5,838.75,622.18
2016,6,12,9,30,853.0,110.0,3.4,29.0,775.0,875.42,645.05
2016,6,12,9,45,857.0,115.0,3.35,29.5,809.5,906.41,662.61
2016,6,12,10,0,861.0,120.0,3.3,30.0,844.0,934.77,678.27
2016,6,12,10,15,638.0,245.5,3.25,30.0,792.5,878.6,639.35
2016,6,12,10,30,415.0,371.0,3.2,30.0,741.0,799.31,578.69
2016,6,12,10,45,421.5,381.0,3.2,30.5,765.5,820.12,591.3
2016,6,12,11,0,428.0,391.0,3.2,31.0,790.0,839.3,602.07
2016,6,12,11,15,656.5,260.5,3.2,31.0,883.5,936.88,673.08
2016,6,12,11,30,885.0,130.0,3.2,31.0,977.0,1023.33,727.25
2016,6,12,11,45,885.0,131.5,3.2,31.0,985.0,1023.08,726.04
2016,6,12,12,0,885.0,133.0,3.2,31.0,993.0,1019.65,723.67
2016,6,12,12,15,884.5,133.0,3.25,31.0,993.5,1011.12,718.6
2016,6,12,12,30,884.0,133.0,3.3,31.0,994.0,999.56,711.71
2016,6,12,12,45,879.0,134.5,3.4,31.5,986.5,982.14,700.09
2016,6,12,13,0,874.0,136.0,3.5,32.0,979.0,961.94,686.76
2016,6,12,13,15,869.5,135.0,3.55,32.0,964.0,937.13,671.54
2016,6,12,13,30,865.0,134.0,3.6,32.0,949.0,909.74,654.63
2016,6,12,13,45,857.0,134.0,3.65,32.0,926.5,877.82,634.67
2016,6,12,14,0,849.0,134.0,3.7,32.0,904.0,843.79,613.21
2016,6,12,14,15,840.5,132.5,3.65,32.0,875.5,806.02,588.62
2016,6,12,14,30,832.0,131.0,3.6,32.0,847.0,766.54,562.76
2016,6,12,14,45,814.5,133.0,3.6,32.0,811.0,722.06,533.46
2016,6,12,15,0,797.0,135.0,3.6,32.0,775.0,676.79,502.31
2016,6,12,15,15,784.0,132.5,3.5,31.5,736.0,629.87,469.43
2016,6,12,15,30,771.0,130.0,3.4,31.0,697.0,582.54,435.43
2016,6,12,15,45,748.0,130.0,3.3,31.0,652.5,531.87,397.24
2016,6,12,16,0,725.0,130.0,3.2,31.0,608.0,479.97,357.39
2016,6,12,16,15,704.5,126.0,3.05,30.5,562.0,428.7,317.71
2016,6,12,16,30,684.0,122.0,2.9,30.0,516.0,378.72,277.94
2016,6,12,16,45,520.0,150.5,2.75,30.0,434.5,310.52,225.36
2016,6,12,17,0,356.0,179.0,2.6,30.0,353.0,260.97,188.43
2016,6,12,17,15,338.5,161.5,2.4,29.5,311.5,220.23,156.09
2016,6,12,17,30,321.0,144.0,2.2,29.0,270.0,181.41,125.44
2016,6,12,17,45,381.5,116.5,2.05,28.5,245.5,142.31,92.25
2016,6,12,18,0,442.0,89.0,1.9,28.0,221.0,100.84,60.07
2016,6,12,18,15,382.0,77.5,1.8,27.0,176.0,64.11,41.45
2016,6,12,18,30,322.0,66.0,1.7,26.0,131.0,48.74,35.81
2016,6,12,18,45,237.5,51.5,1.65,25.5,92.0,38.91,27.08
2016,6,12,19,0,153.0,37.0,1.6,25.0,53.0,28.55,17.44
2016,6,12,19,15,76.5,18.5,1.65,24.5,26.5,15.69,0.0
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,15,111.5,12.0,1.6,17.0,20.0,23.3,0.0
2016,6,13,5,30,223.0,24.0,1.8,17.0,40.0,64.57,28.1
2016,6,13,5,45,343.0,34.5,2.05,17.5,81.0,115.16,74.34
2016,6,13,6,0,463.0,45.0,2.3,18.0,122.0,177.02,125.53
2016,6,13,6,15,534.0,52.5,2.4,18.5,171.0,233.06,174.46
2016,6,13,6,30,605.0,60.0,2.5,19.0,220.0,296.37,229.14
2016,6,13,6,45,661.5,64.0,2.7,19.5,273.5,356.68,280.87
2016,6,13,7,0,718.0,68.0,2.9,20.0,327.0,421.22,334.71
2016,6,13,7,15,751.0,72.5,2.9,20.0,380.0,479.65,382.69
2016,6,13,7,30,784.0,77.0,2.9,20.0,433.0,540.13,430.77
2016,6,13,7,45,812.5,79.0,2.95,20.5,486.5,596.79,473.9
2016,6,13,8,0,841.0,81.0,3.0,21.0,540.0,654.42,516.42
2016,6,13,8,15,858.5,83.5,2.9,21.5,589.5,702.34,548.35
2016,6,13,8,30,876.0,86.0,2.8,22.0,639.0,752.6,580.79
2016,6,13,8,45,892.5,87.0,2.75,22.5,686.0,799.6,610.42
2016,6,13,9,0,909.0,88.0,2.7,23.0,733.0,845.41,638.63
2016,6,13,9,15,918.5,90.0,2.6,23.0,774.5,884.87,662.88
2016,6,13,9,30,928.0,92.0,2.5,23.0,816.0,922.17,685.36
2016,6,13,9,45,937.5,92.0,2.4,23.5,852.0,954.97,703.18
2016,6,13,10,0,947.0,92.0,2.3,24.0,888.0,985.23,719.04
2016,6,13,10,15,952.0,93.5,2.15,24.5,918.0,1010.08,730.6
2016,6,13,10,30,957.0,95.0,2.0,25.0,948.0,1031.86,739.96
2016,6,13,10,45,961.0,95.5,1.9,25.5,970.5,1048.42,746.52
2016,6,13,11,0,965.0,96.0,1.8,26.0,993.0,1061.68,751.0
2016,6,13,11,15,967.0,96.5,1.7,26.0,1009.0,1069.57,753.65
2016,6,13,11,30,969.0,97.0,1.6,26.0,1025.0,1074.0,754.26
2016,6,13,11,45,969.0,97.5,1.55,26.5,1033.0,1072.96,750.95
2016,6,13,12,0,969.0,98.0,1.5,27.0,1041.0,1068.46,745.73
2016,6,13,12,15,968.5,98.0,1.45,27.0,1041.5,1059.54,739.46
2016,6,13,12,30,968.0,98.0,1.4,27.0,1042.0,1047.28,731.31
2016,6,13,12,45,963.0,100.0,1.35,27.5,1034.0,1029.38,718.44
2016,6,13,13,0,958.0,102.0,1.3,28.0,1026.0,1008.4,703.88
2016,6,13,13,15,955.0,101.5,1.25,28.0,1011.5,983.83,688.64
2016,6,13,13,30,952.0,101.0,1.2,28.0,997.0,956.35,671.66
2016,6,13,13,45,946.5,100.5,1.15,28.0,975.0,923.88,651.61
2016,6,13,14,0,941.0,100.0,1.1,28.0,953.0,888.9,629.98
2016,6,13,14,15,935.0,98.5,1.05,28.0,925.0,850.21,605.93
2016,6,13,14,30,929.0,97.0,1.0,28.0,897.0,809.38,580.38
2016,6,13,14,45,920.0,96.5,0.95,28.5,862.0,765.38,551.49
2016,6,13,15,0,911.0,96.0,0.9,29.0,827.0,719.87,521.46
2016,6,13,15,15,901.0,94.0,0.85,28.5,787.0,671.02,489.56
2016,6,13,15,30,891.0,92.0,0.8,28.0,747.0,621.2,455.32
2016,6,13,15,45,877.0,90.0,0.8,28.0,702.5,568.46,417.57
2016,6,13,16,0,863.0,88.0,0.8,28.0,658.0,515.59,378.52
2016,6,13,16,15,846.5,85.5,0.75,28.0,609.5,461.27,336.82
2016,6,13,16,30,830.0,83.0,0.7,28.0,561.0,407.57,294.33
2016,6,13,16,45,807.0,80.0,0.7,28.5,510.0,348.7,246.73
2016,6,13,17,0,784.0,77.0,0.7,29.0,459.0,294.81,201.89
2016,6,13,17,15,754.5,73.0,0.6,28.5,407.0,240.55,157.13
2016,6,13,17,30,725.0,69.0,0.5,28.0,355.0,189.28,115.26
2016,6,13,17,45,684.0,64.5,0.45,27.5,303.5,139.29,77.13
2016,6,13,18,0,643.0,60.0,0.4,27.0,252.0,90.92,44.93
2016,6,13,18,15,584.5,53.5,0.4,26.5,202.5,47.96,25.43
2016,6,13,18,30,526.0,47.0,0.4,26.0,153.0,32.62,22.2
2016,6,13,18,45,434.5,38.5,0.45,25.5,109.5,27.8,17.82
2016,6,13,19,0,343.0,30.0,0.5,25.0,66.0,22.65,12.76
2016,6,13,19,15,171.5,15.0,0.5,24.5,33.0,10.99,0.0
2016,6,13,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,14,5,15,89.0,12.0,1.5,16.5,18.5,20.94,0.0
2016,6,14,5,30,178.0,24.0,1.7,17.0,37.0,56.84,24.55
2016,6,14,5,45,283.5,36.0,1.95,17.5,75.0,104.08,67.67
2016,6,14,6,0,389.0,48.0,2.2,18.0,113.0,160.44,114.32
2016,6,14,6,15,459.0,57.0,2.15,18.5,159.0,213.81,160.46
2016,6,14,6,30,529.0,66.0,2.1,19.0,205.0,274.39,212.32
2016,6,14,6,45,582.5,71.5,2.05,19.5,255.5,331.17,260.51
2016,6,14,7,0,636.0,77.0,2.0,20.0,306.0,392.8,311.15
2016,6,14,7,15,671.5,82.5,2.05,20.5,357.5,449.55,356.71
2016,6,14,7,30,707.0,88.0,2.1,21.0,409.0,508.73,402.65
2016,6,14,7,45,736.5,91.0,2.15,22.0,460.5,562.39,442.26
2016,6,14,8,0,766.0,94.0,2.2,23.0,512.0,618.43,482.22
2016,6,14,8,15,786.0,97.5,2.25,23.5,560.5,669.18,517.42
2016,6,14,8,30,806.0,101.0,2.3,24.0,609.0,719.7,550.58
2016,6,14,8,45,823.5,103.0,2.35,25.0,655.0,766.11,579.12
2016,6,14,9,0,841.0,105.0,2.4,26.0,701.0,807.54,603.69
2016,6,14,9,15,852.5,107.5,2.3,26.0,742.0,846.97,627.81
2016,6,14,9,30,864.0,110.0,2.2,26.0,783.0,884.55,650.3
2016,6,14,9,45,873.5,111.5,2.15,26.5,819.0,917.2,668.38
2016,6,14,10,0,883.0,113.0,2.1,27.0,855.0,947.49,684.72
2016,6,14,10,15,889.0,114.5,2.05,27.0,884.0,971.92,698.5
2016,6,14,10,30,895.0,116.0,2.0,27.0,913.0,993.51,710.48
2016,6,14,10,45,899.0,117.0,1.95,27.5,936.0,1009.68,717.63
2016,6,14,11,0,903.0,118.0,1.9,28.0,959.0,1022.75,722.88
2016,6,14,11,15,906.0,118.5,1.85,28.0,974.5,1031.13,726.73
2016,6,14,11,30,909.0,119.0,1.8,28.0,990.0,1036.29,728.71
2016,6,14,11,45,909.0,120.0,1.75,28.5,998.0,1035.69,725.83
2016,6,14,12,0,909.0,121.0,1.7,29.0,1006.0,1031.83,721.13
2016,6,14,12,15,909.0,121.0,1.65,29.0,1007.0,1023.78,715.44
2016,6,14,12,30,909.0,121.0,1.6,29.0,1008.0,1012.59,707.98
2016,6,14,12,45,907.5,120.5,1.6,29.5,1001.5,996.39,696.88
2016,6,14,13,0,906.0,120.0,1.6,30.0,995.0,977.2,684.1
2016,6,14,13,15,903.0,119.5,1.6,30.0,981.0,953.73,670.1
2016,6,14,13,30,900.0,119.0,1.6,30.0,967.0,927.5,654.42
2016,6,14,13,45,893.0,119.5,1.6,30.0,945.5,896.11,635.47
2016,6,14,14,0,886.0,120.0,1.6,30.0,924.0,862.44,614.99
2016,6,14,14,15,879.5,118.5,1.55,30.0,896.0,825.16,591.54
2016,6,14,14,30,873.0,117.0,1.5,30.0,868.0,785.93,566.71
2016,6,14,14,45,863.0,116.0,1.5,30.0,834.0,742.85,539.61
2016,6,14,15,0,853.0,115.0,1.5,30.0,800.0,698.48,511.23
2016,6,14,15,15,841.5,112.5,1.4,29.5,761.0,650.67,478.45
2016,6,14,15,30,830.0,110.0,1.3,29.0,722.0,602.14,444.34
2016,6,14,15,45,814.5,108.0,1.25,29.0,678.0,549.25,405.75
2016,6,14,16,0,799.0,106.0,1.2,29.0,634.0,498.31,367.46
2016,6,14,16,15,780.5,103.0,1.1,29.0,587.0,445.51,326.54
2016,6,14,16,30,762.0,100.0,1.0,29.0,540.0,393.67,285.28
2016,6,14,16,45,735.5,97.0,0.95,29.0,490.0,340.27,242.2
2016,6,14,17,0,709.0,94.0,0.9,29.0,440.0,286.37,198.02
2016,6,14,17,15,677.5,89.0,0.85,28.5,389.5,234.52,155.57
2016,6,14,17,30,646.0,84.0,0.8,28.0,339.0,185.9,116.11
2016,6,14,17,45,601.5,78.0,0.8,27.5,289.0,138.17,79.84
2016,6,14,18,0,557.0,72.0,0.8,27.0,239.0,95.42,51.52
2016,6,14,18,15,497.0,64.0,0.8,26.0,191.5,55.73,32.67
2016,6,14,18,30,437.0,56.0,0.8,25.0,144.0,40.43,28.94
2016,6,14,18,45,349.5,45.0,0.85,24.0,103.0,33.66,22.9
2016,6,14,19,0,262.0,34.0,0.9,23.0,62.0,26.41,15.99
2016,6,14,19,15,131.0,17.0,0.95,22.5,31.0,13.08,0.0
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,4.5,1.5,18.0,4.5,4.42,0.0
2016,6,15,5,30,0.0,9.0,1.6,18.0,9.0,8.67,0.0
2016,6,15,5,45,0.0,22.0,1.7,18.5,22.0,21.23,11.5
2016,6,15,6,0,0.0,35.0,1.8,19.0,35.0,33.8,22.34
2016,6,15,6,15,0.0,52.0,1.65,19.0,52.0,50.48,36.56
2016,6,15,6,30,0.0,69.0,1.5,19.0,69.0,67.34,50.79
2016,6,15,6,45,0.0,87.0,1.4,19.5,87.0,85.21,65.49
2016,6,15,7,0,0.0,105.0,1.3,20.0,105.0,103.06,79.86
2016,6,15,7,15,24.5,141.5,1.15,20.5,152.5,156.45,122.83
2016,6,15,7,30,49.0,178.0,1.0,21.0,200.0,209.76,164.58
2016,6,15,7,45,50.0,199.0,0.85,21.5,224.0,234.09,182.37
2016,6,15,8,0,51.0,220.0,0.7,22.0,248.0,258.4,199.76
2016,6,15,8,15,61.5,246.0,0.55,22.5,283.0,294.74,225.89
2016,6,15,8,30,72.0,272.0,0.4,23.0,318.0,331.78,251.63
2016,6,15,8,45,45.5,261.5,0.3,23.5,292.0,301.57,226.98
2016,6,15,9,0,19.0,251.0,0.2,24.0,266.0,263.48,197.06
2016,6,15,9,15,19.0,262.5,0.35,24.5,277.5,275.33,205.69
2016,6,15,9,30,19.0,274.0,0.5,25.0,289.0,287.13,213.88
2016,6,15,9,45,17.5,274.5,0.7,26.0,289.0,286.39,212.56
2016,6,15,10,0,16.0,275.0,0.9,27.0,289.0,285.58,211.21
2016,6,15,10,15,28.0,326.0,0.95,27.5,350.5,355.74,261.37
2016,6,15,10,30,40.0,377.0,1.0,28.0,412.0,419.95,305.69
2016,6,15,10,45,178.0,411.5,1.05,28.5,576.0,598.54,431.16
2016,6,15,11,0,316.0,446.0,1.1,29.0,740.0,778.79,549.55
2016,6,15,11,15,534.5,324.0,1.05,29.0,831.5,878.45,617.02
2016,6,15,11,30,753.0,202.0,1.0,29.0,923.0,969.79,674.71
2016,6,15,11,45,760.5,199.0,1.0,29.5,933.0,972.23,673.35
2016,6,15,12,0,768.0,196.0,1.0,30.0,943.0,971.86,671.56
2016,6,15,12,15,768.5,196.0,1.0,30.0,944.5,964.69,667.14
2016,6,15,12,30,769.0,196.0,1.0,30.0,946.0,954.79,661.24
2016,6,15,12,45,499.0,340.5,1.05,30.5,826.5,827.48,577.62
2016,6,15,13,0,229.0,485.0,1.1,31.0,707.0,696.59,486.46
2016,6,15,13,15,195.0,481.0,1.15,31.0,668.0,653.51,459.53
2016,6,15,13,30,161.0,477.0,1.2,31.0,629.0,611.39,431.93
2016,6,15,13,45,447.0,338.5,1.25,31.0,747.0,722.46,514.81
2016,6,15,14,0,733.0,200.0,1.3,31.0,865.0,813.23,579.61
2016,6,15,14,15,476.0,310.0,1.35,31.0,737.0,684.15,489.92
2016,6,15,14,30,219.0,420.0,1.4,31.0,609.0,569.92,408.36
2016,6,15,14,45,361.5,356.0,1.5,31.0,653.5,602.35,435.55
2016,6,15,15,0,504.0,292.0,1.6,31.0,698.0,622.78,452.73
2016,6,15,15,15,322.5,319.5,1.6,31.0,575.0,507.41,370.36
2016,6,15,15,30,141.0,347.0,1.6,31.0,452.0,408.04,298.43
2016,6,15,15,45,209.0,318.0,1.6,31.0,462.5,410.17,301.46
2016,6,15,16,0,277.0,289.0,1.6,31.0,473.0,403.08,296.61
2016,6,15,16,15,138.5,198.0,1.55,30.5,290.0,246.22,182.53
2016,6,15,16,30,0.0,107.0,1.5,30.0,107.0,103.21,75.27
2016,6,15,16,45,0.0,101.5,1.45,30.0,101.5,97.87,71.61
2016,6,15,17,0,0.0,96.0,1.4,30.0,96.0,92.52,67.69
2016,6,15,17,15,0.0,85.0,1.3,29.5,85.0,82.04,59.82
2016,6,15,17,30,0.0,74.0,1.2,29.0,74.0,71.55,51.83
2016,6,15,17,45,0.0,62.5,1.15,28.5,62.5,60.4,43.18
2016,6,15,18,0,0.0,51.0,1.1,28.0,51.0,49.27,34.37
2016,6,15,18,15,0.0,40.5,1.0,27.5,40.5,39.11,26.18
2016,6,15,18,30,0.0,30.0,0.9,27.0,30.0,28.95,18.98
2016,6,15,18,45,0.0,21.0,0.8,26.5,21.0,20.26,11.41
2016,6,15,19,0,0.0,12.0,0.7,26.0,12.0,11.57,3.75
2016,6,15,19,15,0.0,6.0,0.7,25.5,6.0,5.78,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,3.0,11.5,1.25,21.0,11.5,11.61,0.0
2016,6,16,5,30,6.0,23.0,1.4,21.0,23.0,23.44,8.61
2016,6,16,5,45,42.0,40.5,1.6,21.5,47.5,52.41,34.53
2016,6,16,6,0,78.0,58.0,1.8,22.0,72.0,82.31,59.05
2016,6,16,6,15,99.5,78.5,1.85,22.5,101.5,114.77,86.21
2016,6,16,6,30,121.0,99.0,1.9,23.0,131.0,149.39,114.97
2016,6,16,6,45,138.5,120.5,2.0,23.5,164.5,185.56,144.59
2016,6,16,7,0,156.0,142.0,2.1,24.0,198.0,223.36,174.91
2016,6,16,7,15,118.5,164.0,2.25,24.5,210.5,234.53,183.36
2016,6,16,7,30,81.0,186.0,2.4,25.0,223.0,236.66,184.12
2016,6,16,7,45,414.0,137.0,2.6,25.5,359.0,409.97,321.99
2016,6,16,8,0,747.0,88.0,2.8,26.0,495.0,598.45,465.57
2016,6,16,8,15,618.5,148.5,2.85,26.5,506.5,606.73,466.82
2016,6,16,8,30,490.0,209.0,2.9,27.0,518.0,597.09,455.66
2016,6,16,8,45,659.0,152.5,2.95,27.5,600.5,691.67,525.62
2016,6,16,9,0,828.0,96.0,3.0,28.0,683.0,786.47,588.8
2016,6,16,9,15,840.5,98.5,3.0,28.5,724.0,826.42,612.75
2016,6,16,9,30,853.0,101.0,3.0,29.0,765.0,864.63,635.59
2016,6,16,9,45,864.0,102.0,3.05,29.5,801.5,897.92,655.21
2016,6,16,10,0,875.0,103.0,3.1,30.0,838.0,928.97,673.24
2016,6,16,10,15,882.5,104.5,3.05,30.0,868.0,954.79,688.43
2016,6,16,10,30,890.0,106.0,3.0,30.0,898.0,977.88,701.83
2016,6,16,10,45,896.0,106.5,3.0,30.5,922.0,995.57,710.75
2016,6,16,11,0,902.0,107.0,3.0,31.0,946.0,1010.23,717.82
2016,6,16,11,15,906.0,107.5,2.95,31.0,963.0,1019.78,722.75
2016,6,16,11,30,910.0,108.0,2.9,31.0,980.0,1026.11,725.79
2016,6,16,11,45,913.0,108.0,2.9,31.5,990.0,1027.67,724.93
2016,6,16,12,0,916.0,108.0,2.9,32.0,1000.0,1025.97,722.18
2016,6,16,12,15,916.5,108.0,2.85,32.0,1001.5,1018.54,717.02
2016,6,16,12,30,917.0,108.0,2.8,32.0,1003.0,1007.93,710.01
2016,6,16,12,45,917.0,107.5,2.8,32.0,997.5,993.22,700.99
2016,6,16,13,0,917.0,107.0,2.8,32.0,992.0,975.44,690.13
2016,6,16,13,15,914.0,106.5,2.7,32.0,978.0,951.88,674.86
2016,6,16,13,30,911.0,106.0,2.6,32.0,964.0,925.53,657.89
2016,6,16,13,45,906.5,104.5,2.55,32.5,943.5,894.23,636.89
2016,6,16,14,0,902.0,103.0,2.5,33.0,923.0,860.48,614.36
2016,6,16,14,15,895.5,102.0,2.4,33.0,895.0,823.29,590.46
2016,6,16,14,30,889.0,101.0,2.3,33.0,867.0,784.11,565.17
2016,6,16,14,45,879.0,100.0,2.2,33.0,832.5,740.55,536.83
2016,6,16,15,0,869.0,99.0,2.1,33.0,798.0,695.66,507.4
2016,6,16,15,15,858.0,97.0,2.0,32.5,759.0,648.08,475.36
2016,6,16,15,30,847.0,95.0,1.9,32.0,720.0,599.7,441.37
2016,6,16,15,45,830.0,94.5,1.8,32.0,676.0,548.82,403.79
2016,6,16,16,0,813.0,94.0,1.7,32.0,632.0,498.17,365.45
2016,6,16,16,15,795.0,91.0,1.7,32.0,585.0,442.38,322.85
2016,6,16,16,30,777.0,88.0,1.7,32.0,538.0,390.05,281.5
2016,6,16,16,45,747.0,87.0,1.7,32.0,488.0,336.49,238.29
2016,6,16,17,0,717.0,86.0,1.7,32.0,438.0,285.54,196.32
2016,6,16,17,15,686.5,81.5,1.55,31.5,388.0,231.48,152.06
2016,6,16,17,30,656.0,77.0,1.4,31.0,338.0,183.0,112.6
2016,6,16,17,45,607.5,73.0,1.3,30.5,287.5,135.86,76.96
2016,6,16,18,0,559.0,69.0,1.2,30.0,237.0,94.11,49.57
2016,6,16,18,15,500.0,61.5,1.15,29.0,190.5,54.64,30.74
2016,6,16,18,30,441.0,54.0,1.1,28.0,144.0,38.49,26.92
2016,6,16,18,45,353.0,43.5,1.1,27.5,103.0,32.13,21.25
2016,6,16,19,0,265.0,33.0,1.1,27.0,62.0,25.31,14.83
2016,6,16,19,15,132.5,16.5,1.2,26.5,31.0,12.65,0.31
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,98.5,11.5,1.5,21.0,18.0,21.25,0.0
2016,6,17,5,30,197.0,23.0,1.7,21.0,36.0,58.82,24.0
2016,6,17,5,45,301.0,33.5,1.95,21.5,73.5,104.56,66.16
2016,6,17,6,0,405.0,44.0,2.2,22.0,111.0,159.67,111.3
2016,6,17,6,15,473.0,51.5,2.35,22.5,156.0,211.45,155.76
2016,6,17,6,30,541.0,59.0,2.5,23.0,201.0,270.22,205.83
2016,6,17,6,45,589.0,64.5,2.7,23.5,250.0,325.13,252.48
2016,6,17,7,0,637.0,70.0,2.9,24.0,299.0,384.34,301.39
2016,6,17,7,15,670.5,74.5,2.95,24.0,348.5,438.9,345.89
2016,6,17,7,30,704.0,79.0,3.0,24.0,398.0,494.83,390.26
2016,6,17,7,45,383.5,152.0,3.05,24.5,329.0,407.04,319.91
2016,6,17,8,0,63.0,225.0,3.1,25.0,260.0,271.67,209.88
2016,6,17,8,15,429.0,158.5,3.05,25.5,426.0,479.93,375.26
2016,6,17,8,30,795.0,92.0,3.0,26.0,592.0,700.39,537.54
2016,6,17,8,45,812.5,93.0,3.0,26.5,637.0,741.72,562.59
2016,6,17,9,0,830.0,94.0,3.0,27.0,682.0,785.58,590.17
2016,6,17,9,15,451.0,223.5,3.0,27.0,545.5,630.67,476.48
2016,6,17,9,30,72.0,353.0,3.0,27.0,409.0,423.34,316.16
2016,6,17,9,45,36.5,245.5,3.0,27.5,274.0,280.11,210.13
2016,6,17,10,0,1.0,138.0,3.0,28.0,139.0,135.24,99.31
2016,6,17,10,15,2.0,141.5,3.0,28.0,143.5,139.66,102.79
2016,6,17,10,30,3.0,145.0,3.0,28.0,148.0,144.11,106.09
2016,6,17,10,45,1.5,122.5,3.05,28.0,124.0,120.61,87.96
2016,6,17,11,0,0.0,100.0,3.1,28.0,100.0,97.15,69.85
2016,6,17,11,15,434.5,114.0,3.15,28.0,530.0,559.55,426.31
2016,6,17,11,30,869.0,128.0,3.2,28.0,960.0,1005.29,727.73
2016,6,17,11,45,444.0,227.0,3.25,28.0,652.5,687.62,509.76
2016,6,17,12,0,19.0,326.0,3.3,28.0,345.0,338.11,248.8
2016,6,17,12,15,443.0,228.5,3.4,28.0,661.5,678.87,507.99
2016,6,17,12,30,867.0,131.0,3.5,28.0,978.0,981.88,712.95
2016,6,17,12,45,433.5,110.5,3.65,28.0,534.0,533.26,403.53
2016,6,17,13,0,0.0,90.0,3.8,28.0,90.0,87.36,61.9
2016,6,17,13,15,31.0,264.0,3.95,27.5,293.0,286.98,214.7
2016,6,17,13,30,62.0,438.0,4.1,27.0,496.0,482.76,358.01
2016,6,17,13,45,35.5,320.5,4.25,27.0,354.0,342.4,255.47
2016,6,17,14,0,9.0,203.0,4.4,27.0,212.0,204.05,152.1
2016,6,17,14,15,56.5,309.5,4.5,26.5,359.0,344.21,259.46
2016,6,17,14,30,104.0,416.0,4.6,26.0,506.0,478.21,359.17
2016,6,17,14,45,53.0,282.0,4.7,26.0,327.5,309.02,233.66
2016,6,17,15,0,2.0,148.0,4.8,26.0,149.0,144.32,107.58
2016,6,17,15,15,4.5,174.0,4.8,25.5,177.0,170.52,128.55
2016,6,17,15,30,7.0,200.0,4.8,25.0,205.0,196.15,148.93
2016,6,17,15,45,140.5,245.0,4.8,25.0,338.5,307.07,236.18
2016,6,17,16,0,274.0,290.0,4.8,25.0,472.0,402.98,308.86
2016,6,17,16,15,220.5,273.0,4.7,24.5,412.5,349.85,268.09
2016,6,17,16,30,167.0,256.0,4.6,24.0,353.0,299.4,229.64
2016,6,17,16,45,83.5,193.0,4.55,24.0,241.5,207.74,159.18
2016,6,17,17,0,0.0,130.0,4.5,24.0,130.0,123.93,94.66
2016,6,17,17,15,0.0,115.0,4.35,23.5,115.0,109.63,83.74
2016,6,17,17,30,0.0,100.0,4.2,23.0,100.0,95.38,72.63
2016,6,17,17,45,274.0,85.5,4.05,23.0,168.5,104.53,68.58
2016,6,17,18,0,548.0,71.0,3.9,23.0,237.0,95.53,52.7
2016,6,17,18,15,489.0,63.5,3.6,22.5,190.5,56.6,33.2
2016,6,17,18,30,430.0,56.0,3.3,22.0,144.0,40.22,29.15
2016,6,17,18,45,344.5,45.5,3.05,21.5,103.5,33.93,23.4
2016,6,17,19,0,259.0,35.0,2.8,21.0,63.0,26.79,16.54
2016,6,17,19,15,129.5,17.5,2.65,20.5,31.5,13.44,1.13
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,76.0,13.0,2.75,16.0,18.0,20.41,0.0
2016,6,18,5,30,152.0,26.0,2.8,16.0,36.0,54.46,22.98
2016,6,18,5,45,257.5,39.0,2.9,16.5,74.0,100.42,65.78
2016,6,18,6,0,363.0,52.0,3.0,17.0,112.0,155.78,111.67
2016,6,18,6,15,435.0,61.5,3.1,17.5,158.0,209.7,158.37
2016,6,18,6,30,507.0,71.0,3.2,18.0,204.0,270.17,210.52
2016,6,18,6,45,552.5,79.5,3.35,19.0,253.5,325.62,257.87
2016,6,18,7,0,598.0,88.0,3.5,20.0,303.0,385.15,307.13
2016,6,18,7,15,635.0,94.0,3.55,20.5,354.0,441.36,352.9
2016,6,18,7,30,672.0,100.0,3.6,21.0,405.0,500.19,399.33
2016,6,18,7,45,695.5,106.5,3.65,21.5,454.5,553.54,440.16
2016,6,18,8,0,719.0,113.0,3.7,22.0,504.0,607.66,480.39
2016,6,18,8,15,741.0,117.5,3.75,22.5,553.0,659.0,517.52
2016,6,18,8,30,763.0,122.0,3.8,23.0,602.0,708.54,551.61
2016,6,18,8,45,780.5,125.0,3.85,23.5,647.5,754.51,581.93
2016,6,18,9,0,798.0,128.0,3.9,24.0,693.0,799.61,611.18
2016,6,18,9,15,811.0,131.0,3.95,24.0,734.0,839.74,637.78
2016,6,18,9,30,824.0,134.0,4.0,24.0,775.0,878.21,663.05
2016,6,18,9,45,836.0,135.0,4.05,24.5,811.5,911.76,683.48
2016,6,18,10,0,848.0,136.0,4.1,25.0,848.0,937.87,698.73
2016,6,18,10,15,855.5,138.0,4.1,25.0,878.5,963.55,714.81
2016,6,18,10,30,863.0,140.0,4.1,25.0,909.0,986.57,729.1
2016,6,18,10,45,869.5,140.5,4.15,25.5,932.5,1004.28,738.75
2016,6,18,11,0,876.0,141.0,4.2,26.0,956.0,1019.05,746.52
2016,6,18,11,15,880.0,142.0,4.2,26.0,973.0,1028.8,752.26
2016,6,18,11,30,884.0,143.0,4.2,26.0,990.0,1035.4,756.07
2016,6,18,11,45,887.5,142.5,4.25,26.5,999.5,1036.84,755.44
2016,6,18,12,0,891.0,142.0,4.3,27.0,1009.0,1035.11,752.89
2016,6,18,12,15,891.5,142.0,4.3,27.0,1010.5,1027.74,747.98
2016,6,18,12,30,892.0,142.0,4.3,27.0,1012.0,1017.29,741.2
2016,6,18,12,45,897.5,137.0,4.3,27.0,1008.0,1003.78,732.53
2016,6,18,13,0,903.0,132.0,4.3,27.0,1004.0,987.15,721.88
2016,6,18,13,15,900.0,131.5,4.3,27.0,990.5,963.86,706.9
2016,6,18,13,30,897.0,131.0,4.3,27.0,977.0,937.82,690.14
2016,6,18,13,45,896.0,127.5,4.3,27.0,957.5,908.03,670.84
2016,6,18,14,0,895.0,124.0,4.3,27.0,938.0,875.62,649.73
2016,6,18,14,15,622.5,255.5,4.25,27.0,814.0,751.29,562.14
2016,6,18,14,30,350.0,387.0,4.2,27.0,690.0,640.1,477.16
2016,6,18,14,45,611.0,250.5,4.2,27.0,753.5,686.63,517.49
2016,6,18,15,0,872.0,114.0,4.2,27.0,817.0,713.0,541.16
2016,6,18,15,15,862.0,112.0,4.15,26.5,778.5,665.89,507.35
2016,6,18,15,30,852.0,110.0,4.1,26.0,740.0,617.88,472.23
2016,6,18,15,45,842.5,105.5,4.1,26.0,697.0,567.17,433.41
2016,6,18,16,0,833.0,101.0,4.1,26.0,654.0,513.47,391.38
2016,6,18,16,15,816.0,98.0,4.0,25.5,607.0,459.68,348.6
2016,6,18,16,30,799.0,95.0,3.9,25.0,560.0,406.64,305.13
2016,6,18,16,45,783.0,89.5,3.8,25.0,511.0,352.65,259.25
2016,6,18,17,0,767.0,84.0,3.7,25.0,462.0,299.78,213.42
2016,6,18,17,15,738.0,80.0,3.45,24.5,410.5,246.47,167.63
2016,6,18,17,30,709.0,76.0,3.2,24.0,359.0,196.1,124.87
2016,6,18,17,45,676.0,69.5,2.95,23.5,308.5,143.1,82.41
2016,6,18,18,0,643.0,63.0,2.7,23.0,258.0,96.64,49.9
2016,6,18,18,15,586.0,56.5,2.4,22.0,208.5,53.43,28.78
2016,6,18,18,30,529.0,50.0,2.1,21.0,159.0,34.93,24.72
2016,6,18,18,45,441.0,41.5,1.85,20.0,115.5,30.23,20.41
2016,6,18,19,0,353.0,33.0,1.6,19.0,72.0,25.23,15.44
2016,6,18,19,15,176.5,16.5,1.55,18.5,36.0,12.16,0.76
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,119.5,12.0,1.1,13.5,20.0,23.72,0.0
2016,6,19,5,30,239.0,24.0,1.3,14.0,40.0,65.77,26.97
2016,6,19,5,45,354.0,34.0,1.55,15.0,80.5,115.52,74.54
2016,6,19,6,0,469.0,44.0,1.8,16.0,121.0,175.68,124.7
2016,6,19,6,15,539.5,51.0,1.7,16.5,169.0,231.04,173.23
2016,6,19,6,30,610.0,58.0,1.6,17.0,217.0,293.64,227.31
2016,6,19,6,45,657.5,63.0,1.5,18.0,269.0,351.32,276.07
2016,6,19,7,0,705.0,68.0,1.4,19.0,321.0,412.35,325.55
2016,6,19,7,15,738.0,72.5,1.45,19.5,373.5,470.06,371.72
2016,6,19,7,30,771.0,77.0,1.5,20.0,426.0,529.86,417.84
2016,6,19,7,45,793.0,81.0,1.55,21.0,477.0,584.1,457.4
2016,6,19,8,0,815.0,85.0,1.6,22.0,528.0,638.78,495.83
2016,6,19,8,15,833.5,88.0,1.6,22.5,577.5,690.05,530.08
2016,6,19,8,30,852.0,91.0,1.6,23.0,627.0,737.49,560.08
2016,6,19,8,45,864.0,95.0,1.65,23.5,672.5,783.39,588.9
2016,6,19,9,0,876.0,99.0,1.7,24.0,718.0,827.85,616.28
2016,6,19,9,15,886.5,101.0,1.7,24.0,759.5,867.19,640.58
2016,6,19,9,30,897.0,103.0,1.7,24.0,801.0,904.56,663.38
2016,6,19,9,45,906.5,104.0,1.75,24.5,837.5,937.75,682.56
2016,6,19,10,0,916.0,105.0,1.8,25.0,874.0,968.51,700.08
2016,6,19,10,15,922.0,106.5,1.8,25.0,904.0,993.85,714.82
2016,6,19,10,30,928.0,108.0,1.8,25.0,934.0,1016.26,727.76
2016,6,19,10,45,933.5,108.0,1.8,25.5,957.5,1033.57,736.11
2016,6,19,11,0,939.0,108.0,1.8,26.0,981.0,1047.73,742.58
2016,6,19,11,15,941.5,108.5,1.8,26.0,997.0,1056.15,747.06
2016,6,19,11,30,944.0,109.0,1.8,26.0,1013.0,1061.21,749.64
2016,6,19,11,45,945.5,109.0,1.8,26.5,1022.0,1061.39,747.88
2016,6,19,12,0,947.0,109.0,1.8,27.0,1031.0,1058.19,744.22
2016,6,19,12,15,947.0,109.0,1.8,27.0,1032.0,1050.17,739.22
2016,6,19,12,30,947.0,109.0,1.8,27.0,1033.0,1038.86,732.35
2016,6,19,12,45,943.5,110.5,1.8,27.0,1026.0,1022.44,722.44
2016,6,19,13,0,940.0,112.0,1.8,27.0,1019.0,1002.95,710.72
2016,6,19,13,15,937.0,111.0,1.75,27.0,1005.5,978.52,695.33
2016,6,19,13,30,934.0,110.0,1.7,27.0,992.0,951.22,678.22
2016,6,19,13,45,926.0,111.5,1.7,27.5,970.0,919.23,657.43
2016,6,19,14,0,918.0,113.0,1.7,28.0,948.0,884.9,635.16
2016,6,19,14,15,912.0,112.0,1.65,27.5,920.0,847.64,612.84
2016,6,19,14,30,906.0,111.0,1.6,27.0,892.0,808.29,588.94
2016,6,19,14,45,893.5,111.5,1.6,27.0,857.0,763.69,560.62
2016,6,19,15,0,881.0,112.0,1.6,27.0,822.0,717.9,531.17
2016,6,19,15,15,870.0,110.0,1.55,27.0,782.5,669.79,497.56
2016,6,19,15,30,859.0,108.0,1.5,27.0,743.0,620.84,462.3
2016,6,19,15,45,680.5,163.5,1.45,27.0,647.5,527.69,393.54
2016,6,19,16,0,502.0,219.0,1.4,27.0,552.0,452.99,337.52
2016,6,19,16,15,374.0,233.5,1.3,26.5,471.5,382.47,285.37
2016,6,19,16,30,246.0,248.0,1.2,26.0,391.0,321.67,240.44
2016,6,19,16,45,318.5,211.0,1.2,26.0,379.0,299.38,222.02
2016,6,19,17,0,391.0,174.0,1.2,26.0,367.0,266.26,193.64
2016,6,19,17,15,368.5,160.0,1.1,25.5,325.5,225.2,160.78
2016,6,19,17,30,346.0,146.0,1.0,25.0,284.0,190.18,132.88
2016,6,19,17,45,326.5,127.0,0.95,24.5,243.0,150.45,102.13
2016,6,19,18,0,307.0,108.0,0.9,24.0,202.0,113.08,75.14
2016,6,19,18,15,275.5,90.5,0.85,23.0,162.5,79.0,54.56
2016,6,19,18,30,244.0,73.0,0.8,22.0,123.0,57.83,44.28
2016,6,19,18,45,193.5,56.0,0.8,21.5,88.5,45.18,33.01
2016,6,19,19,0,143.0,39.0,0.8,21.0,54.0,32.07,20.98
2016,6,19,19,15,71.5,19.5,0.8,20.5,27.0,16.52,3.24
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,100.0,12.0,1.05,14.5,18.5,21.7,0.0
2016,6,20,5,30,200.0,24.0,1.2,15.0,37.0,59.59,23.85
2016,6,20,5,45,310.5,35.0,1.4,16.0,76.0,107.35,69.25
2016,6,20,6,0,421.0,46.0,1.6,17.0,115.0,164.97,116.93
2016,6,20,6,15,492.0,54.0,1.6,17.5,161.5,219.0,163.83
2016,6,20,6,30,563.0,62.0,1.6,18.0,208.0,280.32,216.5
2016,6,20,6,45,613.0,67.5,1.6,19.0,259.0,337.17,264.46
2016,6,20,7,0,663.0,73.0,1.6,20.0,310.0,398.52,314.34
2016,6,20,7,15,697.5,77.5,1.65,21.0,361.5,454.89,358.78
2016,6,20,7,30,732.0,82.0,1.7,22.0,413.0,512.59,402.59
2016,6,20,7,45,760.0,85.0,1.8,23.0,464.5,567.63,443.06
2016,6,20,8,0,788.0,88.0,1.9,24.0,516.0,623.72,482.91
2016,6,20,8,15,807.0,91.5,1.8,24.5,565.0,674.75,516.79
2016,6,20,8,30,826.0,95.0,1.7,25.0,614.0,725.45,548.43
2016,6,20,8,45,842.5,96.5,1.6,25.5,660.0,767.73,573.41
2016,6,20,9,0,859.0,98.0,1.5,26.0,706.0,812.43,599.37
2016,6,20,9,15,870.5,100.0,1.4,26.0,747.0,852.11,622.5
2016,6,20,9,30,882.0,102.0,1.3,26.0,788.0,889.91,643.95
2016,6,20,9,45,894.5,101.5,1.2,26.5,825.0,923.88,661.2
2016,6,20,10,0,907.0,101.0,1.1,27.0,862.0,955.61,676.63
2016,6,20,10,15,913.0,102.5,0.95,27.5,892.0,980.83,686.73
2016,6,20,10,30,919.0,104.0,0.8,28.0,922.0,1003.15,694.7
2016,6,20,10,45,924.0,104.5,0.7,28.5,945.5,1020.44,700.41
2016,6,20,11,0,929.0,105.0,0.6,29.0,969.0,1034.59,704.19
2016,6,20,11,15,931.5,106.0,0.5,29.0,985.0,1043.53,706.3
2016,6,20,11,30,934.0,107.0,0.4,29.0,1001.0,1049.14,706.59
2016,6,20,11,45,935.0,107.5,0.35,29.5,1010.0,1049.39,703.74
2016,6,20,12,0,936.0,108.0,0.3,30.0,1019.0,1046.3,699.19
2016,6,20,12,15,936.0,108.0,0.25,30.0,1020.5,1038.41,693.5
2016,6,20,12,30,936.0,108.0,0.2,30.0,1022.0,1027.28,686.2
2016,6,20,12,45,934.0,108.0,0.2,30.0,1015.5,1011.03,677.15
2016,6,20,13,0,932.0,108.0,0.2,30.0,1009.0,991.72,666.45
2016,6,20,13,15,929.0,107.5,0.15,30.0,995.0,968.01,652.35
2016,6,20,13,30,926.0,107.0,0.1,30.0,981.0,941.46,636.76
2016,6,20,13,45,920.0,107.5,0.1,30.5,960.0,910.52,618.13
2016,6,20,14,0,914.0,108.0,0.1,31.0,939.0,877.15,598.06
2016,6,20,14,15,907.5,106.5,0.1,31.0,911.0,839.2,576.32
2016,6,20,14,30,901.0,105.0,0.1,31.0,883.0,799.21,553.16
2016,6,20,14,45,891.5,104.5,0.1,31.0,849.0,756.12,527.79
2016,6,20,15,0,882.0,104.0,0.1,31.0,815.0,711.61,501.19
2016,6,20,15,15,871.0,102.0,0.15,30.5,775.5,663.52,471.92
2016,6,20,15,30,860.0,100.0,0.2,30.0,736.0,614.6,440.52
2016,6,20,15,45,843.5,98.5,0.25,30.0,691.5,562.47,404.9
2016,6,20,16,0,827.0,97.0,0.3,30.0,647.0,510.49,368.11
2016,6,20,16,15,808.5,94.5,0.35,30.0,599.5,454.27,327.06
2016,6,20,16,30,790.0,92.0,0.4,30.0,552.0,401.48,286.9
2016,6,20,16,45,759.0,91.0,0.5,30.0,500.5,346.82,244.4
2016,6,20,17,0,728.0,90.0,0.6,30.0,449.0,294.87,202.73
2016,6,20,17,15,696.5,85.5,0.6,29.5,398.0,239.74,158.25
2016,6,20,17,30,665.0,81.0,0.6,29.0,347.0,190.41,118.42
2016,6,20,17,45,614.5,77.0,0.65,28.5,296.0,142.35,82.11
2016,6,20,18,0,564.0,73.0,0.7,28.0,245.0,99.92,53.96
2016,6,20,18,15,504.0,65.0,0.7,27.0,197.0,59.52,33.93
2016,6,20,18,30,444.0,57.0,0.7,26.0,149.0,40.98,29.31
2016,6,20,18,45,350.0,47.0,0.75,25.5,107.0,35.2,24.08
2016,6,20,19,0,256.0,37.0,0.8,25.0,65.0,28.38,17.59
2016,6,20,19,15,128.0,18.5,0.85,24.5,32.5,14.23,2.06
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,21.0,11.5,1.55,19.0,12.5,13.37,0.0
2016,6,21,5,30,42.0,23.0,1.7,19.0,25.0,30.69,10.87
2016,6,21,5,45,91.5,40.0,1.9,19.5,52.5,64.25,42.25
2016,6,21,6,0,141.0,57.0,2.1,20.0,80.0,99.98,71.85
2016,6,21,6,15,170.5,76.0,2.1,20.5,113.5,136.99,103.32
2016,6,21,6,30,200.0,95.0,2.1,21.0,147.0,177.03,137.11
2016,6,21,6,45,222.5,114.0,2.15,21.5,183.5,217.09,170.5
2016,6,21,7,0,245.0,133.0,2.2,22.0,220.0,259.25,204.82
2016,6,21,7,15,279.0,151.0,2.3,22.5,265.0,308.26,243.8
2016,6,21,7,30,313.0,169.0,2.4,23.0,310.0,360.19,284.19
2016,6,21,7,45,259.0,200.5,2.55,24.0,326.5,375.31,293.81
2016,6,21,8,0,205.0,232.0,2.7,25.0,343.0,378.73,294.05
2016,6,21,8,15,223.0,253.5,2.75,25.5,384.5,422.45,326.03
2016,6,21,8,30,241.0,275.0,2.8,26.0,426.0,473.9,362.79
2016,6,21,8,45,255.0,295.5,2.85,27.0,466.0,515.42,390.83
2016,6,21,9,0,269.0,316.0,2.9,28.0,506.0,557.19,418.49
2016,6,21,9,15,356.0,306.5,2.9,28.0,573.5,629.27,470.8
2016,6,21,9,30,443.0,297.0,2.9,28.0,641.0,713.18,529.92
2016,6,21,9,45,354.0,346.5,2.9,28.5,629.5,688.55,507.82
2016,6,21,10,0,265.0,396.0,2.9,29.0,618.0,665.25,487.13
2016,6,21,10,15,299.0,402.5,2.95,29.0,661.5,708.7,517.37
2016,6,21,10,30,333.0,409.0,3.0,29.0,705.0,752.27,546.98
2016,6,21,10,45,265.5,437.5,3.05,29.5,677.5,718.72,520.41
2016,6,21,11,0,198.0,466.0,3.1,30.0,650.0,675.22,487.66
2016,6,21,11,15,219.0,471.5,3.25,30.0,679.0,701.56,506.52
2016,6,21,11,30,240.0,477.0,3.4,30.0,708.0,727.15,524.44
2016,6,21,11,45,553.5,304.5,3.6,30.5,842.0,875.21,633.74
2016,6,21,12,0,867.0,132.0,3.8,31.0,976.0,1001.51,717.5
2016,6,21,12,15,611.5,289.0,3.85,31.0,885.0,906.54,653.55
2016,6,21,12,30,356.0,446.0,3.9,31.0,794.0,799.55,574.51
2016,6,21,12,45,420.5,429.0,3.95,31.5,837.5,839.31,602.37
2016,6,21,13,0,485.0,412.0,4.0,32.0,881.0,872.95,625.02
2016,6,21,13,15,662.5,278.0,3.9,32.0,909.0,893.15,644.36
2016,6,21,13,30,840.0,144.0,3.8,32.0,937.0,899.91,649.51
2016,6,21,13,45,833.5,143.5,3.7,32.0,916.5,869.81,629.62
2016,6,21,14,0,827.0,143.0,3.6,32.0,896.0,837.58,608.54
2016,6,21,14,15,627.0,246.5,3.6,32.0,807.5,747.44,546.57
2016,6,21,14,30,427.0,350.0,3.6,32.0,719.0,665.39,485.61
2016,6,21,14,45,365.5,359.0,3.65,32.0,666.0,609.59,446.43
2016,6,21,15,0,304.0,368.0,3.7,32.0,613.0,557.43,409.17
2016,6,21,15,15,190.5,350.5,3.7,32.0,502.0,453.24,333.95
2016,6,21,15,30,77.0,333.0,3.7,32.0,391.0,359.51,265.15
2016,6,21,15,45,58.0,300.0,3.7,32.0,342.0,313.39,231.92
2016,6,21,16,0,39.0,267.0,3.7,32.0,293.0,269.35,199.74
2016,6,21,16,15,28.0,235.0,3.6,31.5,253.0,232.01,172.65
2016,6,21,16,30,17.0,203.0,3.5,31.0,213.0,198.97,148.48
2016,6,21,16,45,9.5,177.0,3.45,31.0,182.5,170.82,127.51
2016,6,21,17,0,2.0,151.0,3.4,31.0,152.0,143.62,107.11
2016,6,21,17,15,5.5,143.5,3.15,30.0,145.5,136.58,102.33
2016,6,21,17,30,9.0,136.0,2.9,29.0,139.0,128.96,96.91
2016,6,21,17,45,4.5,117.5,2.7,28.5,119.0,110.27,82.73
2016,6,21,18,0,0.0,99.0,2.5,28.0,99.0,92.19,68.79
2016,6,21,18,15,0.0,80.0,2.6,27.5,80.0,74.46,54.66
2016,6,21,18,30,0.0,61.0,2.7,27.0,61.0,57.21,42.85
2016,6,21,18,45,0.0,44.0,2.8,26.5,44.0,41.78,29.45
2016,6,21,19,0,0.0,27.0,2.9,26.0,27.0,26.07,15.61
2016,6,21,19,15,0.0,13.5,2.95,25.5,13.5,13.02,1.5
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
