Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,72.0,11.5,1.15,20.5,16.5,18.31,0.0
2016,6,22,5,30,144.0,23.0,1.3,21.0,33.0,49.14,17.74
2016,6,22,5,45,248.0,36.0,1.5,21.5,69.5,94.33,59.68
2016,6,22,6,0,352.0,49.0,1.7,22.0,106.0,149.57,104.4
2016,6,22,6,15,423.0,58.5,1.75,22.5,151.0,201.44,148.26
2016,6,22,6,30,494.0,68.0,1.8,23.0,196.0,260.66,198.03
2016,6,22,6,45,502.0,80.5,1.85,24.0,235.0,303.9,234.74
2016,6,22,7,0,510.0,93.0,1.9,25.0,274.0,347.43,270.2
2016,6,22,7,15,597.5,91.0,1.95,25.5,335.5,416.82,324.74
2016,6,22,7,30,685.0,89.0,2.0,26.0,397.0,493.63,383.35
2016,6,22,7,45,716.5,91.5,2.15,26.5,448.0,546.9,423.17
2016,6,22,8,0,748.0,94.0,2.3,27.0,499.0,602.84,463.94
2016,6,22,8,15,768.5,97.5,2.2,27.5,547.0,653.25,498.14
2016,6,22,8,30,789.0,101.0,2.1,28.0,595.0,703.55,529.89
2016,6,22,8,45,808.0,102.0,2.05,28.5,641.0,749.54,558.18
2016,6,22,9,0,827.0,103.0,2.0,29.0,687.0,790.8,582.68
2016,6,22,9,15,643.0,196.5,1.8,29.5,667.0,767.6,562.33
2016,6,22,9,30,459.0,290.0,1.6,30.0,647.0,719.82,521.9
2016,6,22,9,45,464.0,305.5,1.45,30.5,681.0,752.41,540.53
2016,6,22,10,0,469.0,321.0,1.3,31.0,715.0,783.56,556.9
2016,6,22,10,15,662.0,226.0,1.25,31.0,803.0,879.72,621.88
2016,6,22,10,30,855.0,131.0,1.2,31.0,891.0,968.85,674.37
2016,6,22,10,45,856.0,134.5,1.2,31.5,912.5,984.34,680.55
2016,6,22,11,0,857.0,138.0,1.2,32.0,934.0,996.77,685.84
2016,6,22,11,15,858.5,139.0,1.55,32.0,948.5,1004.09,694.97
2016,6,22,11,30,860.0,140.0,1.9,32.0,963.0,1008.33,701.69
2016,6,22,11,45,579.0,306.0,2.25,32.0,862.5,902.59,636.62
2016,6,22,12,0,298.0,472.0,2.6,32.0,762.0,780.16,551.25
2016,6,22,12,15,297.5,473.0,2.45,31.5,763.5,775.6,549.28
2016,6,22,12,30,297.0,474.0,2.3,31.0,765.0,769.8,545.63
2016,6,22,12,45,557.5,320.5,2.2,31.0,861.5,865.26,615.93
2016,6,22,13,0,818.0,167.0,2.1,31.0,958.0,945.78,668.97
2016,6,22,13,15,467.0,318.5,2.05,31.0,769.0,752.21,538.46
2016,6,22,13,30,116.0,470.0,2.0,31.0,580.0,564.74,403.24
2016,6,22,13,45,142.5,462.5,1.95,31.0,594.5,574.68,412.06
2016,6,22,14,0,169.0,455.0,1.9,31.0,609.0,582.69,418.24
2016,6,22,14,15,207.5,435.5,1.85,31.0,619.5,586.95,422.3
2016,6,22,14,30,246.0,416.0,1.8,31.0,630.0,587.73,423.89
2016,6,22,14,45,190.5,402.5,1.75,31.5,564.0,522.57,377.54
2016,6,22,15,0,135.0,389.0,1.7,32.0,498.0,461.04,333.71
2016,6,22,15,15,240.5,353.0,1.65,32.0,535.5,486.51,354.01
2016,6,22,15,30,346.0,317.0,1.6,32.0,573.0,503.75,367.18
2016,6,22,15,45,338.0,298.0,1.6,32.0,536.0,463.07,338.29
2016,6,22,16,0,330.0,279.0,1.6,32.0,499.0,422.79,309.48
2016,6,22,16,15,265.5,267.0,1.6,31.5,436.0,363.33,266.86
2016,6,22,16,30,201.0,255.0,1.6,31.0,373.0,313.14,230.63
2016,6,22,16,45,199.5,231.0,1.6,31.0,339.0,278.62,204.68
2016,6,22,17,0,198.0,207.0,1.6,31.0,305.0,244.33,178.36
2016,6,22,17,15,378.5,154.5,1.45,30.5,316.0,223.78,156.7
2016,6,22,17,30,559.0,102.0,1.3,30.0,327.0,189.71,122.11
2016,6,22,17,45,520.0,93.0,1.2,29.5,279.0,144.51,87.58
2016,6,22,18,0,481.0,84.0,1.1,29.0,231.0,103.75,59.74
2016,6,22,18,15,422.0,74.0,1.0,28.5,185.5,66.2,40.17
2016,6,22,18,30,363.0,64.0,0.9,28.0,140.0,46.85,33.97
2016,6,22,18,45,278.5,51.5,0.8,27.5,100.5,38.63,26.72
2016,6,22,19,0,194.0,39.0,0.7,27.0,61.0,29.97,18.74
2016,6,22,19,15,97.0,23.5,0.7,26.5,34.5,19.72,5.33
2016,6,22,19,30,0.0,8.0,0.7,26.0,8.0,7.86,0.0
2016,6,22,19,45,0.0,4.0,0.7,26.0,4.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,6.5,11.0,1.95,23.0,11.0,11.44,0.0
2016,6,23,5,30,13.0,22.0,2.1,23.0,22.0,23.99,6.98
2016,6,23,5,45,58.0,41.0,2.25,23.0,49.5,56.21,36.44
2016,6,23,6,0,103.0,60.0,2.4,23.0,77.0,90.74,64.65
2016,6,23,6,15,138.5,80.5,2.45,23.5,111.5,128.72,96.12
2016,6,23,6,30,174.0,101.0,2.5,24.0,146.0,173.93,133.4
2016,6,23,6,45,215.0,116.0,2.55,24.5,184.0,215.84,167.68
2016,6,23,7,0,256.0,131.0,2.6,25.0,222.0,261.85,204.72
2016,6,23,7,15,307.5,145.5,2.75,25.5,272.0,316.62,248.04
2016,6,23,7,30,359.0,160.0,2.9,26.0,322.0,376.05,294.11
2016,6,23,7,45,377.5,178.0,3.1,26.5,366.5,429.45,334.23
2016,6,23,8,0,396.0,196.0,3.3,27.0,411.0,478.01,369.95
2016,6,23,8,15,303.0,237.5,3.4,27.5,410.5,467.61,359.2
2016,6,23,8,30,210.0,279.0,3.5,28.0,410.0,448.16,341.49
2016,6,23,8,45,238.0,297.5,3.65,28.5,456.5,497.0,376.65
2016,6,23,9,0,266.0,316.0,3.8,29.0,503.0,554.51,417.06
2016,6,23,9,15,270.0,336.0,3.8,29.5,536.0,587.24,438.38
2016,6,23,9,30,274.0,356.0,3.8,30.0,569.0,619.29,459.01
2016,6,23,9,45,329.5,355.5,3.85,30.5,623.5,675.62,498.02
2016,6,23,10,0,385.0,355.0,3.9,31.0,678.0,733.67,537.41
2016,6,23,10,15,330.0,390.0,3.9,31.0,674.0,724.98,528.49
2016,6,23,10,30,275.0,425.0,3.9,31.0,670.0,712.72,517.52
2016,6,23,10,45,231.5,445.5,3.95,31.0,656.0,686.33,497.84
2016,6,23,11,0,188.0,466.0,4.0,31.0,642.0,665.32,481.72
2016,6,23,11,15,185.5,475.5,3.95,31.0,651.0,672.24,485.86
2016,6,23,11,30,183.0,485.0,3.9,31.0,660.0,678.26,489.29
2016,6,23,11,45,197.5,488.5,3.85,31.5,679.5,694.3,499.18
2016,6,23,12,0,212.0,492.0,3.8,32.0,699.0,709.37,508.31
2016,6,23,12,15,252.5,484.0,3.7,32.0,730.5,742.15,530.99
2016,6,23,12,30,293.0,476.0,3.6,32.0,762.0,767.99,548.83
2016,6,23,12,45,226.0,483.5,3.55,32.0,703.5,699.87,501.12
2016,6,23,13,0,159.0,491.0,3.5,32.0,645.0,636.98,456.83
2016,6,23,13,15,176.0,483.5,3.4,32.0,652.0,639.18,459.1
2016,6,23,13,30,193.0,476.0,3.3,32.0,659.0,640.09,460.14
2016,6,23,13,45,145.5,459.5,3.2,32.0,596.0,574.53,414.14
2016,6,23,14,0,98.0,443.0,3.1,32.0,533.0,510.73,369.17
2016,6,23,14,15,150.5,433.5,3.0,31.5,566.5,539.02,391.49
2016,6,23,14,30,203.0,424.0,2.9,31.0,600.0,562.53,409.82
2016,6,23,14,45,160.5,405.0,2.8,31.0,541.0,502.97,367.4
2016,6,23,15,0,118.0,386.0,2.7,31.0,482.0,446.61,327.21
2016,6,23,15,15,180.5,364.0,2.55,31.0,502.0,459.32,337.77
2016,6,23,15,30,243.0,342.0,2.4,31.0,522.0,464.35,342.07
2016,6,23,15,45,428.0,262.5,2.3,31.0,556.5,479.61,354.82
2016,6,23,16,0,613.0,183.0,2.2,31.0,591.0,478.05,353.57
2016,6,23,16,15,387.5,220.5,2.0,30.5,472.0,375.71,277.75
2016,6,23,16,30,162.0,258.0,1.8,30.0,353.0,300.05,222.44
2016,6,23,16,45,93.5,220.0,1.65,30.0,274.0,235.11,174.66
2016,6,23,17,0,25.0,182.0,1.5,30.0,195.0,178.19,132.98
2016,6,23,17,15,12.5,128.5,1.3,29.5,135.0,124.94,92.85
2016,6,23,17,30,0.0,75.0,1.1,29.0,75.0,72.52,52.52
2016,6,23,17,45,0.0,64.0,0.95,28.5,64.0,61.86,44.32
2016,6,23,18,0,0.0,53.0,0.8,28.0,53.0,51.2,35.93
2016,6,23,18,15,0.0,42.0,0.8,27.5,42.0,40.56,27.37
2016,6,23,18,30,0.0,31.0,0.8,27.0,31.0,29.92,19.83
2016,6,23,18,45,0.0,22.0,0.8,27.0,22.0,21.22,12.22
2016,6,23,19,0,0.0,13.0,0.8,27.0,13.0,12.53,4.58
2016,6,23,19,15,0.0,7.0,0.8,26.5,7.0,6.75,0.0
2016,6,23,19,30,0.0,1.0,0.8,26.0,1.0,0.98,0.0
2016,6,23,19,45,0.0,0.5,0.8,26.0,0.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,9.0,1.85,22.0,9.0,8.85,0.0
2016,6,24,5,30,0.0,18.0,1.9,22.0,18.0,17.38,3.51
2016,6,24,5,45,22.0,37.5,2.0,22.5,41.0,42.82,27.28
2016,6,24,6,0,44.0,57.0,2.1,23.0,64.0,69.75,49.54
2016,6,24,6,15,64.5,78.0,2.1,23.0,92.5,100.08,74.78
2016,6,24,6,30,85.0,99.0,2.1,23.0,121.0,135.78,104.37
2016,6,24,6,45,106.5,119.5,2.15,23.0,153.0,170.5,132.95
2016,6,24,7,0,128.0,140.0,2.2,23.0,185.0,207.33,162.86
2016,6,24,7,15,270.5,144.5,2.25,23.5,260.0,296.19,233.61
2016,6,24,7,30,413.0,149.0,2.3,24.0,335.0,400.4,314.74
2016,6,24,7,45,518.0,140.5,2.35,24.5,401.5,475.24,371.91
2016,6,24,8,0,623.0,132.0,2.4,25.0,468.0,562.13,436.64
2016,6,24,8,15,468.5,196.0,2.4,25.0,462.5,545.88,420.98
2016,6,24,8,30,314.0,260.0,2.4,25.0,457.0,511.61,391.99
2016,6,24,8,45,363.0,267.5,2.4,25.5,511.5,569.41,433.51
2016,6,24,9,0,412.0,275.0,2.4,26.0,566.0,636.86,480.21
2016,6,24,9,15,444.0,279.0,2.3,26.0,609.0,681.71,510.49
2016,6,24,9,30,476.0,283.0,2.2,26.0,652.0,727.11,540.71
2016,6,24,9,45,408.5,329.0,2.15,26.5,656.0,726.09,535.11
2016,6,24,10,0,341.0,375.0,2.1,27.0,660.0,713.69,522.3
2016,6,24,10,15,410.5,364.0,2.05,27.0,720.0,780.77,568.16
2016,6,24,10,30,480.0,353.0,2.0,27.0,780.0,842.9,609.3
2016,6,24,10,45,312.0,409.5,1.95,27.5,690.0,735.25,530.77
2016,6,24,11,0,144.0,466.0,1.9,28.0,600.0,621.67,447.99
2016,6,24,11,15,243.5,454.5,1.85,28.0,685.5,715.29,514.16
2016,6,24,11,30,343.0,443.0,1.8,28.0,771.0,801.98,572.49
2016,6,24,11,45,362.0,437.0,1.75,28.0,786.5,812.58,578.49
2016,6,24,12,0,381.0,431.0,1.7,28.0,802.0,821.68,584.22
2016,6,24,12,15,377.0,434.0,1.7,28.0,801.5,815.36,579.79
2016,6,24,12,30,373.0,437.0,1.7,28.0,801.0,807.57,574.6
2016,6,24,12,45,397.0,427.0,1.7,28.5,812.5,812.54,577.51
2016,6,24,13,0,421.0,417.0,1.7,29.0,824.0,817.69,580.35
2016,6,24,13,15,450.5,406.5,1.7,29.0,837.0,822.58,584.36
2016,6,24,13,30,480.0,396.0,1.7,29.0,850.0,824.77,586.63
2016,6,24,13,45,453.5,386.5,1.7,29.5,808.0,776.0,553.76
2016,6,24,14,0,427.0,377.0,1.7,30.0,766.0,727.52,521.24
2016,6,24,14,15,276.0,400.0,1.65,30.0,648.5,609.27,439.16
2016,6,24,14,30,125.0,423.0,1.6,30.0,531.0,501.33,362.41
2016,6,24,14,45,448.0,284.5,1.6,30.0,649.5,601.06,440.37
2016,6,24,15,0,771.0,146.0,1.6,30.0,768.0,675.37,496.43
2016,6,24,15,15,759.0,143.0,1.6,30.0,731.0,629.93,463.94
2016,6,24,15,30,747.0,140.0,1.6,30.0,694.0,584.0,431.37
2016,6,24,15,45,480.0,221.0,1.6,30.0,569.0,471.19,348.36
2016,6,24,16,0,213.0,302.0,1.6,30.0,444.0,386.67,285.37
2016,6,24,16,15,106.5,156.0,1.5,30.0,227.0,194.73,144.55
2016,6,24,16,30,0.0,10.0,1.4,30.0,10.0,9.66,2.01
2016,6,24,16,45,338.5,53.5,1.35,30.0,221.0,165.14,119.23
2016,6,24,17,0,677.0,97.0,1.3,30.0,432.0,285.11,199.24
2016,6,24,17,15,645.5,92.0,1.2,29.5,383.0,234.77,157.23
2016,6,24,17,30,614.0,87.0,1.1,29.0,334.0,187.66,118.86
2016,6,24,17,45,581.5,78.5,1.0,29.0,286.5,140.77,82.23
2016,6,24,18,0,549.0,70.0,0.9,29.0,239.0,97.56,52.19
2016,6,24,18,15,491.5,62.5,0.8,28.5,192.5,58.28,32.29
2016,6,24,18,30,434.0,55.0,0.7,28.0,146.0,39.04,27.41
2016,6,24,18,45,354.5,44.5,0.6,27.5,105.5,32.73,21.81
2016,6,24,19,0,275.0,34.0,0.5,27.0,65.0,25.96,15.52
2016,6,24,19,15,137.5,21.5,0.45,27.0,37.0,16.66,3.83
2016,6,24,19,30,0.0,9.0,0.4,27.0,9.0,8.85,0.0
2016,6,24,19,45,0.0,4.5,0.4,27.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,64.5,11.5,2.2,20.5,15.5,17.41,0.0
2016,6,25,5,30,129.0,23.0,2.3,21.0,31.0,46.28,14.5
2016,6,25,5,45,222.5,36.5,2.45,21.5,66.0,89.18,56.3
2016,6,25,6,0,316.0,50.0,2.6,22.0,101.0,139.53,97.4
2016,6,25,6,15,387.0,60.5,2.65,22.5,144.5,189.8,139.9
2016,6,25,6,30,458.0,71.0,2.7,23.0,188.0,249.45,190.11
2016,6,25,6,45,505.5,79.5,2.8,23.5,236.0,302.98,235.28
2016,6,25,7,0,553.0,88.0,2.9,24.0,284.0,360.87,282.85
2016,6,25,7,15,290.5,126.5,2.9,24.0,231.0,286.75,226.15
2016,6,25,7,30,28.0,165.0,2.9,24.0,178.0,183.76,142.66
2016,6,25,7,45,20.5,174.0,2.95,24.5,184.0,184.68,142.8
2016,6,25,8,0,13.0,183.0,3.0,25.0,190.0,189.25,145.48
2016,6,25,8,15,6.5,169.5,3.0,25.5,173.0,171.0,130.37
2016,6,25,8,30,0.0,156.0,3.0,26.0,156.0,152.56,115.2
2016,6,25,8,45,0.0,150.5,3.0,26.5,150.5,146.89,110.26
2016,6,25,9,0,0.0,145.0,3.0,27.0,145.0,141.32,105.44
2016,6,25,9,15,1.5,152.5,2.95,27.0,154.0,149.97,111.91
2016,6,25,9,30,3.0,160.0,2.9,27.0,163.0,158.72,118.42
2016,6,25,9,45,7.0,196.0,2.85,27.5,202.0,198.12,148.06
2016,6,25,10,0,11.0,232.0,2.8,28.0,241.0,237.79,177.33
2016,6,25,10,15,12.5,239.0,2.75,28.0,250.0,246.26,183.32
2016,6,25,10,30,14.0,246.0,2.7,28.0,259.0,254.75,189.4
2016,6,25,10,45,9.5,200.5,2.7,28.5,209.5,205.24,151.83
2016,6,25,11,0,5.0,155.0,2.7,29.0,160.0,155.99,114.36
2016,6,25,11,15,5.0,158.0,2.65,29.0,163.0,158.95,116.58
2016,6,25,11,30,5.0,161.0,2.6,29.0,166.0,161.89,118.7
2016,6,25,11,45,42.5,315.5,2.55,29.0,357.5,357.07,263.7
2016,6,25,12,0,80.0,470.0,2.5,29.0,549.0,549.66,398.82
2016,6,25,12,15,180.5,474.0,2.45,29.0,651.0,656.23,473.57
2016,6,25,12,30,281.0,478.0,2.4,29.0,753.0,758.45,543.6
2016,6,25,12,45,147.5,371.5,2.35,29.5,516.0,513.06,373.51
2016,6,25,13,0,14.0,265.0,2.3,30.0,279.0,271.06,197.89
2016,6,25,13,15,46.5,359.0,2.3,30.0,403.5,394.67,288.61
2016,6,25,13,30,79.0,453.0,2.3,30.0,528.0,513.14,371.66
2016,6,25,13,45,405.5,331.5,2.3,30.0,702.5,681.71,497.07
2016,6,25,14,0,732.0,210.0,2.3,30.0,877.0,825.64,599.27
2016,6,25,14,15,438.0,317.5,2.35,29.5,713.0,663.16,484.47
2016,6,25,14,30,144.0,425.0,2.4,29.0,549.0,518.03,378.46
2016,6,25,14,45,141.5,407.0,2.45,29.0,525.5,491.09,360.86
2016,6,25,15,0,139.0,389.0,2.5,29.0,502.0,464.17,342.42
2016,6,25,15,15,412.0,284.0,2.55,28.5,595.0,534.3,399.19
2016,6,25,15,30,685.0,179.0,2.6,28.0,688.0,581.5,436.85
2016,6,25,15,45,435.5,241.5,2.65,28.0,558.5,465.28,349.43
2016,6,25,16,0,186.0,304.0,2.7,28.0,429.0,374.84,281.01
2016,6,25,16,15,393.0,232.5,2.7,27.5,470.5,389.48,292.79
2016,6,25,16,30,600.0,161.0,2.7,27.0,512.0,387.15,288.59
2016,6,25,16,45,569.0,155.0,2.7,27.0,464.0,337.42,248.17
2016,6,25,17,0,538.0,149.0,2.7,27.0,416.0,290.35,209.49
2016,6,25,17,15,503.0,140.0,2.6,26.5,367.5,242.69,170.69
2016,6,25,17,30,468.0,131.0,2.5,26.0,319.0,198.67,135.18
2016,6,25,17,45,424.5,119.0,2.4,26.0,272.0,154.72,101.22
2016,6,25,18,0,381.0,107.0,2.3,26.0,225.0,115.59,73.74
2016,6,25,18,15,323.5,93.0,2.05,25.5,180.0,79.28,52.84
2016,6,25,18,30,266.0,79.0,1.8,25.0,135.0,62.22,47.47
2016,6,25,18,45,199.5,61.0,1.55,24.5,96.5,48.91,35.75
2016,6,25,19,0,133.0,43.0,1.3,24.0,58.0,35.13,23.27
2016,6,25,19,15,71.5,24.5,1.3,23.5,32.0,20.51,6.26
2016,6,25,19,30,10.0,6.0,1.3,23.0,6.0,5.9,0.0
2016,6,25,19,45,5.0,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,45.5,11.5,1.2,18.5,14.5,15.57,0.0
2016,6,26,5,30,91.0,23.0,1.3,19.0,29.0,38.87,11.12
2016,6,26,5,45,189.5,39.0,1.45,19.5,65.0,85.22,54.74
2016,6,26,6,0,288.0,55.0,1.6,20.0,101.0,137.65,97.29
2016,6,26,6,15,360.0,67.0,1.6,20.5,145.0,188.28,139.9
2016,6,26,6,30,432.0,79.0,1.6,21.0,189.0,246.52,188.77
2016,6,26,6,45,494.5,85.5,1.6,21.5,239.0,304.24,236.76
2016,6,26,7,0,557.0,92.0,1.6,22.0,289.0,366.48,287.21
2016,6,26,7,15,595.5,99.0,1.6,22.5,339.0,422.43,331.47
2016,6,26,7,30,634.0,106.0,1.6,23.0,389.0,481.24,376.44
2016,6,26,7,45,670.5,109.0,1.6,23.5,440.5,537.04,417.82
2016,6,26,8,0,707.0,112.0,1.6,24.0,492.0,594.82,459.32
2016,6,26,8,15,729.0,116.0,1.55,24.5,540.5,645.21,493.81
2016,6,26,8,30,751.0,120.0,1.5,25.0,589.0,693.89,525.41
2016,6,26,8,45,773.5,121.0,1.5,25.5,635.5,741.35,555.03
2016,6,26,9,0,796.0,122.0,1.5,26.0,682.0,788.33,583.72
2016,6,26,9,15,809.0,125.0,1.5,26.5,723.0,828.64,607.44
2016,6,26,9,30,822.0,128.0,1.5,27.0,764.0,867.32,629.78
2016,6,26,9,45,828.0,133.0,1.5,27.5,799.5,899.95,647.91
2016,6,26,10,0,834.0,138.0,1.5,28.0,835.0,930.15,664.36
2016,6,26,10,15,631.0,249.5,1.5,28.0,788.5,873.83,626.45
2016,6,26,10,30,428.0,361.0,1.5,28.0,742.0,800.62,572.6
2016,6,26,10,45,475.0,363.0,1.55,28.5,796.0,853.56,607.19
2016,6,26,11,0,522.0,365.0,1.6,29.0,850.0,905.76,639.47
2016,6,26,11,15,462.5,388.0,1.6,29.0,823.5,871.56,615.17
2016,6,26,11,30,403.0,411.0,1.6,29.0,797.0,834.58,589.87
2016,6,26,11,45,395.0,419.0,1.65,29.5,800.5,827.43,584.51
2016,6,26,12,0,387.0,427.0,1.7,30.0,804.0,823.79,581.03
2016,6,26,12,15,397.5,425.0,1.7,30.0,813.0,826.83,583.18
2016,6,26,12,30,408.0,423.0,1.7,30.0,822.0,831.37,586.19
2016,6,26,12,45,401.0,422.0,1.7,30.0,812.0,811.73,573.53
2016,6,26,13,0,394.0,421.0,1.7,30.0,802.0,794.11,562.29
2016,6,26,13,15,393.0,415.0,1.7,30.0,791.0,776.08,551.0
2016,6,26,13,30,392.0,409.0,1.7,30.0,780.0,756.88,538.89
2016,6,26,13,45,387.5,401.5,1.7,30.0,762.0,732.05,523.01
2016,6,26,14,0,383.0,394.0,1.7,30.0,744.0,706.4,506.51
2016,6,26,14,15,378.0,385.0,1.7,30.0,721.0,678.18,488.17
2016,6,26,14,30,373.0,376.0,1.7,30.0,698.0,649.37,469.24
2016,6,26,14,45,608.5,250.5,1.75,30.0,753.0,687.64,501.62
2016,6,26,15,0,844.0,125.0,1.8,30.0,808.0,707.7,519.98
2016,6,26,15,15,833.0,122.5,1.8,29.5,769.5,659.61,487.16
2016,6,26,15,30,822.0,120.0,1.8,29.0,731.0,611.49,453.87
2016,6,26,15,45,557.5,204.0,1.8,29.0,607.0,499.46,371.1
2016,6,26,16,0,293.0,288.0,1.8,29.0,483.0,412.83,306.26
2016,6,26,16,15,528.5,196.5,1.75,29.0,517.5,419.71,311.15
2016,6,26,16,30,764.0,105.0,1.7,29.0,552.0,405.81,297.06
2016,6,26,16,45,743.0,100.0,1.7,29.0,503.0,352.26,253.41
2016,6,26,17,0,722.0,95.0,1.7,29.0,454.0,297.62,208.26
2016,6,26,17,15,691.5,90.0,1.6,28.5,403.0,245.05,164.72
2016,6,26,17,30,661.0,85.0,1.5,28.0,352.0,195.59,123.99
2016,6,26,17,45,620.0,79.0,1.45,27.5,301.5,147.08,86.25
2016,6,26,18,0,579.0,73.0,1.4,27.0,251.0,103.18,55.98
2016,6,26,18,15,520.0,65.0,1.3,26.0,203.0,61.73,34.7
2016,6,26,18,30,461.0,57.0,1.2,25.0,155.0,40.81,29.3
2016,6,26,18,45,375.0,47.0,1.1,24.0,112.0,35.04,24.14
2016,6,26,19,0,289.0,37.0,1.0,23.0,69.0,28.87,18.24
2016,6,26,19,15,170.5,23.0,1.0,22.5,39.5,17.9,4.84
2016,6,26,19,30,52.0,9.0,1.0,22.0,10.0,8.85,0.0
2016,6,26,19,45,26.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,9.5,0.85,17.5,9.5,9.34,0.0
2016,6,27,5,30,0.0,19.0,1.0,18.0,19.0,18.42,2.96
2016,6,27,5,45,28.0,37.0,1.2,18.5,41.5,43.53,27.97
2016,6,27,6,0,56.0,55.0,1.4,19.0,64.0,72.98,52.55
2016,6,27,6,15,74.5,76.0,1.5,19.5,92.5,103.73,78.49
2016,6,27,6,30,93.0,97.0,1.6,20.0,121.0,136.32,105.8
2016,6,27,6,45,108.5,117.5,1.7,21.0,151.5,168.95,132.55
2016,6,27,7,0,124.0,138.0,1.8,22.0,182.0,203.06,159.88
2016,6,27,7,15,109.5,160.5,1.95,23.0,204.0,225.35,177.01
2016,6,27,7,30,95.0,183.0,2.1,24.0,226.0,240.93,188.28
2016,6,27,7,45,92.0,205.5,2.3,25.0,251.0,266.6,207.09
2016,6,27,8,0,89.0,228.0,2.5,26.0,276.0,291.79,225.05
2016,6,27,8,15,411.0,174.0,2.45,26.5,426.5,481.35,372.87
2016,6,27,8,30,733.0,120.0,2.4,27.0,577.0,681.9,519.93
2016,6,27,8,45,446.5,223.0,2.4,27.5,508.0,593.81,448.81
2016,6,27,9,0,160.0,326.0,2.4,28.0,439.0,471.15,352.46
2016,6,27,9,15,164.5,343.0,2.3,28.5,465.5,497.43,370.2
2016,6,27,9,30,169.0,360.0,2.2,29.0,492.0,523.44,386.68
2016,6,27,9,45,336.5,335.0,2.1,29.5,611.5,659.94,483.85
2016,6,27,10,0,504.0,310.0,2.0,30.0,731.0,804.05,580.7
2016,6,27,10,15,529.0,301.0,1.9,30.0,757.5,828.16,594.4
2016,6,27,10,30,554.0,292.0,1.8,30.0,784.0,851.27,608.33
2016,6,27,10,45,687.5,223.5,1.7,30.5,850.0,920.2,651.94
2016,6,27,11,0,821.0,155.0,1.6,31.0,916.0,983.92,687.62
2016,6,27,11,15,824.0,156.0,1.55,31.0,932.0,992.61,690.99
2016,6,27,11,30,827.0,157.0,1.5,31.0,948.0,998.3,693.21
2016,6,27,11,45,553.5,316.5,1.45,31.5,848.5,887.79,619.57
2016,6,27,12,0,280.0,476.0,1.4,32.0,749.0,766.66,533.03
2016,6,27,12,15,555.0,317.0,1.35,32.0,858.5,879.24,614.01
2016,6,27,12,30,830.0,158.0,1.3,32.0,968.0,978.73,676.31
2016,6,27,12,45,820.5,163.0,1.3,32.0,960.0,961.29,664.63
2016,6,27,13,0,811.0,168.0,1.3,32.0,952.0,941.28,652.83
2016,6,27,13,15,807.0,167.5,1.25,32.0,938.5,918.58,638.71
2016,6,27,13,30,803.0,167.0,1.2,32.0,925.0,893.47,623.15
2016,6,27,13,45,796.5,166.0,1.2,32.5,905.0,863.37,603.97
2016,6,27,14,0,790.0,165.0,1.2,33.0,885.0,831.25,583.55
2016,6,27,14,15,485.0,295.5,1.15,32.5,733.5,680.93,483.42
2016,6,27,14,30,180.0,426.0,1.1,32.0,582.0,547.12,388.63
2016,6,27,14,45,198.0,406.5,1.1,32.0,572.0,532.5,380.7
2016,6,27,15,0,216.0,387.0,1.1,32.0,562.0,516.14,370.48
2016,6,27,15,15,186.5,368.5,1.1,31.5,514.5,467.87,338.08
2016,6,27,15,30,157.0,350.0,1.1,31.0,467.0,421.98,306.99
2016,6,27,15,45,107.0,316.5,1.1,31.0,394.5,356.01,260.39
2016,6,27,16,0,57.0,283.0,1.1,31.0,322.0,293.12,215.42
2016,6,27,16,15,31.5,231.0,1.05,30.5,252.5,230.28,170.27
2016,6,27,16,30,6.0,179.0,1.0,30.0,183.0,172.7,128.12
2016,6,27,16,45,136.0,189.5,1.0,30.0,257.5,221.22,163.56
2016,6,27,17,0,266.0,200.0,1.0,30.0,332.0,256.22,186.06
2016,6,27,17,15,248.0,181.0,0.95,29.5,293.5,218.53,156.87
2016,6,27,17,30,230.0,162.0,0.9,29.0,255.0,182.83,129.52
2016,6,27,17,45,204.5,142.5,0.9,28.5,216.5,147.77,103.38
2016,6,27,18,0,179.0,123.0,0.9,28.0,178.0,119.47,83.45
2016,6,27,18,15,150.5,102.0,0.8,27.5,142.5,89.24,63.43
2016,6,27,18,30,122.0,81.0,0.7,27.0,107.0,67.06,51.07
2016,6,27,18,45,83.5,60.5,0.65,26.5,76.0,51.08,37.23
2016,6,27,19,0,45.0,40.0,0.6,26.0,45.0,34.65,22.68
2016,6,27,19,15,22.5,22.5,0.6,25.5,25.0,20.98,6.53
2016,6,27,19,30,0.0,5.0,0.6,25.0,5.0,4.91,0.0
2016,6,27,19,45,0.0,2.5,0.65,25.0,2.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,6.5,0.35,22.0,6.5,6.39,0.0
2016,6,28,5,30,0.0,13.0,0.4,22.0,13.0,12.54,0.0
2016,6,28,5,45,1.0,32.0,0.5,22.0,32.0,31.59,19.16
2016,6,28,6,0,2.0,51.0,0.6,22.0,51.0,51.03,35.84
2016,6,28,6,15,14.5,71.0,0.55,22.0,74.5,75.0,55.67
2016,6,28,6,30,27.0,91.0,0.5,22.0,98.0,102.68,78.45
2016,6,28,6,45,38.5,112.0,0.5,22.5,124.0,130.33,100.75
2016,6,28,7,0,50.0,133.0,0.5,23.0,150.0,159.1,123.5
2016,6,28,7,15,25.0,86.0,0.6,23.0,94.5,98.33,74.89
2016,6,28,7,30,0.0,39.0,0.7,23.0,39.0,37.67,25.36
2016,6,28,7,45,0.0,92.0,0.85,23.0,92.0,89.16,67.07
2016,6,28,8,0,0.0,145.0,1.0,23.0,145.0,142.04,108.78
2016,6,28,8,15,0.0,142.5,1.05,23.0,142.5,139.25,106.08
2016,6,28,8,30,0.0,140.0,1.1,23.0,140.0,136.57,103.66
2016,6,28,8,45,12.5,200.5,1.2,23.5,209.5,206.87,158.05
2016,6,28,9,0,25.0,261.0,1.3,24.0,279.0,278.58,211.76
2016,6,28,9,15,14.0,212.0,1.35,24.0,222.5,220.01,166.63
2016,6,28,9,30,3.0,163.0,1.4,24.0,166.0,161.7,121.59
2016,6,28,9,45,5.5,183.5,1.45,24.5,188.5,184.33,138.7
2016,6,28,10,0,8.0,204.0,1.5,25.0,211.0,207.08,155.49
2016,6,28,10,15,11.5,240.5,1.55,25.5,251.0,246.82,184.8
2016,6,28,10,30,15.0,277.0,1.6,26.0,291.0,286.69,213.66
2016,6,28,10,45,15.5,283.5,1.65,26.5,298.0,293.65,218.0
2016,6,28,11,0,16.0,290.0,1.7,27.0,305.0,300.55,222.45
2016,6,28,11,15,14.5,275.5,1.65,27.0,289.5,284.5,210.44
2016,6,28,11,30,13.0,261.0,1.6,27.0,274.0,268.47,198.54
2016,6,28,11,45,21.0,323.0,1.6,27.5,343.5,337.68,248.52
2016,6,28,12,0,29.0,385.0,1.6,28.0,413.0,412.76,301.02
2016,6,28,12,15,30.0,391.0,1.55,28.0,420.5,418.4,304.37
2016,6,28,12,30,31.0,397.0,1.5,28.0,428.0,423.75,307.94
2016,6,28,12,45,70.5,439.5,1.5,28.0,508.5,502.35,363.8
2016,6,28,13,0,110.0,482.0,1.5,28.0,589.0,578.89,416.52
2016,6,28,13,15,210.0,466.0,1.45,28.0,666.5,654.2,469.55
2016,6,28,13,30,310.0,450.0,1.4,28.0,744.0,722.92,516.84
2016,6,28,13,45,377.0,412.0,1.35,28.5,761.5,733.35,523.91
2016,6,28,14,0,444.0,374.0,1.3,29.0,779.0,739.96,528.81
2016,6,28,14,15,229.5,323.5,1.25,28.5,533.0,499.48,364.56
2016,6,28,14,30,15.0,273.0,1.2,28.0,287.0,274.77,201.64
2016,6,28,14,45,159.0,321.0,1.2,28.0,450.5,424.19,314.09
2016,6,28,15,0,303.0,369.0,1.2,28.0,614.0,559.07,409.31
2016,6,28,15,15,550.5,243.0,1.1,28.0,661.5,587.59,432.22
2016,6,28,15,30,798.0,117.0,1.0,28.0,709.0,594.87,439.53
2016,6,28,15,45,786.0,113.0,0.95,28.0,668.0,545.43,403.06
2016,6,28,16,0,774.0,109.0,0.9,28.0,627.0,495.84,366.02
2016,6,28,16,15,757.0,106.0,0.85,28.0,581.5,444.96,326.99
2016,6,28,16,30,740.0,103.0,0.8,28.0,536.0,394.87,287.46
2016,6,28,16,45,721.0,97.5,0.75,28.0,488.5,342.81,245.5
2016,6,28,17,0,702.0,92.0,0.7,28.0,441.0,289.58,201.82
2016,6,28,17,15,537.5,114.5,0.7,27.5,364.5,229.29,157.07
2016,6,28,17,30,373.0,137.0,0.7,27.0,288.0,186.09,127.47
2016,6,28,17,45,353.0,120.0,0.7,27.0,247.0,146.23,96.53
2016,6,28,18,0,333.0,103.0,0.7,27.0,206.0,108.74,69.45
2016,6,28,18,15,394.0,79.0,0.7,26.0,178.5,70.53,44.06
2016,6,28,18,30,455.0,55.0,0.7,25.0,151.0,39.0,27.76
2016,6,28,18,45,372.0,45.0,0.7,24.5,109.5,33.15,22.5
2016,6,28,19,0,289.0,35.0,0.7,24.0,68.0,26.89,16.54
2016,6,28,19,15,172.5,22.0,0.7,23.5,39.0,17.07,4.35
2016,6,28,19,30,56.0,9.0,0.7,23.0,10.0,8.85,0.0
2016,6,28,19,45,28.0,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,70.0,10.5,1.15,19.5,14.5,16.68,0.0
2016,6,29,5,30,140.0,21.0,1.3,20.0,29.0,44.72,9.25
2016,6,29,5,45,242.0,34.0,1.45,20.5,64.5,89.4,55.39
2016,6,29,6,0,344.0,47.0,1.6,21.0,100.0,143.04,99.17
2016,6,29,6,15,415.0,56.5,1.65,21.5,144.5,194.04,142.44
2016,6,29,6,30,486.0,66.0,1.7,22.0,189.0,252.43,191.78
2016,6,29,6,45,540.0,72.5,1.8,23.0,237.5,307.79,237.96
2016,6,29,7,0,594.0,79.0,1.9,24.0,286.0,368.14,286.79
2016,6,29,7,15,630.0,85.0,1.95,24.5,336.0,423.45,330.81
2016,6,29,7,30,666.0,91.0,2.0,25.0,386.0,481.35,375.4
2016,6,29,7,45,693.0,95.5,2.15,26.0,435.5,534.4,414.56
2016,6,29,8,0,720.0,100.0,2.3,27.0,485.0,588.58,453.31
2016,6,29,8,15,740.5,104.0,2.15,27.0,533.0,637.13,487.4
2016,6,29,8,30,761.0,108.0,2.0,27.0,581.0,686.99,520.17
2016,6,29,8,45,775.5,112.0,1.85,27.5,625.0,731.87,547.22
2016,6,29,9,0,790.0,116.0,1.7,28.0,669.0,775.71,572.76
2016,6,29,9,15,802.5,118.5,1.5,28.5,709.5,814.97,593.92
2016,6,29,9,30,815.0,121.0,1.3,29.0,750.0,852.6,613.16
2016,6,29,9,45,633.5,222.5,1.15,29.5,725.5,820.55,587.45
2016,6,29,10,0,452.0,324.0,1.0,30.0,701.0,770.0,545.93
2016,6,29,10,15,652.0,225.5,0.9,30.0,791.5,868.58,612.68
2016,6,29,10,30,852.0,127.0,0.8,30.0,882.0,960.52,665.34
2016,6,29,10,45,854.5,130.0,0.75,30.5,904.5,977.27,671.05
2016,6,29,11,0,857.0,133.0,0.7,31.0,927.0,991.02,675.97
2016,6,29,11,15,558.5,302.0,0.7,31.0,823.5,879.71,605.71
2016,6,29,11,30,260.0,471.0,0.7,31.0,720.0,747.73,515.01
2016,6,29,11,45,221.0,482.5,0.75,31.0,696.0,712.1,493.36
2016,6,29,12,0,182.0,494.0,0.8,31.0,672.0,681.87,473.64
2016,6,29,12,15,267.0,471.0,0.8,31.0,731.5,744.08,516.05
2016,6,29,12,30,352.0,448.0,0.8,31.0,791.0,798.6,551.97
2016,6,29,12,45,318.5,460.0,0.85,31.0,769.0,770.14,533.21
2016,6,29,13,0,285.0,472.0,0.9,31.0,747.0,741.37,515.04
2016,6,29,13,15,563.5,309.5,0.85,31.0,844.5,834.28,582.39
2016,6,29,13,30,842.0,147.0,0.8,31.0,942.0,906.83,628.68
2016,6,29,13,45,627.0,264.5,0.75,31.0,850.0,811.75,567.09
2016,6,29,14,0,412.0,382.0,0.7,31.0,758.0,720.67,503.88
2016,6,29,14,15,287.0,404.0,0.6,31.0,662.5,622.84,438.05
2016,6,29,14,30,162.0,426.0,0.5,31.0,567.0,533.4,376.41
2016,6,29,14,45,243.5,394.5,0.4,31.0,596.5,554.39,392.6
2016,6,29,15,0,325.0,363.0,0.3,31.0,626.0,569.03,402.9
2016,6,29,15,15,162.5,210.5,0.25,31.0,342.0,305.16,221.76
2016,6,29,15,30,0.0,58.0,0.2,31.0,58.0,56.13,37.62
2016,6,29,15,45,127.5,177.0,0.2,31.0,262.5,238.7,176.8
2016,6,29,16,0,255.0,296.0,0.2,31.0,467.0,401.03,290.62
2016,6,29,16,15,276.0,269.0,0.25,30.5,441.5,371.14,268.6
2016,6,29,16,30,297.0,242.0,0.3,30.0,416.0,339.06,245.89
2016,6,29,16,45,279.0,221.5,0.4,30.0,373.5,296.5,214.82
2016,6,29,17,0,261.0,201.0,0.5,30.0,331.0,255.82,184.49
2016,6,29,17,15,244.0,182.0,0.6,29.5,293.0,218.6,156.55
2016,6,29,17,30,227.0,163.0,0.7,29.0,255.0,183.27,129.78
2016,6,29,17,45,333.0,130.0,0.8,28.5,244.0,155.75,104.24
2016,6,29,18,0,439.0,97.0,0.9,28.0,233.0,112.81,68.44
2016,6,29,18,15,380.5,85.0,0.85,27.0,187.0,75.0,47.69
2016,6,29,18,30,322.0,73.0,0.8,26.0,141.0,53.89,40.23
2016,6,29,18,45,230.0,58.0,0.8,25.5,100.0,43.83,31.35
2016,6,29,19,0,138.0,43.0,0.8,25.0,59.0,35.14,23.19
2016,6,29,19,15,69.0,25.0,0.85,24.5,33.0,20.9,6.5
2016,6,29,19,30,0.0,7.0,0.9,24.0,7.0,6.88,0.0
2016,6,29,19,45,0.0,3.5,1.0,23.5,3.5,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,32.5,10.0,1.5,19.0,12.0,12.75,0.0
2016,6,30,5,30,65.0,20.0,1.6,19.0,24.0,31.25,4.37
2016,6,30,5,45,149.5,37.5,1.7,19.5,58.0,72.3,45.59
2016,6,30,6,0,234.0,55.0,1.8,20.0,92.0,123.11,87.0
2016,6,30,6,15,302.0,69.0,1.75,20.5,134.0,171.49,127.52
2016,6,30,6,30,370.0,83.0,1.7,21.0,176.0,227.11,174.08
2016,6,30,6,45,418.5,95.0,1.7,21.5,222.5,279.58,217.91
2016,6,30,7,0,467.0,107.0,1.7,22.0,269.0,336.71,264.38
2016,6,30,7,15,506.5,115.5,1.65,22.5,318.0,389.83,306.45
2016,6,30,7,30,546.0,124.0,1.6,23.0,367.0,448.78,351.53
2016,6,30,7,45,289.5,164.0,1.6,23.5,294.0,352.86,276.17
2016,6,30,8,0,33.0,204.0,1.6,24.0,221.0,229.36,176.55
2016,6,30,8,15,34.0,224.0,1.5,24.5,243.5,251.84,193.23
2016,6,30,8,30,35.0,244.0,1.4,25.0,266.0,274.32,209.09
2016,6,30,8,45,19.5,209.5,1.35,25.5,222.0,221.44,167.75
2016,6,30,9,0,4.0,175.0,1.3,26.0,178.0,174.5,130.96
2016,6,30,9,15,5.5,185.0,1.2,26.0,189.5,185.75,139.34
2016,6,30,9,30,7.0,195.0,1.1,26.0,201.0,197.07,147.55
2016,6,30,9,45,9.0,214.5,1.05,26.5,222.0,218.41,162.93
2016,6,30,10,0,11.0,234.0,1.0,27.0,243.0,239.81,178.11
2016,6,30,10,15,14.0,263.0,0.9,27.0,275.0,271.71,201.08
2016,6,30,10,30,17.0,292.0,0.8,27.0,307.0,303.68,223.65
2016,6,30,10,45,111.5,377.0,0.7,27.5,480.5,497.43,361.32
2016,6,30,11,0,206.0,462.0,0.6,28.0,654.0,679.23,479.95
2016,6,30,11,15,222.0,469.0,0.5,28.0,678.5,702.27,491.33
2016,6,30,11,30,238.0,476.0,0.4,28.0,703.0,724.52,503.82
2016,6,30,11,45,153.0,468.0,0.35,28.5,614.5,629.22,438.64
2016,6,30,12,0,68.0,460.0,0.3,29.0,526.0,527.78,369.49
2016,6,30,12,15,39.0,333.0,0.25,29.0,371.0,369.18,263.3
2016,6,30,12,30,10.0,206.0,0.2,29.0,216.0,210.44,151.7
2016,6,30,12,45,14.5,268.0,0.2,29.0,282.5,275.1,199.08
2016,6,30,13,0,19.0,330.0,0.2,29.0,349.0,339.37,243.78
2016,6,30,13,15,179.0,384.0,0.25,29.0,554.0,545.38,388.48
2016,6,30,13,30,339.0,438.0,0.3,29.0,759.0,737.83,513.71
2016,6,30,13,45,218.5,440.5,0.35,29.5,646.0,621.02,433.92
2016,6,30,14,0,98.0,443.0,0.4,30.0,533.0,511.29,360.0
2016,6,30,14,15,168.5,431.0,0.45,29.5,579.0,552.09,391.65
2016,6,30,14,30,239.0,419.0,0.5,29.0,625.0,586.78,417.44
2016,6,30,14,45,124.5,322.0,0.55,29.0,429.0,399.85,289.69
2016,6,30,15,0,10.0,225.0,0.6,29.0,233.0,223.46,163.22
2016,6,30,15,15,5.0,128.5,0.55,29.0,132.5,127.44,92.75
2016,6,30,15,30,0.0,32.0,0.5,29.0,32.0,30.96,18.72
2016,6,30,15,45,0.0,30.0,0.5,29.0,30.0,29.01,17.33
2016,6,30,16,0,0.0,28.0,0.5,29.0,28.0,27.07,15.85
2016,6,30,16,15,0.0,26.0,0.45,28.5,26.0,25.13,14.42
2016,6,30,16,30,0.0,24.0,0.4,28.0,24.0,23.19,12.97
2016,6,30,16,45,283.0,81.5,0.4,28.0,222.0,172.27,126.02
2016,6,30,17,0,566.0,139.0,0.4,28.0,420.0,291.12,206.08
2016,6,30,17,15,531.5,130.5,0.4,27.5,371.5,242.64,166.68
2016,6,30,17,30,497.0,122.0,0.4,27.0,323.0,197.57,131.17
2016,6,30,17,45,441.0,114.5,0.45,27.0,274.0,154.03,98.75
2016,6,30,18,0,385.0,107.0,0.5,27.0,225.0,116.59,73.59
2016,6,30,18,15,328.5,92.5,0.5,26.5,180.5,79.55,52.37
2016,6,30,18,30,272.0,78.0,0.5,26.0,136.0,57.89,43.58
2016,6,30,18,45,193.5,60.5,0.55,25.5,96.0,48.54,35.29
2016,6,30,19,0,115.0,43.0,0.6,25.0,56.0,35.13,23.18
2016,6,30,19,15,57.5,24.5,0.6,24.5,31.0,20.5,6.22
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.9,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,53.0,10.0,1.4,21.0,13.0,14.53,0.0
2016,7,1,5,30,106.0,20.0,1.6,21.0,26.0,38.33,4.52
2016,7,1,5,45,203.5,34.0,1.8,21.5,60.0,81.5,50.15
2016,7,1,6,0,301.0,48.0,2.0,22.0,94.0,131.78,91.03
2016,7,1,6,15,372.0,59.0,2.1,22.0,137.5,181.37,133.06
2016,7,1,6,30,443.0,70.0,2.2,22.0,181.0,240.31,183.04
2016,7,1,6,45,496.0,78.0,2.3,22.5,228.5,294.6,228.87
2016,7,1,7,0,549.0,86.0,2.4,23.0,276.0,353.85,277.63
2016,7,1,7,15,318.0,133.0,2.4,23.5,247.5,306.47,241.49
2016,7,1,7,30,87.0,180.0,2.4,24.0,219.0,233.08,182.03
2016,7,1,7,45,85.0,202.5,2.45,24.5,244.5,259.0,201.69
2016,7,1,8,0,83.0,225.0,2.5,25.0,270.0,284.56,220.37
2016,7,1,8,15,76.0,245.0,2.5,25.5,289.0,303.58,233.57
2016,7,1,8,30,69.0,265.0,2.5,26.0,308.0,321.83,245.95
2016,7,1,8,45,180.0,286.0,2.55,26.5,409.0,438.87,334.51
2016,7,1,9,0,291.0,307.0,2.6,27.0,510.0,564.39,425.68
2016,7,1,9,15,298.0,326.0,2.55,27.5,545.0,599.57,447.96
2016,7,1,9,30,305.0,345.0,2.5,28.0,580.0,634.19,469.96
2016,7,1,9,45,312.0,361.5,2.45,28.5,612.0,665.48,489.34
2016,7,1,10,0,319.0,378.0,2.4,29.0,644.0,695.97,507.88
2016,7,1,10,15,572.5,259.5,2.3,29.0,758.5,827.8,602.72
2016,7,1,10,30,826.0,141.0,2.2,29.0,873.0,949.45,680.85
2016,7,1,10,45,838.0,139.0,2.15,29.5,898.5,970.03,690.05
2016,7,1,11,0,850.0,137.0,2.1,30.0,924.0,987.96,698.52
2016,7,1,11,15,855.0,138.0,2.05,30.0,941.5,999.12,704.18
2016,7,1,11,30,860.0,139.0,2.0,30.0,959.0,1007.25,708.08
2016,7,1,11,45,866.5,136.5,2.0,30.5,970.5,1010.28,708.12
2016,7,1,12,0,873.0,134.0,2.0,31.0,982.0,1010.23,706.41
2016,7,1,12,15,874.0,134.5,1.95,31.0,985.0,1004.56,702.2
2016,7,1,12,30,875.0,135.0,1.9,31.0,988.0,995.84,696.27
2016,7,1,12,45,874.0,135.0,1.9,31.5,983.0,981.68,686.32
2016,7,1,13,0,873.0,135.0,1.9,32.0,978.0,964.62,674.73
2016,7,1,13,15,870.5,134.0,1.85,32.0,966.0,942.36,660.8
2016,7,1,13,30,868.0,133.0,1.8,32.0,954.0,917.41,645.27
2016,7,1,13,45,868.0,129.5,1.75,32.0,935.0,889.66,628.02
2016,7,1,14,0,868.0,126.0,1.7,32.0,916.0,859.3,609.1
2016,7,1,14,15,861.5,124.5,1.65,32.0,889.5,823.04,586.38
2016,7,1,14,30,855.0,123.0,1.6,32.0,863.0,784.84,562.31
2016,7,1,14,45,849.0,120.0,1.6,32.0,831.0,743.83,536.67
2016,7,1,15,0,843.0,117.0,1.6,32.0,799.0,701.21,509.67
2016,7,1,15,15,831.5,114.5,1.55,32.0,760.5,654.04,477.21
2016,7,1,15,30,820.0,112.0,1.5,32.0,722.0,604.46,442.25
2016,7,1,15,45,807.5,108.5,1.45,32.0,679.5,554.17,405.9
2016,7,1,16,0,795.0,105.0,1.4,32.0,637.0,503.73,368.45
2016,7,1,16,15,554.0,172.0,1.35,32.0,529.5,410.4,299.42
2016,7,1,16,30,313.0,239.0,1.3,32.0,422.0,343.24,250.13
2016,7,1,16,45,253.5,224.0,1.3,32.0,364.0,289.79,210.87
2016,7,1,17,0,194.0,209.0,1.3,32.0,306.0,245.84,178.56
2016,7,1,17,15,243.0,179.5,1.2,31.5,287.0,216.43,154.52
2016,7,1,17,30,292.0,150.0,1.1,31.0,268.0,185.34,128.26
2016,7,1,17,45,274.0,131.0,1.0,30.5,229.5,148.51,100.3
2016,7,1,18,0,256.0,112.0,0.9,30.0,191.0,113.85,75.46
2016,7,1,18,15,355.5,83.5,0.8,29.5,171.0,73.15,46.13
2016,7,1,18,30,455.0,55.0,0.7,29.0,151.0,39.01,27.25
2016,7,1,18,45,370.5,45.0,0.65,28.5,109.5,33.17,22.08
2016,7,1,19,0,286.0,35.0,0.6,28.0,68.0,26.91,16.21
2016,7,1,19,15,171.0,22.0,0.6,27.5,39.0,17.08,4.05
2016,7,1,19,30,56.0,9.0,0.6,27.0,10.0,8.85,0.0
2016,7,1,19,45,28.0,4.5,0.65,26.5,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
