Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,2,5,15,62.0,10.0,1.85,20.0,13.0,15.26,0.0
2016,7,2,5,30,124.0,20.0,2.0,20.0,26.0,40.61,3.14
2016,7,2,5,45,220.5,33.5,2.15,20.5,60.5,84.02,51.49
2016,7,2,6,0,317.0,47.0,2.3,21.0,95.0,134.31,92.83
2016,7,2,6,15,388.5,57.5,2.25,21.5,138.5,185.74,136.36
2016,7,2,6,30,460.0,68.0,2.2,22.0,182.0,243.78,185.43
2016,7,2,6,45,508.0,76.5,2.2,23.0,229.5,297.4,230.34
2016,7,2,7,0,556.0,85.0,2.2,24.0,277.0,355.46,277.43
2016,7,2,7,15,594.0,91.5,2.25,24.5,326.5,410.45,321.4
2016,7,2,7,30,632.0,98.0,2.3,25.0,376.0,468.28,366.19
2016,7,2,7,45,658.0,103.5,2.4,26.0,424.5,520.29,404.63
2016,7,2,8,0,684.0,109.0,2.5,27.0,473.0,573.39,442.62
2016,7,2,8,15,706.0,113.5,2.35,27.5,520.5,623.44,477.14
2016,7,2,8,30,728.0,118.0,2.2,28.0,568.0,673.66,510.17
2016,7,2,8,45,744.0,122.0,2.1,28.5,612.5,716.77,536.63
2016,7,2,9,0,760.0,126.0,2.0,29.0,657.0,760.8,563.09
2016,7,2,9,15,773.5,129.0,1.85,29.0,697.0,800.56,586.78
2016,7,2,9,30,787.0,132.0,1.7,29.0,737.0,838.82,608.94
2016,7,2,9,45,777.5,146.0,1.6,29.5,768.0,866.27,622.88
2016,7,2,10,0,768.0,160.0,1.5,30.0,799.0,890.52,634.6
2016,7,2,10,15,776.0,162.5,1.3,30.0,829.0,916.21,646.94
2016,7,2,10,30,784.0,165.0,1.1,30.0,859.0,939.49,657.2
2016,7,2,10,45,788.5,168.0,0.95,30.5,881.5,957.3,663.17
2016,7,2,11,0,793.0,171.0,0.8,31.0,904.0,972.33,667.21
2016,7,2,11,15,797.0,172.0,0.65,31.0,920.5,981.95,669.15
2016,7,2,11,30,801.0,173.0,0.5,31.0,937.0,988.65,669.31
2016,7,2,11,45,803.0,174.0,0.4,31.0,946.5,990.4,667.7
2016,7,2,12,0,805.0,175.0,0.3,31.0,956.0,989.17,664.56
2016,7,2,12,15,805.5,175.0,0.25,31.0,958.0,982.49,659.55
2016,7,2,12,30,806.0,175.0,0.2,31.0,960.0,972.92,653.1
2016,7,2,12,45,794.5,182.0,0.15,31.5,952.5,955.86,641.2
2016,7,2,13,0,783.0,189.0,0.1,32.0,945.0,936.33,628.2
2016,7,2,13,15,779.5,188.0,0.2,32.0,932.5,914.19,617.4
2016,7,2,13,30,776.0,187.0,0.3,32.0,920.0,889.69,605.39
2016,7,2,13,45,772.0,184.0,0.4,32.0,900.5,860.57,590.55
2016,7,2,14,0,768.0,181.0,0.5,32.0,881.0,829.37,574.26
2016,7,2,14,15,433.0,298.0,0.55,32.0,690.5,642.08,451.84
2016,7,2,14,30,98.0,415.0,0.6,32.0,500.0,473.85,334.49
2016,7,2,14,45,183.5,396.0,0.65,32.0,547.5,512.66,364.82
2016,7,2,15,0,269.0,377.0,0.7,32.0,595.0,543.39,387.38
2016,7,2,15,15,492.0,269.0,0.7,31.5,643.5,574.29,413.15
2016,7,2,15,30,715.0,161.0,0.7,31.0,692.0,585.12,423.94
2016,7,2,15,45,700.0,156.0,0.7,31.0,650.5,536.44,389.27
2016,7,2,16,0,685.0,151.0,0.7,31.0,609.0,488.07,354.42
2016,7,2,16,15,614.0,161.0,0.6,31.0,549.0,428.14,309.83
2016,7,2,16,30,543.0,171.0,0.5,31.0,489.0,374.7,269.5
2016,7,2,16,45,465.0,174.0,0.4,31.0,429.5,318.72,227.36
2016,7,2,17,0,387.0,177.0,0.3,31.0,370.0,270.51,191.09
2016,7,2,17,15,363.0,162.5,0.35,30.5,327.5,232.05,161.8
2016,7,2,17,30,339.0,148.0,0.4,30.0,285.0,192.85,131.91
2016,7,2,17,45,310.0,131.0,0.5,29.5,242.5,153.54,102.78
2016,7,2,18,0,281.0,114.0,0.6,29.0,200.0,117.53,77.62
2016,7,2,18,15,243.0,96.0,0.6,28.0,160.5,83.83,57.11
2016,7,2,18,30,205.0,78.0,0.6,27.0,121.0,61.45,46.37
2016,7,2,18,45,147.5,59.5,0.65,26.5,86.0,47.77,34.47
2016,7,2,19,0,90.0,41.0,0.7,26.0,51.0,33.59,21.8
2016,7,2,19,15,45.0,23.5,0.75,25.5,28.5,20.84,6.15
2016,7,2,19,30,0.0,6.0,0.8,25.0,6.0,5.9,0.0
2016,7,2,19,45,0.0,3.0,0.9,25.0,3.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.5,1.35,21.0,0.5,0.49,0.0
2016,7,3,5,30,0.0,1.0,1.4,21.0,1.0,0.96,0.0
2016,7,3,5,45,0.0,2.5,1.5,21.5,2.5,2.41,0.0
2016,7,3,6,0,0.0,4.0,1.6,22.0,4.0,3.85,0.0
2016,7,3,6,15,0.0,6.0,1.6,22.5,6.0,5.78,0.0
2016,7,3,6,30,0.0,8.0,1.6,23.0,8.0,7.71,0.75
2016,7,3,6,45,0.0,10.0,1.65,23.5,10.0,9.64,2.35
2016,7,3,7,0,0.0,12.0,1.7,24.0,12.0,11.57,3.93
2016,7,3,7,15,0.0,61.5,1.65,24.0,61.5,59.43,43.21
2016,7,3,7,30,0.0,111.0,1.6,24.0,111.0,108.42,82.55
2016,7,3,7,45,6.5,146.0,1.55,24.5,149.5,147.49,113.11
2016,7,3,8,0,13.0,181.0,1.5,25.0,188.0,187.29,143.58
2016,7,3,8,15,6.5,150.5,1.45,25.5,154.0,151.86,115.11
2016,7,3,8,30,0.0,120.0,1.4,26.0,120.0,116.68,87.02
2016,7,3,8,45,0.0,134.5,1.4,26.5,135.0,131.0,97.76
2016,7,3,9,0,0.0,149.0,1.4,27.0,150.0,145.33,108.29
2016,7,3,9,15,5.0,187.0,1.4,27.0,191.5,187.34,140.2
2016,7,3,9,30,10.0,225.0,1.4,27.0,233.0,229.79,171.84
2016,7,3,9,45,8.0,200.5,1.4,27.5,207.0,203.53,151.36
2016,7,3,10,0,6.0,176.0,1.4,28.0,181.0,177.42,131.25
2016,7,3,10,15,3.0,150.5,1.35,28.0,153.0,149.47,109.9
2016,7,3,10,30,0.0,125.0,1.3,28.0,125.0,121.56,88.49
2016,7,3,10,45,1.0,135.0,1.3,28.0,136.5,132.37,96.7
2016,7,3,11,0,2.0,145.0,1.3,28.0,148.0,143.19,104.81
2016,7,3,11,15,5.0,162.0,1.25,28.0,167.5,162.89,119.65
2016,7,3,11,30,8.0,179.0,1.2,28.0,187.0,182.59,134.36
2016,7,3,11,45,8.0,179.5,1.2,28.5,187.5,183.02,134.28
2016,7,3,12,0,8.0,180.0,1.2,29.0,188.0,183.41,134.24
2016,7,3,12,15,7.5,174.5,1.15,29.0,182.0,177.38,129.69
2016,7,3,12,30,7.0,169.0,1.1,29.0,176.0,171.33,125.15
2016,7,3,12,45,10.0,211.5,1.05,29.0,221.5,215.51,157.88
2016,7,3,13,0,13.0,254.0,1.0,29.0,267.0,259.45,189.78
2016,7,3,13,15,18.0,300.0,0.95,29.0,317.0,308.31,224.78
2016,7,3,13,30,23.0,346.0,0.9,29.0,367.0,356.61,258.76
2016,7,3,13,45,19.5,320.0,0.85,29.0,338.5,327.1,237.58
2016,7,3,14,0,16.0,294.0,0.8,29.0,310.0,297.9,216.96
2016,7,3,14,15,20.5,310.0,0.8,29.0,329.0,315.86,230.27
2016,7,3,14,30,25.0,326.0,0.8,29.0,348.0,332.9,242.64
2016,7,3,14,45,38.5,338.5,0.8,29.0,370.5,352.3,256.93
2016,7,3,15,0,52.0,351.0,0.8,29.0,393.0,370.16,270.04
2016,7,3,15,15,64.0,342.5,0.85,28.5,392.0,366.01,268.35
2016,7,3,15,30,76.0,334.0,0.9,28.0,391.0,360.6,265.8
2016,7,3,15,45,38.0,242.0,0.95,28.0,270.5,250.04,185.71
2016,7,3,16,0,0.0,150.0,1.0,28.0,150.0,144.2,106.71
2016,7,3,16,15,0.0,114.5,1.1,27.5,114.5,110.46,81.52
2016,7,3,16,30,0.0,79.0,1.2,27.0,79.0,76.42,55.32
2016,7,3,16,45,0.0,77.5,1.35,27.0,77.5,74.96,54.41
2016,7,3,17,0,0.0,76.0,1.5,27.0,76.0,73.49,53.46
2016,7,3,17,15,0.0,67.0,1.65,26.5,67.0,64.77,46.78
2016,7,3,17,30,0.0,58.0,1.8,26.0,58.0,56.05,40.01
2016,7,3,17,45,0.0,49.5,1.95,25.5,49.5,47.81,33.53
2016,7,3,18,0,0.0,41.0,2.1,25.0,41.0,39.59,26.92
2016,7,3,18,15,0.0,32.5,2.15,24.5,32.5,31.37,20.21
2016,7,3,18,30,0.0,24.0,2.2,24.0,24.0,23.15,14.3
2016,7,3,18,45,0.0,17.0,2.25,23.5,17.0,16.39,8.33
2016,7,3,19,0,0.0,10.0,2.3,23.0,10.0,9.64,2.32
2016,7,3,19,15,0.0,5.0,2.3,22.5,5.0,4.82,0.0
2016,7,3,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,4.0,1.55,20.0,4.0,3.93,0.0
2016,7,4,5,30,0.0,8.0,1.6,20.0,8.0,7.71,0.0
2016,7,4,5,45,0.0,23.0,1.65,20.0,23.0,22.2,11.63
2016,7,4,6,0,0.0,38.0,1.7,20.0,38.0,36.93,24.57
2016,7,4,6,15,0.0,57.0,1.7,20.5,57.0,55.96,40.67
2016,7,4,6,30,0.0,76.0,1.7,21.0,76.0,74.91,56.52
2016,7,4,6,45,3.5,96.0,1.7,21.5,97.0,96.29,74.01
2016,7,4,7,0,7.0,116.0,1.7,22.0,118.0,117.99,91.44
2016,7,4,7,15,20.0,140.0,1.7,22.5,148.0,149.01,116.09
2016,7,4,7,30,33.0,164.0,1.7,23.0,178.0,185.63,144.76
2016,7,4,7,45,16.5,111.0,1.7,23.5,118.0,120.76,92.46
2016,7,4,8,0,0.0,58.0,1.7,24.0,58.0,56.07,39.92
2016,7,4,8,15,0.5,111.0,1.7,24.5,112.0,108.18,81.37
2016,7,4,8,30,1.0,164.0,1.7,25.0,166.0,161.41,122.51
2016,7,4,8,45,0.5,135.5,1.75,25.5,136.5,132.38,99.26
2016,7,4,9,0,0.0,107.0,1.8,26.0,107.0,103.78,76.56
2016,7,4,9,15,9.0,187.0,1.8,26.0,194.5,190.72,143.83
2016,7,4,9,30,18.0,267.0,1.8,26.0,282.0,279.22,210.11
2016,7,4,9,45,16.0,261.5,1.85,26.5,275.0,271.97,203.58
2016,7,4,10,0,14.0,256.0,1.9,27.0,268.0,264.68,197.43
2016,7,4,10,15,23.0,305.5,1.95,27.5,326.0,323.03,239.91
2016,7,4,10,30,32.0,355.0,2.0,28.0,384.0,389.71,287.17
2016,7,4,10,45,35.5,362.5,2.05,28.5,395.5,400.55,293.9
2016,7,4,11,0,39.0,370.0,2.1,29.0,407.0,411.29,300.82
2016,7,4,11,15,39.0,388.5,2.15,29.0,426.0,429.68,313.51
2016,7,4,11,30,39.0,407.0,2.2,29.0,445.0,447.75,325.92
2016,7,4,11,45,60.0,438.0,2.3,29.5,496.5,499.27,361.82
2016,7,4,12,0,81.0,469.0,2.4,30.0,548.0,550.16,396.56
2016,7,4,12,15,74.5,465.0,2.45,30.0,538.0,537.44,387.41
2016,7,4,12,30,68.0,461.0,2.5,30.0,528.0,524.51,378.49
2016,7,4,12,45,87.5,470.5,2.55,30.5,556.0,550.09,396.16
2016,7,4,13,0,107.0,480.0,2.6,31.0,584.0,574.54,412.72
2016,7,4,13,15,179.0,473.0,2.6,31.0,643.5,632.95,454.69
2016,7,4,13,30,251.0,466.0,2.6,31.0,703.0,686.0,492.19
2016,7,4,13,45,234.5,458.0,2.65,31.0,676.5,652.39,469.35
2016,7,4,14,0,218.0,450.0,2.7,31.0,650.0,620.86,448.25
2016,7,4,14,15,187.5,438.0,2.7,31.0,606.0,574.61,416.39
2016,7,4,14,30,157.0,426.0,2.7,31.0,562.0,530.06,385.45
2016,7,4,14,45,324.0,361.5,2.7,31.0,628.5,583.83,427.64
2016,7,4,15,0,491.0,297.0,2.7,31.0,695.0,623.8,458.56
2016,7,4,15,15,479.0,283.5,2.6,31.0,656.0,579.49,426.91
2016,7,4,15,30,467.0,270.0,2.5,31.0,617.0,535.38,395.42
2016,7,4,15,45,543.5,225.5,2.45,31.0,606.0,513.12,380.0
2016,7,4,16,0,620.0,181.0,2.4,31.0,595.0,482.75,357.54
2016,7,4,16,15,598.5,174.5,2.3,31.0,550.5,433.68,319.87
2016,7,4,16,30,577.0,168.0,2.2,31.0,506.0,386.15,282.65
2016,7,4,16,45,558.5,157.0,2.1,31.0,460.0,337.26,243.73
2016,7,4,17,0,540.0,146.0,2.0,31.0,414.0,289.93,205.36
2016,7,4,17,15,506.0,137.0,1.85,30.5,366.0,242.23,167.2
2016,7,4,17,30,472.0,128.0,1.7,30.0,318.0,198.05,132.13
2016,7,4,17,45,434.5,115.5,1.55,29.5,271.5,154.11,98.68
2016,7,4,18,0,397.0,103.0,1.4,29.0,225.0,114.36,71.03
2016,7,4,18,15,341.0,89.5,1.25,28.0,180.5,77.48,50.26
2016,7,4,18,30,285.0,76.0,1.1,27.0,136.0,56.34,42.1
2016,7,4,18,45,216.0,58.5,1.0,26.5,97.0,47.06,33.88
2016,7,4,19,0,147.0,41.0,0.9,26.0,58.0,33.61,21.78
2016,7,4,19,15,73.5,23.5,0.95,25.5,32.0,19.71,5.18
2016,7,4,19,30,0.0,6.0,1.0,25.0,6.0,5.9,0.0
2016,7,4,19,45,0.0,3.0,1.1,25.0,3.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,50.0,9.0,2.05,22.0,11.5,13.05,0.0
2016,7,5,5,30,100.0,18.0,2.2,22.0,23.0,34.42,0.0
2016,7,5,5,45,204.0,31.5,2.4,22.5,56.5,78.01,46.39
2016,7,5,6,0,308.0,45.0,2.6,23.0,90.0,128.9,87.77
2016,7,5,6,15,382.0,55.0,2.7,23.5,133.0,179.89,130.59
2016,7,5,6,30,456.0,65.0,2.8,24.0,176.0,237.73,179.31
2016,7,5,6,45,513.0,71.5,2.9,25.0,224.0,292.51,225.11
2016,7,5,7,0,570.0,78.0,3.0,26.0,272.0,352.67,274.01
2016,7,5,7,15,607.5,83.5,3.1,26.5,321.5,406.94,317.68
2016,7,5,7,30,645.0,89.0,3.2,27.0,371.0,464.01,362.23
2016,7,5,7,45,675.5,92.5,3.3,27.5,420.0,517.13,402.58
2016,7,5,8,0,706.0,96.0,3.4,28.0,469.0,570.49,442.03
2016,7,5,8,15,727.0,100.0,3.4,28.5,516.5,620.27,477.44
2016,7,5,8,30,748.0,104.0,3.4,29.0,564.0,670.09,510.87
2016,7,5,8,45,765.0,106.5,3.4,29.5,608.5,714.97,539.74
2016,7,5,9,0,782.0,109.0,3.4,30.0,653.0,759.04,567.57
2016,7,5,9,15,795.0,111.5,3.35,30.0,693.0,798.69,592.86
2016,7,5,9,30,808.0,114.0,3.3,30.0,733.0,832.27,613.79
2016,7,5,9,45,808.5,121.5,3.3,30.5,766.5,867.2,634.48
2016,7,5,10,0,809.0,129.0,3.3,31.0,800.0,894.96,650.21
2016,7,5,10,15,816.5,131.0,3.3,31.0,830.0,915.46,662.45
2016,7,5,10,30,824.0,133.0,3.3,31.0,860.0,938.55,676.46
2016,7,5,10,45,829.0,134.5,3.35,31.5,883.0,956.03,685.77
2016,7,5,11,0,834.0,136.0,3.4,32.0,906.0,970.67,693.33
2016,7,5,11,15,837.5,137.0,3.4,32.0,922.5,980.39,698.88
2016,7,5,11,30,841.0,138.0,3.4,32.0,939.0,987.1,702.65
2016,7,5,11,45,842.0,139.0,3.45,32.5,948.0,988.28,701.92
2016,7,5,12,0,843.0,140.0,3.5,33.0,957.0,986.41,699.4
2016,7,5,12,15,843.0,140.5,3.5,33.0,959.0,980.05,695.25
2016,7,5,12,30,843.0,141.0,3.5,33.0,961.0,970.75,689.34
2016,7,5,12,45,629.5,278.5,3.5,33.5,889.5,895.32,638.57
2016,7,5,13,0,416.0,416.0,3.5,34.0,818.0,813.87,577.33
2016,7,5,13,15,411.0,410.0,3.5,33.5,803.0,791.33,564.35
2016,7,5,13,30,406.0,404.0,3.5,33.0,788.0,767.72,550.14
2016,7,5,13,45,592.5,285.0,3.5,33.0,831.5,802.35,579.68
2016,7,5,14,0,779.0,166.0,3.5,33.0,875.0,824.86,597.6
2016,7,5,14,15,406.5,258.5,3.45,33.0,628.0,583.33,428.18
2016,7,5,14,30,34.0,351.0,3.4,33.0,381.0,363.71,264.08
2016,7,5,14,45,78.5,369.5,3.35,33.0,434.5,411.08,299.96
2016,7,5,15,0,123.0,388.0,3.3,33.0,488.0,453.08,330.66
2016,7,5,15,15,190.0,364.0,3.25,32.5,509.5,466.91,342.58
2016,7,5,15,30,257.0,340.0,3.2,32.0,531.0,472.79,348.52
2016,7,5,15,45,131.0,262.5,3.2,32.0,359.5,319.28,236.7
2016,7,5,16,0,5.0,185.0,3.2,32.0,188.0,179.64,132.34
2016,7,5,16,15,2.5,105.0,3.1,31.5,106.5,102.6,74.34
2016,7,5,16,30,0.0,25.0,3.0,31.0,25.0,24.15,13.45
2016,7,5,16,45,0.0,33.0,2.95,31.0,33.0,31.88,19.65
2016,7,5,17,0,0.0,41.0,2.9,31.0,41.0,39.61,25.87
2016,7,5,17,15,0.0,48.5,2.65,30.5,48.5,46.86,31.8
2016,7,5,17,30,0.0,56.0,2.4,30.0,56.0,54.11,37.78
2016,7,5,17,45,0.0,47.5,2.2,29.5,47.5,45.88,31.37
2016,7,5,18,0,0.0,39.0,2.0,29.0,39.0,37.65,24.86
2016,7,5,18,15,0.0,31.5,1.9,28.5,31.5,30.4,19.03
2016,7,5,18,30,0.0,24.0,1.8,28.0,24.0,23.15,13.99
2016,7,5,18,45,0.0,17.0,1.7,27.5,17.0,16.39,8.11
2016,7,5,19,0,0.0,10.0,1.6,27.0,10.0,9.64,2.19
2016,7,5,19,15,0.0,5.0,1.7,26.5,5.0,4.82,0.0
2016,7,5,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,6,5,15,40.5,9.0,1.55,22.0,11.0,12.21,0.0
2016,7,6,5,30,81.0,18.0,1.7,22.0,22.0,31.65,0.0
2016,7,6,5,45,182.5,32.0,1.85,22.5,55.0,74.38,44.16
2016,7,6,6,0,284.0,46.0,2.0,23.0,88.0,123.9,84.39
2016,7,6,6,15,358.0,57.0,2.05,23.5,130.5,173.07,125.48
2016,7,6,6,30,432.0,68.0,2.1,24.0,173.0,231.96,174.68
2016,7,6,6,45,490.5,75.0,2.15,24.5,220.5,286.64,220.45
2016,7,6,7,0,549.0,82.0,2.2,25.0,268.0,346.87,269.62
2016,7,6,7,15,406.5,125.5,2.2,25.5,276.0,347.33,271.01
2016,7,6,7,30,264.0,169.0,2.2,26.0,284.0,329.59,256.59
2016,7,6,7,45,475.5,135.5,2.25,26.5,374.5,439.42,342.2
2016,7,6,8,0,687.0,102.0,2.3,27.0,465.0,565.54,436.99
2016,7,6,8,15,708.5,106.0,2.25,27.5,512.0,614.89,470.97
2016,7,6,8,30,730.0,110.0,2.2,28.0,559.0,662.87,502.81
2016,7,6,8,45,745.0,114.5,2.15,28.5,602.5,707.71,530.92
2016,7,6,9,0,760.0,119.0,2.1,29.0,646.0,751.64,557.82
2016,7,6,9,15,773.0,121.5,2.1,29.0,686.5,790.58,582.35
2016,7,6,9,30,786.0,124.0,2.1,29.0,727.0,828.01,605.65
2016,7,6,9,45,792.5,128.5,2.1,29.5,761.0,860.01,623.94
2016,7,6,10,0,799.0,133.0,2.1,30.0,795.0,889.72,640.59
2016,7,6,10,15,806.5,135.0,2.15,30.0,824.5,915.3,656.24
2016,7,6,10,30,814.0,137.0,2.2,30.0,854.0,932.85,666.82
2016,7,6,10,45,814.0,142.0,2.25,30.5,876.0,948.88,675.21
2016,7,6,11,0,814.0,147.0,2.3,31.0,898.0,967.83,685.49
2016,7,6,11,15,558.0,302.0,2.3,31.0,821.5,879.27,625.6
2016,7,6,11,30,302.0,457.0,2.3,31.0,745.0,776.01,549.97
2016,7,6,11,45,561.0,305.5,2.3,31.0,846.5,884.64,630.12
2016,7,6,12,0,820.0,154.0,2.3,31.0,948.0,977.32,690.53
2016,7,6,12,15,820.5,154.0,2.3,31.0,950.5,971.05,685.58
2016,7,6,12,30,821.0,154.0,2.3,31.0,953.0,961.93,679.88
2016,7,6,12,45,448.0,308.0,2.35,31.0,743.5,749.12,538.26
2016,7,6,13,0,75.0,462.0,2.4,31.0,534.0,526.45,377.2
2016,7,6,13,15,95.5,466.0,2.4,31.0,557.0,545.92,392.56
2016,7,6,13,30,116.0,470.0,2.4,31.0,580.0,566.14,407.02
2016,7,6,13,45,126.5,461.5,2.4,31.0,579.0,561.19,404.13
2016,7,6,14,0,137.0,453.0,2.4,31.0,578.0,555.3,400.75
2016,7,6,14,15,227.0,426.0,2.4,31.0,625.5,595.63,431.33
2016,7,6,14,30,317.0,399.0,2.4,31.0,673.0,629.17,456.46
2016,7,6,14,45,573.5,254.0,2.4,31.0,726.5,667.41,489.33
2016,7,6,15,0,830.0,109.0,2.4,31.0,780.0,685.6,506.76
2016,7,6,15,15,820.0,107.0,2.35,31.0,743.0,640.44,474.72
2016,7,6,15,30,810.0,105.0,2.3,31.0,706.0,594.41,441.39
2016,7,6,15,45,795.5,103.0,2.25,31.0,664.5,543.12,403.57
2016,7,6,16,0,781.0,101.0,2.2,31.0,623.0,493.58,366.0
2016,7,6,16,15,764.0,98.0,2.1,30.5,577.5,442.24,326.65
2016,7,6,16,30,747.0,95.0,2.0,30.0,532.0,391.67,286.69
2016,7,6,16,45,722.5,92.0,1.95,30.0,484.0,339.42,244.06
2016,7,6,17,0,698.0,89.0,1.9,30.0,436.0,289.2,202.21
2016,7,6,17,15,668.5,84.5,1.7,29.5,387.0,235.89,158.1
2016,7,6,17,30,639.0,80.0,1.5,29.0,338.0,188.07,118.63
2016,7,6,17,45,597.5,74.5,1.35,28.5,289.0,140.88,81.95
2016,7,6,18,0,556.0,69.0,1.2,28.0,240.0,98.32,52.64
2016,7,6,18,15,498.5,61.5,1.1,27.5,193.5,58.33,32.06
2016,7,6,18,30,441.0,54.0,1.0,27.0,147.0,38.25,26.86
2016,7,6,18,45,356.5,44.0,0.95,26.5,106.0,32.38,21.6
2016,7,6,19,0,272.0,34.0,0.9,26.0,65.0,26.09,15.64
2016,7,6,19,15,136.0,17.0,0.9,25.5,32.5,13.02,1.18
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,3.0,1.6,21.5,3.0,2.95,0.0
2016,7,7,5,30,0.0,6.0,1.7,22.0,6.0,5.78,0.0
2016,7,7,5,45,0.0,15.5,1.85,22.5,15.5,14.95,5.7
2016,7,7,6,0,0.0,25.0,2.0,23.0,25.0,24.13,13.85
2016,7,7,6,15,0.0,37.5,1.95,23.5,37.5,36.21,24.03
2016,7,7,6,30,0.0,50.0,1.9,24.0,50.0,48.31,34.12
2016,7,7,6,45,0.0,64.0,1.9,24.5,64.0,62.03,45.35
2016,7,7,7,0,0.0,78.0,1.9,25.0,78.0,75.82,56.41
2016,7,7,7,15,0.0,73.0,2.05,25.5,73.0,70.58,51.91
2016,7,7,7,30,0.0,68.0,2.2,26.0,68.0,65.73,47.74
2016,7,7,7,45,0.0,84.5,2.35,26.5,84.5,81.75,60.28
2016,7,7,8,0,0.0,101.0,2.5,27.0,101.0,98.02,72.81
2016,7,7,8,15,3.5,143.5,2.65,27.0,146.0,142.76,107.75
2016,7,7,8,30,7.0,186.0,2.8,27.0,191.0,188.11,142.55
2016,7,7,8,45,93.0,253.0,2.95,27.5,318.0,329.3,251.32
2016,7,7,9,0,179.0,320.0,3.1,28.0,445.0,479.84,362.31
2016,7,7,9,15,472.5,229.0,3.1,28.5,584.5,650.73,490.46
2016,7,7,9,30,766.0,138.0,3.1,29.0,724.0,825.18,611.55
2016,7,7,9,45,803.5,125.0,3.15,29.5,766.0,865.86,635.39
2016,7,7,10,0,841.0,112.0,3.2,30.0,808.0,901.06,656.32
2016,7,7,10,15,848.0,113.5,3.2,30.0,837.5,926.54,671.76
2016,7,7,10,30,855.0,115.0,3.2,30.0,867.0,949.38,685.54
2016,7,7,10,45,861.0,115.5,3.2,30.5,891.0,967.44,694.85
2016,7,7,11,0,867.0,116.0,3.2,31.0,915.0,982.59,702.35
2016,7,7,11,15,646.0,261.0,3.25,31.0,862.5,926.54,665.64
2016,7,7,11,30,425.0,406.0,3.3,31.0,810.0,852.3,609.48
2016,7,7,11,45,275.5,447.0,3.4,31.5,710.5,737.12,528.44
2016,7,7,12,0,126.0,488.0,3.5,32.0,611.0,620.57,444.56
2016,7,7,12,15,105.0,481.0,3.6,32.0,583.5,584.09,419.84
2016,7,7,12,30,84.0,474.0,3.7,32.0,556.0,553.49,398.47
2016,7,7,12,45,104.5,480.0,3.8,32.0,581.0,576.25,415.18
2016,7,7,13,0,125.0,486.0,3.9,32.0,606.0,601.26,433.12
2016,7,7,13,15,79.5,437.0,4.0,32.0,513.0,502.59,364.01
2016,7,7,13,30,34.0,388.0,4.1,32.0,420.0,409.79,297.91
2016,7,7,13,45,81.0,420.0,4.2,32.0,494.0,479.6,349.41
2016,7,7,14,0,128.0,452.0,4.3,32.0,568.0,546.82,397.8
2016,7,7,14,15,112.5,433.0,4.3,31.5,533.0,509.12,371.86
2016,7,7,14,30,97.0,414.0,4.3,31.0,498.0,472.47,346.77
2016,7,7,14,45,109.0,400.5,4.3,30.5,491.5,462.79,341.4
2016,7,7,15,0,121.0,387.0,4.3,30.0,485.0,450.92,334.25
2016,7,7,15,15,173.0,366.0,4.15,29.5,499.0,457.75,341.15
2016,7,7,15,30,225.0,345.0,4.0,29.0,513.0,459.77,344.11
2016,7,7,15,45,124.0,294.5,3.85,28.5,386.5,344.33,258.93
2016,7,7,16,0,23.0,244.0,3.7,28.0,260.0,243.62,183.41
2016,7,7,16,15,79.0,251.5,3.55,27.5,299.0,270.7,204.98
2016,7,7,16,30,135.0,259.0,3.4,27.0,338.0,290.94,220.33
2016,7,7,16,45,67.5,166.0,3.3,27.0,205.5,179.26,135.22
2016,7,7,17,0,0.0,73.0,3.2,27.0,73.0,70.59,51.11
2016,7,7,17,15,0.0,90.5,3.05,26.5,90.5,87.18,64.78
2016,7,7,17,30,0.0,108.0,2.9,26.0,108.0,102.65,77.53
2016,7,7,17,45,0.0,92.5,2.8,26.0,92.5,87.96,65.9
2016,7,7,18,0,0.0,77.0,2.7,26.0,77.0,73.35,54.2
2016,7,7,18,15,0.0,62.0,2.7,25.5,62.0,59.27,42.83
2016,7,7,18,30,0.0,47.0,2.7,25.0,47.0,45.33,33.12
2016,7,7,18,45,0.0,34.0,2.75,25.0,34.0,32.83,22.11
2016,7,7,19,0,0.0,21.0,2.8,25.0,21.0,20.27,10.91
2016,7,7,19,15,0.0,10.5,2.85,24.5,10.5,10.12,0.0
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,49.0,8.5,1.55,20.0,10.5,12.31,0.0
2016,7,8,5,30,98.0,17.0,1.7,20.0,21.0,32.4,0.0
2016,7,8,5,45,198.5,30.5,1.85,20.5,53.5,75.32,44.02
2016,7,8,6,0,299.0,44.0,2.0,21.0,86.0,124.66,84.94
2016,7,8,6,15,374.5,54.0,2.1,21.5,129.0,175.31,127.63
2016,7,8,6,30,450.0,64.0,2.2,22.0,172.0,233.07,176.49
2016,7,8,6,45,267.5,97.5,2.3,22.5,166.0,213.93,166.4
2016,7,8,7,0,85.0,131.0,2.4,23.0,160.0,172.89,135.24
2016,7,8,7,15,356.5,111.5,2.6,23.5,262.0,306.33,242.47
2016,7,8,7,30,628.0,92.0,2.8,24.0,364.0,456.19,360.11
2016,7,8,7,45,456.5,151.5,3.0,25.0,362.5,444.5,348.36
2016,7,8,8,0,285.0,211.0,3.2,26.0,361.0,412.05,320.13
2016,7,8,8,15,505.0,162.0,3.2,26.5,459.0,530.43,411.77
2016,7,8,8,30,725.0,113.0,3.2,27.0,557.0,661.45,508.72
2016,7,8,8,45,738.0,119.0,3.25,28.0,600.5,706.23,536.4
2016,7,8,9,0,751.0,125.0,3.3,29.0,644.0,749.97,563.29
2016,7,8,9,15,764.5,127.5,3.25,29.0,684.5,789.11,588.37
2016,7,8,9,30,778.0,130.0,3.2,29.0,725.0,826.8,612.19
2016,7,8,9,45,790.0,131.5,3.2,29.5,760.5,860.38,632.05
2016,7,8,10,0,802.0,133.0,3.2,30.0,796.0,891.99,650.4
2016,7,8,10,15,809.5,135.0,3.2,30.0,826.0,917.71,666.08
2016,7,8,10,30,817.0,137.0,3.2,30.0,856.0,935.37,676.52
2016,7,8,10,45,818.5,141.0,3.2,30.5,878.0,951.98,685.0
2016,7,8,11,0,820.0,145.0,3.2,31.0,900.0,965.65,691.63
2016,7,8,11,15,551.5,304.0,3.2,31.0,816.0,874.87,629.02
2016,7,8,11,30,283.0,463.0,3.2,31.0,732.0,763.31,546.03
2016,7,8,11,45,553.5,308.0,3.25,31.5,841.0,879.78,632.1
2016,7,8,12,0,824.0,153.0,3.3,32.0,950.0,980.38,697.95
2016,7,8,12,15,495.5,324.0,3.3,32.0,804.0,828.47,594.15
2016,7,8,12,30,167.0,495.0,3.3,32.0,658.0,660.89,471.84
2016,7,8,12,45,475.0,337.0,3.3,32.0,796.0,804.3,579.57
2016,7,8,13,0,783.0,179.0,3.3,32.0,934.0,927.35,664.6
2016,7,8,13,15,548.0,316.5,3.25,31.5,841.5,828.25,596.4
2016,7,8,13,30,313.0,454.0,3.2,31.0,749.0,731.04,525.47
2016,7,8,13,45,301.5,444.0,3.15,31.0,724.0,699.51,504.75
2016,7,8,14,0,290.0,434.0,3.1,31.0,699.0,667.83,483.39
2016,7,8,14,15,269.5,425.0,3.0,31.0,665.5,629.76,457.11
2016,7,8,14,30,249.0,416.0,2.9,31.0,632.0,592.45,431.22
2016,7,8,14,45,266.0,395.0,2.85,31.0,617.5,572.65,418.37
2016,7,8,15,0,283.0,374.0,2.8,31.0,603.0,551.08,403.99
2016,7,8,15,15,499.0,264.5,2.65,31.0,644.0,575.49,425.36
2016,7,8,15,30,715.0,155.0,2.5,31.0,685.0,580.33,431.15
2016,7,8,15,45,360.5,172.0,2.4,31.0,439.0,361.7,270.65
2016,7,8,16,0,6.0,189.0,2.3,31.0,193.0,183.89,135.72
2016,7,8,16,15,63.5,223.5,2.15,30.5,261.0,238.59,177.95
2016,7,8,16,30,121.0,258.0,2.0,30.0,329.0,284.35,211.9
2016,7,8,16,45,368.5,187.5,1.95,30.0,375.5,296.41,217.24
2016,7,8,17,0,616.0,117.0,1.9,30.0,422.0,286.61,202.15
2016,7,8,17,15,582.5,110.5,1.75,29.5,373.5,237.34,161.8
2016,7,8,17,30,549.0,104.0,1.6,29.0,325.0,191.6,124.76
2016,7,8,17,45,504.5,96.0,1.5,28.5,277.0,146.7,90.4
2016,7,8,18,0,460.0,88.0,1.4,28.0,229.0,106.88,63.14
2016,7,8,18,15,400.0,77.5,1.4,27.5,183.5,69.11,42.8
2016,7,8,18,30,340.0,67.0,1.4,27.0,138.0,49.28,36.15
2016,7,8,18,45,262.0,53.0,1.45,26.5,98.5,39.92,27.88
2016,7,8,19,0,184.0,39.0,1.5,26.0,59.0,30.06,18.79
2016,7,8,19,15,92.0,19.5,1.5,25.5,29.5,15.07,1.7
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,33.0,8.0,1.75,20.0,9.5,10.49,0.0
2016,7,9,5,30,66.0,16.0,1.9,20.0,19.0,25.86,0.0
2016,7,9,5,45,176.0,31.0,2.05,20.5,52.5,71.61,41.7
2016,7,9,6,0,286.0,46.0,2.2,21.0,86.0,123.49,84.31
2016,7,9,6,15,361.5,56.5,2.25,21.5,128.5,172.4,125.53
2016,7,9,6,30,437.0,67.0,2.3,22.0,171.0,231.18,175.14
2016,7,9,6,45,293.0,98.5,2.35,22.5,176.0,224.98,174.95
2016,7,9,7,0,149.0,130.0,2.4,23.0,181.0,204.83,160.71
2016,7,9,7,15,141.5,153.5,2.45,23.5,208.0,233.28,183.46
2016,7,9,7,30,134.0,177.0,2.5,24.0,235.0,260.73,204.56
2016,7,9,7,45,418.5,137.0,2.55,25.0,350.0,405.73,319.14
2016,7,9,8,0,703.0,97.0,2.6,26.0,465.0,568.74,442.56
2016,7,9,8,15,516.0,172.5,2.6,26.5,457.0,548.97,422.75
2016,7,9,8,30,329.0,248.0,2.6,27.0,449.0,507.31,387.12
2016,7,9,8,45,386.5,251.5,2.65,27.5,505.0,567.75,430.85
2016,7,9,9,0,444.0,255.0,2.7,28.0,561.0,638.97,480.52
2016,7,9,9,15,623.5,185.5,2.75,28.0,644.5,734.61,551.05
2016,7,9,9,30,803.0,116.0,2.8,28.0,728.0,833.17,617.09
2016,7,9,9,45,627.0,218.0,2.85,28.5,710.0,807.91,596.69
2016,7,9,10,0,451.0,320.0,2.9,29.0,692.0,764.01,559.77
2016,7,9,10,15,418.0,348.5,2.95,29.0,704.0,771.11,563.11
2016,7,9,10,30,385.0,377.0,3.0,29.0,716.0,768.64,559.82
2016,7,9,10,45,405.5,380.5,3.05,29.5,746.0,803.12,581.75
2016,7,9,11,0,426.0,384.0,3.1,30.0,776.0,830.02,598.35
2016,7,9,11,15,396.0,405.0,3.1,30.0,775.0,817.17,588.24
2016,7,9,11,30,366.0,426.0,3.1,30.0,774.0,808.48,581.07
2016,7,9,11,45,381.5,424.0,3.15,30.0,790.0,819.98,589.16
2016,7,9,12,0,397.0,422.0,3.2,30.0,806.0,829.89,596.1
2016,7,9,12,15,410.0,422.0,3.2,30.0,819.5,841.57,603.79
2016,7,9,12,30,423.0,422.0,3.2,30.0,833.0,846.92,607.44
2016,7,9,12,45,423.0,418.5,3.2,30.0,828.0,834.3,599.18
2016,7,9,13,0,423.0,415.0,3.2,30.0,823.0,820.14,590.06
2016,7,9,13,15,406.5,412.5,3.2,30.0,800.0,790.16,570.06
2016,7,9,13,30,390.0,410.0,3.2,30.0,777.0,758.1,548.68
2016,7,9,13,45,425.5,391.0,3.2,30.5,784.0,758.58,549.34
2016,7,9,14,0,461.0,372.0,3.2,31.0,791.0,754.44,546.65
2016,7,9,14,15,458.0,356.5,3.15,31.0,762.5,718.84,522.85
2016,7,9,14,30,455.0,341.0,3.1,31.0,734.0,682.36,498.38
2016,7,9,14,45,432.0,334.5,3.1,31.0,696.0,638.68,468.33
2016,7,9,15,0,409.0,328.0,3.1,31.0,658.0,595.83,438.49
2016,7,9,15,15,603.5,224.5,3.05,31.0,685.5,606.78,450.11
2016,7,9,15,30,798.0,121.0,3.0,31.0,713.0,600.58,448.02
2016,7,9,15,45,789.5,116.0,2.95,31.0,672.0,551.98,411.68
2016,7,9,16,0,781.0,111.0,2.9,31.0,631.0,502.88,374.24
2016,7,9,16,15,763.0,107.5,2.8,30.5,585.0,450.48,333.95
2016,7,9,16,30,745.0,104.0,2.7,30.0,539.0,398.97,293.14
2016,7,9,16,45,588.0,135.5,2.65,30.0,459.5,328.07,238.23
2016,7,9,17,0,431.0,167.0,2.6,30.0,380.0,275.09,197.98
2016,7,9,17,15,536.0,126.0,2.35,29.5,361.0,239.85,165.52
2016,7,9,17,30,641.0,85.0,2.1,29.0,342.0,192.3,122.04
2016,7,9,17,45,599.5,78.5,1.85,28.5,292.5,144.05,84.48
2016,7,9,18,0,558.0,72.0,1.6,28.0,243.0,100.46,54.44
2016,7,9,18,15,499.5,64.0,1.5,27.0,195.5,59.89,33.73
2016,7,9,18,30,441.0,56.0,1.4,26.0,148.0,40.19,28.62
2016,7,9,18,45,356.5,45.5,1.35,25.5,106.5,33.94,22.98
2016,7,9,19,0,272.0,35.0,1.3,25.0,65.0,27.25,16.57
2016,7,9,19,15,136.0,17.5,1.35,24.5,32.5,13.46,0.63
2016,7,9,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,9.5,1.2,19.5,9.5,9.34,0.0
2016,7,10,5,30,0.0,19.0,1.4,20.0,19.0,18.69,0.0
2016,7,10,5,45,136.5,33.0,1.65,20.5,52.0,63.78,36.93
2016,7,10,6,0,273.0,47.0,1.9,21.0,85.0,121.24,82.78
2016,7,10,6,15,349.5,58.5,1.9,21.5,128.0,170.73,124.27
2016,7,10,6,30,426.0,70.0,1.9,22.0,171.0,228.48,172.83
2016,7,10,6,45,481.0,79.0,1.9,22.5,219.0,284.94,220.3
2016,7,10,7,0,536.0,88.0,1.9,23.0,267.0,345.16,269.66
2016,7,10,7,15,576.5,95.0,1.95,23.5,317.0,400.94,314.42
2016,7,10,7,30,617.0,102.0,2.0,24.0,367.0,459.85,360.2
2016,7,10,7,45,647.0,107.5,2.05,25.0,417.0,513.69,400.02
2016,7,10,8,0,677.0,113.0,2.1,26.0,467.0,569.04,439.59
2016,7,10,8,15,604.0,149.0,2.05,26.5,487.5,587.34,449.93
2016,7,10,8,30,531.0,185.0,2.0,27.0,508.0,594.53,451.94
2016,7,10,8,45,645.0,157.5,2.0,27.5,581.0,677.3,510.92
2016,7,10,9,0,759.0,130.0,2.0,28.0,654.0,760.94,566.1
2016,7,10,9,15,772.5,133.5,1.95,28.0,695.0,801.5,590.9
2016,7,10,9,30,786.0,137.0,1.9,28.0,736.0,840.58,614.71
2016,7,10,9,45,796.5,139.5,1.9,28.5,772.0,874.17,633.87
2016,7,10,10,0,807.0,142.0,1.9,29.0,808.0,905.69,651.51
2016,7,10,10,15,815.0,144.0,1.85,29.0,838.0,932.05,666.47
2016,7,10,10,30,823.0,146.0,1.8,29.0,868.0,955.87,679.79
2016,7,10,10,45,825.5,149.5,1.75,29.5,891.0,973.2,687.62
2016,7,10,11,0,828.0,153.0,1.7,30.0,914.0,987.58,693.66
2016,7,10,11,15,831.5,154.0,1.7,30.0,931.0,997.32,698.94
2016,7,10,11,30,835.0,155.0,1.7,30.0,948.0,997.94,698.76
2016,7,10,11,45,833.5,158.0,1.7,30.0,956.5,1004.7,702.56
2016,7,10,12,0,832.0,161.0,1.7,30.0,965.0,1002.25,700.75
2016,7,10,12,15,832.0,161.0,1.65,30.0,967.0,995.18,695.63
2016,7,10,12,30,832.0,161.0,1.6,30.0,969.0,985.12,688.82
2016,7,10,12,45,851.0,146.0,1.6,30.5,969.0,971.05,678.98
2016,7,10,13,0,870.0,131.0,1.6,31.0,969.0,958.92,670.48
2016,7,10,13,15,656.0,264.0,1.55,31.0,891.5,877.33,618.77
2016,7,10,13,30,442.0,397.0,1.5,31.0,814.0,794.33,559.41
2016,7,10,13,45,648.0,262.5,1.5,31.0,858.5,830.24,590.11
2016,7,10,14,0,854.0,128.0,1.5,31.0,903.0,850.69,604.62
2016,7,10,14,15,636.5,240.0,1.45,31.0,809.0,753.38,539.95
2016,7,10,14,30,419.0,352.0,1.4,31.0,715.0,664.74,476.26
2016,7,10,14,45,618.0,238.0,1.35,31.0,749.0,685.66,495.75
2016,7,10,15,0,817.0,124.0,1.3,31.0,783.0,690.79,502.79
2016,7,10,15,15,805.5,121.5,1.25,31.0,745.0,643.54,469.72
2016,7,10,15,30,794.0,119.0,1.2,31.0,707.0,596.22,436.33
2016,7,10,15,45,776.0,117.5,1.15,31.0,664.0,545.74,399.87
2016,7,10,16,0,758.0,116.0,1.1,31.0,621.0,495.67,362.77
2016,7,10,16,15,739.0,112.5,1.0,31.0,575.0,443.94,323.28
2016,7,10,16,30,720.0,109.0,0.9,31.0,529.0,390.82,281.86
2016,7,10,16,45,692.0,105.5,0.85,31.0,480.0,337.88,239.87
2016,7,10,17,0,664.0,102.0,0.8,31.0,431.0,287.37,198.91
2016,7,10,17,15,632.0,96.5,0.7,30.5,381.5,236.74,157.94
2016,7,10,17,30,600.0,91.0,0.6,30.0,332.0,189.42,119.85
2016,7,10,17,45,554.0,85.0,0.55,30.0,282.5,143.23,84.69
2016,7,10,18,0,508.0,79.0,0.5,30.0,233.0,102.24,57.07
2016,7,10,18,15,447.5,70.0,0.4,29.5,187.0,63.51,37.27
2016,7,10,18,30,387.0,61.0,0.3,29.0,141.0,44.65,31.94
2016,7,10,18,45,301.5,49.0,0.25,28.5,100.5,36.77,25.02
2016,7,10,19,0,216.0,37.0,0.2,28.0,60.0,28.47,17.29
2016,7,10,19,15,108.0,18.5,0.3,27.0,30.0,14.29,0.57
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,11,5,15,25.5,7.0,1.25,20.0,8.0,8.85,0.0
2016,7,11,5,30,51.0,14.0,1.4,20.0,16.0,20.25,0.0
2016,7,11,5,45,142.5,30.5,1.55,20.5,47.5,64.72,36.99
2016,7,11,6,0,234.0,47.0,1.7,21.0,79.0,111.78,76.4
2016,7,11,6,15,308.5,59.5,1.65,21.0,120.5,159.59,116.46
2016,7,11,6,30,383.0,72.0,1.6,21.0,162.0,215.46,163.6
2016,7,11,6,45,440.5,81.5,1.6,21.5,209.0,269.06,208.68
2016,7,11,7,0,498.0,91.0,1.6,22.0,256.0,330.68,259.09
2016,7,11,7,15,538.5,98.5,1.6,23.0,305.0,385.09,302.08
2016,7,11,7,30,579.0,106.0,1.6,24.0,354.0,442.69,345.97
2016,7,11,7,45,611.0,111.5,1.65,25.0,402.5,495.95,385.27
2016,7,11,8,0,643.0,117.0,1.7,26.0,451.0,550.96,424.52
2016,7,11,8,15,666.5,122.0,1.65,26.5,498.5,601.04,459.24
2016,7,11,8,30,690.0,127.0,1.6,27.0,546.0,651.52,493.16
2016,7,11,8,45,708.0,131.0,1.6,27.5,590.5,696.8,522.09
2016,7,11,9,0,726.0,135.0,1.6,28.0,635.0,741.49,549.66
2016,7,11,9,15,740.0,138.5,1.55,28.5,675.5,779.14,571.53
2016,7,11,9,30,754.0,142.0,1.5,29.0,716.0,817.67,593.62
2016,7,11,9,45,765.0,145.0,1.45,29.5,751.5,851.39,612.15
2016,7,11,10,0,776.0,148.0,1.4,30.0,787.0,883.15,629.14
2016,7,11,10,15,784.5,150.0,1.3,30.0,817.0,909.34,642.99
2016,7,11,10,30,793.0,152.0,1.2,30.0,847.0,933.1,655.15
2016,7,11,10,45,797.5,154.5,1.2,30.5,870.5,950.91,663.74
2016,7,11,11,0,802.0,157.0,1.2,31.0,894.0,965.92,670.7
2016,7,11,11,15,608.5,280.5,1.15,31.0,846.0,908.87,632.84
2016,7,11,11,30,415.0,404.0,1.1,31.0,798.0,840.55,583.27
2016,7,11,11,45,423.0,410.0,1.1,31.0,815.0,852.45,591.23
2016,7,11,12,0,431.0,416.0,1.1,31.0,832.0,862.48,597.15
2016,7,11,12,15,244.5,432.0,1.05,31.0,668.0,683.78,478.82
2016,7,11,12,30,58.0,448.0,1.0,31.0,504.0,502.12,354.44
2016,7,11,12,45,128.0,467.5,1.0,31.0,591.0,591.08,417.3
2016,7,11,13,0,198.0,487.0,1.0,31.0,678.0,672.03,471.2
2016,7,11,13,15,290.0,449.5,0.95,31.0,725.0,716.41,501.53
2016,7,11,13,30,382.0,412.0,0.9,31.0,772.0,753.02,526.71
2016,7,11,13,45,563.0,301.5,0.9,31.0,819.5,793.61,557.89
2016,7,11,14,0,744.0,191.0,0.9,31.0,867.0,819.89,577.99
2016,7,11,14,15,541.5,290.5,0.85,30.5,775.0,724.45,513.51
2016,7,11,14,30,339.0,390.0,0.8,30.0,683.0,638.32,453.47
2016,7,11,14,45,345.5,371.5,0.8,30.0,660.0,609.75,435.97
2016,7,11,15,0,352.0,353.0,0.8,30.0,637.0,580.01,416.8
2016,7,11,15,15,431.0,303.0,0.8,30.0,634.0,566.6,409.73
2016,7,11,15,30,510.0,253.0,0.8,30.0,631.0,546.43,397.2
2016,7,11,15,45,584.5,205.5,0.8,30.0,614.0,518.12,378.11
2016,7,11,16,0,659.0,158.0,0.8,30.0,597.0,481.6,352.14
2016,7,11,16,15,470.0,200.5,0.8,29.5,502.0,397.92,291.44
2016,7,11,16,30,281.0,243.0,0.8,29.0,407.0,333.89,245.27
2016,7,11,16,45,264.5,222.0,0.8,29.0,365.5,292.09,214.03
2016,7,11,17,0,248.0,201.0,0.8,29.0,324.0,252.03,183.47
2016,7,11,17,15,160.0,180.0,0.8,28.5,256.0,199.62,145.71
2016,7,11,17,30,72.0,159.0,0.8,28.0,188.0,157.03,116.12
2016,7,11,17,45,62.0,137.5,0.8,28.0,159.5,131.3,96.67
2016,7,11,18,0,52.0,116.0,0.8,28.0,131.0,106.9,78.3
2016,7,11,18,15,39.0,94.5,0.75,27.5,104.5,83.82,61.3
2016,7,11,18,30,26.0,73.0,0.7,27.0,78.0,64.29,48.7
2016,7,11,18,45,13.0,53.0,0.65,26.5,55.5,48.99,35.39
2016,7,11,19,0,0.0,33.0,0.6,26.0,33.0,31.17,19.58
2016,7,11,19,15,0.0,16.5,0.6,25.5,16.5,15.93,0.81
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
