Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,4.0,0.55,21.5,4.0,3.93,0.0
2016,7,12,5,30,0.0,8.0,0.6,22.0,8.0,7.86,0.0
2016,7,12,5,45,0.0,24.5,0.65,22.5,24.5,23.88,11.75
2016,7,12,6,0,0.0,41.0,0.7,23.0,41.0,40.45,26.84
2016,7,12,6,15,9.0,61.0,0.75,23.5,63.0,63.19,45.63
2016,7,12,6,30,18.0,81.0,0.8,24.0,85.0,86.77,65.0
2016,7,12,6,45,29.0,101.5,0.85,24.5,110.5,115.4,88.16
2016,7,12,7,0,40.0,122.0,0.9,25.0,136.0,142.81,109.95
2016,7,12,7,15,148.0,143.5,0.95,25.5,205.5,225.38,175.03
2016,7,12,7,30,256.0,165.0,1.0,26.0,275.0,319.8,247.6
2016,7,12,7,45,449.5,140.0,1.1,26.5,362.0,426.53,329.01
2016,7,12,8,0,643.0,115.0,1.2,27.0,449.0,548.31,418.94
2016,7,12,8,15,667.0,119.5,1.2,27.0,496.0,598.19,453.58
2016,7,12,8,30,691.0,124.0,1.2,27.0,543.0,648.53,488.25
2016,7,12,8,45,491.0,212.0,1.3,27.5,521.0,612.85,457.72
2016,7,12,9,0,291.0,300.0,1.4,28.0,499.0,555.93,412.24
2016,7,12,9,15,374.0,291.0,1.4,28.5,564.0,625.21,461.0
2016,7,12,9,30,457.0,282.0,1.4,29.0,629.0,706.56,515.38
2016,7,12,9,45,442.0,304.5,1.45,29.5,654.0,728.95,527.37
2016,7,12,10,0,427.0,327.0,1.5,30.0,679.0,748.86,538.14
2016,7,12,10,15,626.5,228.0,1.5,30.0,766.0,845.22,606.1
2016,7,12,10,30,826.0,129.0,1.5,30.0,853.0,935.01,661.32
2016,7,12,10,45,833.0,129.5,1.5,30.0,877.0,953.73,671.18
2016,7,12,11,0,840.0,130.0,1.5,30.0,901.0,969.65,680.15
2016,7,12,11,15,844.0,131.0,1.55,30.0,918.5,980.18,686.6
2016,7,12,11,30,848.0,132.0,1.6,30.0,936.0,987.69,691.34
2016,7,12,11,45,851.5,132.0,1.65,30.5,946.5,990.61,692.0
2016,7,12,12,0,855.0,132.0,1.7,31.0,957.0,990.45,690.9
2016,7,12,12,15,855.5,132.0,1.7,31.0,959.5,984.22,686.95
2016,7,12,12,30,856.0,132.0,1.7,31.0,962.0,974.97,681.3
2016,7,12,12,45,588.5,295.5,1.75,31.0,865.0,873.09,616.21
2016,7,12,13,0,321.0,459.0,1.8,31.0,768.0,764.55,538.93
2016,7,12,13,15,588.0,292.5,1.8,31.0,849.0,841.95,599.07
2016,7,12,13,30,855.0,126.0,1.8,31.0,930.0,900.19,638.17
2016,7,12,13,45,852.0,124.0,1.85,31.0,911.5,871.68,620.44
2016,7,12,14,0,849.0,122.0,1.9,31.0,893.0,840.73,601.87
2016,7,12,14,15,842.5,121.0,1.9,31.0,867.0,805.58,579.98
2016,7,12,14,30,836.0,120.0,1.9,31.0,841.0,768.49,556.68
2016,7,12,14,45,826.5,119.0,1.95,31.0,808.5,727.44,530.86
2016,7,12,15,0,817.0,118.0,2.0,31.0,776.0,685.06,503.8
2016,7,12,15,15,548.0,225.5,2.0,31.0,658.0,571.39,420.58
2016,7,12,15,30,279.0,333.0,2.0,31.0,540.0,480.19,352.26
2016,7,12,15,45,519.0,222.0,2.05,31.0,578.0,496.39,367.3
2016,7,12,16,0,759.0,111.0,2.1,31.0,616.0,491.22,364.11
2016,7,12,16,15,535.0,174.0,2.05,30.5,517.0,403.93,298.63
2016,7,12,16,30,311.0,237.0,2.0,30.0,418.0,340.83,251.88
2016,7,12,16,45,379.0,199.5,2.0,30.0,400.5,313.22,229.31
2016,7,12,17,0,447.0,162.0,2.0,30.0,383.0,275.11,197.14
2016,7,12,17,15,434.0,144.0,1.85,29.5,339.0,229.58,160.41
2016,7,12,17,30,421.0,126.0,1.7,29.0,295.0,185.5,124.87
2016,7,12,17,45,392.0,111.5,1.6,28.5,251.0,143.75,92.79
2016,7,12,18,0,363.0,97.0,1.5,28.0,207.0,105.34,65.71
2016,7,12,18,15,320.5,82.0,1.3,27.5,165.5,69.56,45.07
2016,7,12,18,30,278.0,67.0,1.1,27.0,124.0,49.4,36.22
2016,7,12,18,45,215.5,51.5,0.95,26.5,88.5,38.82,26.92
2016,7,12,19,0,153.0,36.0,0.8,26.0,53.0,27.69,16.72
2016,7,12,19,15,76.5,18.0,0.8,25.5,26.5,15.28,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.0,0.75,21.0,7.0,6.88,0.0
2016,7,13,5,30,0.0,14.0,0.9,21.0,14.0,13.76,0.0
2016,7,13,5,45,90.5,31.5,1.1,21.5,44.0,53.44,29.58
2016,7,13,6,0,181.0,49.0,1.3,22.0,74.0,98.19,66.81
2016,7,13,6,15,258.0,63.5,1.35,22.5,115.0,148.83,108.19
2016,7,13,6,30,335.0,78.0,1.4,23.0,156.0,204.82,154.39
2016,7,13,6,45,395.0,88.5,1.45,24.0,202.5,257.86,198.0
2016,7,13,7,0,455.0,99.0,1.5,25.0,249.0,316.89,245.33
2016,7,13,7,15,499.0,107.5,1.75,25.5,297.5,371.43,288.99
2016,7,13,7,30,543.0,116.0,2.0,26.0,346.0,432.48,336.47
2016,7,13,7,45,580.0,121.0,2.3,27.0,396.0,486.61,377.13
2016,7,13,8,0,617.0,126.0,2.6,28.0,446.0,542.97,418.36
2016,7,13,8,15,642.5,131.5,2.65,28.5,493.5,593.91,454.55
2016,7,13,8,30,668.0,137.0,2.7,29.0,541.0,645.47,490.27
2016,7,13,8,45,521.0,207.5,2.75,30.0,537.5,630.86,473.82
2016,7,13,9,0,374.0,278.0,2.8,31.0,534.0,599.1,445.39
2016,7,13,9,15,433.5,273.0,2.75,31.0,588.0,663.31,490.5
2016,7,13,9,30,493.0,268.0,2.7,31.0,642.0,723.08,531.3
2016,7,13,9,45,634.5,209.0,2.65,31.5,715.0,804.48,587.43
2016,7,13,10,0,776.0,150.0,2.6,32.0,788.0,884.78,637.07
2016,7,13,10,15,785.0,152.0,2.55,32.0,819.0,911.5,652.27
2016,7,13,10,30,794.0,154.0,2.5,32.0,850.0,935.82,666.3
2016,7,13,10,45,803.0,154.5,2.5,32.5,874.5,956.01,676.73
2016,7,13,11,0,812.0,155.0,2.5,33.0,899.0,973.5,685.49
2016,7,13,11,15,816.0,156.0,2.45,33.0,916.5,983.7,690.69
2016,7,13,11,30,820.0,157.0,2.4,33.0,934.0,990.91,694.15
2016,7,13,11,45,824.0,156.5,2.4,33.5,944.5,993.54,693.95
2016,7,13,12,0,828.0,156.0,2.4,34.0,955.0,993.11,692.0
2016,7,13,12,15,828.5,156.5,2.35,34.0,957.5,981.6,684.26
2016,7,13,12,30,829.0,157.0,2.3,34.0,960.0,978.2,681.76
2016,7,13,12,45,835.0,151.5,2.3,34.0,957.0,960.97,671.18
2016,7,13,13,0,841.0,146.0,2.3,34.0,954.0,945.99,662.19
2016,7,13,13,15,838.0,145.0,2.25,34.0,941.5,924.0,648.37
2016,7,13,13,30,835.0,144.0,2.2,34.0,929.0,899.4,633.01
2016,7,13,13,45,830.5,143.0,2.2,34.0,910.0,870.99,615.69
2016,7,13,14,0,826.0,142.0,2.2,34.0,891.0,840.28,596.85
2016,7,13,14,15,819.0,140.5,2.15,34.0,864.5,804.9,574.52
2016,7,13,14,30,812.0,139.0,2.1,34.0,838.0,768.35,551.34
2016,7,13,14,45,803.0,136.5,2.1,34.0,806.0,726.54,524.86
2016,7,13,15,0,794.0,134.0,2.1,34.0,774.0,683.47,496.7
2016,7,13,15,15,782.0,131.5,2.05,33.5,736.0,637.38,465.63
2016,7,13,15,30,770.0,129.0,2.0,33.0,698.0,590.7,433.33
2016,7,13,15,45,753.5,126.5,1.95,33.0,655.5,541.14,397.26
2016,7,13,16,0,737.0,124.0,1.9,33.0,613.0,491.9,360.51
2016,7,13,16,15,717.0,120.0,1.85,33.0,567.5,437.9,319.48
2016,7,13,16,30,697.0,116.0,1.8,33.0,522.0,387.08,279.67
2016,7,13,16,45,670.5,111.5,1.75,33.0,473.5,334.87,238.02
2016,7,13,17,0,644.0,107.0,1.7,33.0,425.0,284.98,197.39
2016,7,13,17,15,610.0,101.5,1.55,32.5,375.5,234.87,156.84
2016,7,13,17,30,576.0,96.0,1.4,32.0,326.0,188.31,119.5
2016,7,13,17,45,528.5,89.0,1.25,31.5,277.0,142.34,84.85
2016,7,13,18,0,481.0,82.0,1.1,31.0,228.0,101.78,57.79
2016,7,13,18,15,418.0,72.5,1.0,30.0,182.0,64.18,38.81
2016,7,13,18,30,355.0,63.0,0.9,29.0,136.0,46.33,33.32
2016,7,13,18,45,266.5,50.0,0.85,28.5,96.0,37.68,25.7
2016,7,13,19,0,178.0,37.0,0.8,28.0,56.0,28.56,17.2
2016,7,13,19,15,89.0,18.5,0.8,27.5,28.0,14.35,0.0
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,14,5,15,25.5,6.5,1.05,22.5,7.5,0.0,0.0
2016,7,14,5,30,51.0,13.0,1.2,23.0,15.0,19.06,0.0
2016,7,14,5,45,157.0,28.0,1.4,23.5,46.0,63.54,33.51
2016,7,14,6,0,263.0,43.0,1.6,24.0,77.0,113.34,75.29
2016,7,14,6,15,344.5,54.0,1.5,24.5,119.5,162.81,116.07
2016,7,14,6,30,426.0,65.0,1.4,25.0,162.0,222.83,165.6
2016,7,14,6,45,483.5,72.5,1.3,25.5,210.0,277.01,210.55
2016,7,14,7,0,541.0,80.0,1.2,26.0,258.0,336.7,258.58
2016,7,14,7,15,582.0,86.5,1.35,26.5,307.5,392.33,302.82
2016,7,14,7,30,623.0,93.0,1.5,27.0,357.0,451.19,348.21
2016,7,14,7,45,654.0,97.5,1.65,28.0,406.5,504.8,387.72
2016,7,14,8,0,685.0,102.0,1.8,29.0,456.0,560.04,427.15
2016,7,14,8,15,708.0,106.0,1.85,29.5,504.0,610.53,462.4
2016,7,14,8,30,731.0,110.0,1.9,30.0,552.0,659.73,495.38
2016,7,14,8,45,749.5,113.0,1.95,31.0,597.0,705.96,523.6
2016,7,14,9,0,768.0,116.0,2.0,32.0,642.0,751.55,550.75
2016,7,14,9,15,781.5,119.0,1.95,32.0,683.0,792.02,575.51
2016,7,14,9,30,795.0,122.0,1.9,32.0,724.0,831.0,598.97
2016,7,14,9,45,805.5,124.0,1.9,32.5,760.5,864.47,617.79
2016,7,14,10,0,816.0,126.0,1.9,33.0,797.0,890.76,631.87
2016,7,14,10,15,824.0,128.0,1.9,33.0,827.0,917.36,647.42
2016,7,14,10,30,832.0,130.0,1.9,33.0,857.0,941.42,661.34
2016,7,14,10,45,839.0,130.5,1.95,33.5,881.5,960.28,671.23
2016,7,14,11,0,846.0,131.0,2.0,34.0,906.0,976.33,679.44
2016,7,14,11,15,850.0,132.0,2.05,34.0,923.5,986.96,685.81
2016,7,14,11,30,854.0,133.0,2.1,34.0,941.0,994.53,690.44
2016,7,14,11,45,856.5,133.0,2.15,34.0,951.0,996.5,691.77
2016,7,14,12,0,859.0,133.0,2.2,34.0,961.0,995.35,691.34
2016,7,14,12,15,859.5,133.5,2.25,34.0,964.0,989.61,688.21
2016,7,14,12,30,860.0,134.0,2.3,34.0,967.0,980.83,683.33
2016,7,14,12,45,855.0,136.5,2.35,34.5,961.0,965.68,673.19
2016,7,14,13,0,850.0,139.0,2.4,35.0,955.0,947.73,661.44
2016,7,14,13,15,847.5,138.0,2.45,35.0,943.0,926.05,648.75
2016,7,14,13,30,845.0,137.0,2.5,35.0,931.0,901.7,634.38
2016,7,14,13,45,839.0,137.0,2.55,35.0,911.5,872.68,616.98
2016,7,14,14,0,833.0,137.0,2.6,35.0,892.0,841.4,598.04
2016,7,14,14,15,826.5,135.5,2.6,35.0,866.0,806.2,576.1
2016,7,14,14,30,820.0,134.0,2.6,35.0,840.0,769.12,552.77
2016,7,14,14,45,810.0,132.5,2.65,35.0,807.5,727.77,526.67
2016,7,14,15,0,800.0,131.0,2.7,35.0,775.0,684.66,498.62
2016,7,14,15,15,788.5,128.5,2.65,34.5,737.5,638.62,467.41
2016,7,14,15,30,777.0,126.0,2.6,34.0,700.0,591.94,434.92
2016,7,14,15,45,588.5,192.5,2.6,34.0,612.0,507.96,372.76
2016,7,14,16,0,400.0,259.0,2.6,34.0,524.0,442.74,323.88
2016,7,14,16,15,393.5,239.0,2.55,33.5,484.0,399.09,292.27
2016,7,14,16,30,387.0,219.0,2.5,33.0,444.0,355.8,259.99
2016,7,14,16,45,343.5,205.5,2.5,33.0,391.5,305.5,221.81
2016,7,14,17,0,300.0,192.0,2.5,33.0,339.0,259.61,186.79
2016,7,14,17,15,288.0,171.5,2.25,32.0,300.0,220.14,156.31
2016,7,14,17,30,276.0,151.0,2.0,31.0,261.0,182.07,126.78
2016,7,14,17,45,258.0,131.0,1.75,30.5,222.0,145.08,98.61
2016,7,14,18,0,240.0,111.0,1.5,30.0,183.0,110.31,73.65
2016,7,14,18,15,209.5,92.0,1.4,29.0,146.0,78.29,53.84
2016,7,14,18,30,179.0,73.0,1.3,28.0,109.0,57.8,43.06
2016,7,14,18,45,134.5,54.5,1.2,27.5,77.0,44.0,31.04
2016,7,14,19,0,90.0,36.0,1.1,27.0,45.0,29.7,18.11
2016,7,14,19,15,45.0,18.0,1.05,26.5,22.5,15.27,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,23.0,6.0,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,46.0,12.0,1.2,21.0,14.0,17.4,0.0
2016,7,15,5,45,142.0,28.0,1.35,21.5,44.0,60.51,31.51
2016,7,15,6,0,238.0,44.0,1.5,22.0,74.0,108.47,72.74
2016,7,15,6,15,316.0,56.0,1.4,22.5,116.0,156.57,112.62
2016,7,15,6,30,394.0,68.0,1.3,23.0,158.0,213.18,159.7
2016,7,15,6,45,451.5,77.0,1.25,23.5,205.0,268.65,205.88
2016,7,15,7,0,509.0,86.0,1.2,24.0,252.0,328.29,254.23
2016,7,15,7,15,550.0,93.0,1.2,25.0,301.0,382.9,296.94
2016,7,15,7,30,591.0,100.0,1.2,26.0,350.0,440.76,340.51
2016,7,15,7,45,623.5,105.5,1.3,27.0,399.5,494.89,380.2
2016,7,15,8,0,656.0,111.0,1.4,28.0,449.0,550.83,419.88
2016,7,15,8,15,680.0,115.5,1.4,28.5,496.5,601.34,454.72
2016,7,15,8,30,704.0,120.0,1.4,29.0,544.0,652.29,488.84
2016,7,15,8,45,722.0,124.0,1.4,30.0,589.0,698.23,516.5
2016,7,15,9,0,740.0,128.0,1.4,31.0,634.0,741.51,541.54
2016,7,15,9,15,754.0,131.5,1.45,31.0,675.0,782.03,566.97
2016,7,15,9,30,768.0,135.0,1.5,31.0,716.0,821.15,591.27
2016,7,15,9,45,805.5,121.5,1.6,31.5,758.0,861.47,615.48
2016,7,15,10,0,843.0,108.0,1.7,32.0,800.0,896.38,635.99
2016,7,15,10,15,850.5,109.5,1.75,32.0,830.0,922.7,651.77
2016,7,15,10,30,858.0,111.0,1.8,32.0,860.0,946.39,665.99
2016,7,15,10,45,647.0,245.0,1.9,32.5,819.0,901.37,636.46
2016,7,15,11,0,436.0,379.0,2.0,33.0,778.0,834.99,586.56
2016,7,15,11,15,652.0,249.5,2.0,33.0,859.5,920.65,648.24
2016,7,15,11,30,868.0,120.0,2.0,33.0,941.0,995.21,693.28
2016,7,15,11,45,864.5,124.0,2.0,33.0,949.5,995.33,692.24
2016,7,15,12,0,861.0,128.0,2.0,33.0,958.0,992.27,690.11
2016,7,15,12,15,861.5,128.0,2.0,33.0,960.5,986.07,686.2
2016,7,15,12,30,862.0,128.0,2.0,33.0,963.0,976.81,680.54
2016,7,15,12,45,848.0,137.0,2.0,33.0,954.5,959.35,669.92
2016,7,15,13,0,834.0,146.0,2.0,33.0,946.0,939.29,657.8
2016,7,15,13,15,831.0,145.0,1.95,33.0,934.0,917.43,644.1
2016,7,15,13,30,828.0,144.0,1.9,33.0,922.0,892.98,628.82
2016,7,15,13,45,814.5,149.0,1.85,33.0,900.5,865.04,611.35
2016,7,15,14,0,801.0,154.0,1.8,33.0,879.0,832.41,590.89
2016,7,15,14,15,794.0,152.0,1.75,32.5,853.0,796.72,569.58
2016,7,15,14,30,787.0,150.0,1.7,32.0,827.0,759.29,546.92
2016,7,15,14,45,643.5,221.5,1.7,32.0,761.0,688.85,498.46
2016,7,15,15,0,500.0,293.0,1.7,32.0,695.0,626.96,453.81
2016,7,15,15,15,400.0,310.0,1.6,31.5,622.0,552.69,402.14
2016,7,15,15,30,300.0,327.0,1.5,31.0,549.0,487.43,355.99
2016,7,15,15,45,358.5,290.0,1.45,31.0,539.5,469.6,344.24
2016,7,15,16,0,417.0,253.0,1.4,31.0,530.0,444.0,325.87
2016,7,15,16,15,208.5,199.0,1.35,30.5,337.5,278.22,205.93
2016,7,15,16,30,0.0,145.0,1.3,30.0,145.0,138.85,102.55
2016,7,15,16,45,74.5,176.5,1.3,29.5,213.0,190.83,142.2
2016,7,15,17,0,149.0,208.0,1.3,29.0,281.0,230.98,170.96
2016,7,15,17,15,141.0,185.0,1.25,28.5,248.0,198.61,146.03
2016,7,15,17,30,133.0,162.0,1.2,28.0,215.0,167.28,122.0
2016,7,15,17,45,120.5,139.5,1.15,27.5,182.5,136.86,98.94
2016,7,15,18,0,108.0,117.0,1.1,27.0,150.0,108.1,77.63
2016,7,15,18,15,89.0,95.5,0.95,26.5,119.0,81.67,59.12
2016,7,15,18,30,70.0,74.0,0.8,26.0,88.0,61.8,46.78
2016,7,15,18,45,46.0,54.0,0.7,26.0,62.0,48.13,34.67
2016,7,15,19,0,22.0,34.0,0.6,26.0,36.0,31.15,19.3
2016,7,15,19,15,11.0,17.0,0.55,25.5,18.0,16.16,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,6.5,0.75,20.5,6.5,0.0,0.0
2016,7,16,5,30,0.0,13.0,0.8,21.0,13.0,12.78,0.0
2016,7,16,5,45,127.5,27.0,0.9,21.5,43.5,56.44,28.47
2016,7,16,6,0,255.0,41.0,1.0,22.0,74.0,108.75,72.19
2016,7,16,6,15,333.5,52.5,1.0,22.0,115.5,157.3,112.69
2016,7,16,6,30,412.0,64.0,1.0,22.0,157.0,216.08,161.93
2016,7,16,6,45,206.0,61.0,1.05,22.5,107.5,152.31,116.9
2016,7,16,7,0,0.0,58.0,1.1,23.0,58.0,56.05,40.6
2016,7,16,7,15,0.0,49.0,1.15,23.5,49.0,47.33,33.41
2016,7,16,7,30,0.0,40.0,1.2,24.0,40.0,38.63,26.12
2016,7,16,7,45,0.0,59.5,1.25,24.5,59.5,57.51,41.29
2016,7,16,8,0,0.0,79.0,1.3,25.0,79.0,76.41,56.2
2016,7,16,8,15,1.5,125.0,1.3,25.5,126.0,122.9,92.67
2016,7,16,8,30,3.0,171.0,1.3,26.0,173.0,170.14,128.78
2016,7,16,8,45,1.5,143.5,1.35,27.0,144.5,141.2,105.48
2016,7,16,9,0,0.0,116.0,1.4,28.0,116.0,112.66,82.81
2016,7,16,9,15,7.0,180.5,1.4,28.0,186.0,182.62,136.37
2016,7,16,9,30,14.0,245.0,1.4,28.0,256.0,253.65,189.18
2016,7,16,9,45,116.0,319.0,1.45,28.5,414.0,436.22,323.68
2016,7,16,10,0,218.0,393.0,1.5,29.0,572.0,610.56,444.36
2016,7,16,10,15,167.0,409.0,1.45,29.0,549.0,582.89,421.6
2016,7,16,10,30,116.0,425.0,1.4,29.0,526.0,552.45,398.5
2016,7,16,10,45,87.0,420.5,1.4,29.5,497.5,511.92,369.03
2016,7,16,11,0,58.0,416.0,1.4,30.0,469.0,478.37,344.21
2016,7,16,11,15,101.0,446.0,1.4,30.0,540.5,551.57,395.37
2016,7,16,11,30,144.0,476.0,1.4,30.0,612.0,631.67,449.15
2016,7,16,11,45,78.5,366.0,1.4,30.0,440.5,445.04,321.14
2016,7,16,12,0,13.0,256.0,1.4,30.0,269.0,263.23,191.43
2016,7,16,12,15,12.0,234.5,1.35,30.0,246.0,240.76,175.74
2016,7,16,12,30,11.0,213.0,1.3,30.0,223.0,218.36,159.39
2016,7,16,12,45,90.5,349.5,1.3,30.0,436.0,437.48,318.53
2016,7,16,13,0,170.0,486.0,1.3,30.0,649.0,644.93,458.48
2016,7,16,13,15,311.0,440.0,1.3,29.5,733.5,727.1,515.98
2016,7,16,13,30,452.0,394.0,1.3,29.0,818.0,801.05,568.01
2016,7,16,13,45,395.0,405.5,1.3,29.0,771.0,745.13,529.95
2016,7,16,14,0,338.0,417.0,1.3,29.0,724.0,692.93,495.1
2016,7,16,14,15,293.5,415.0,1.25,29.0,675.5,640.45,459.66
2016,7,16,14,30,249.0,413.0,1.2,29.0,627.0,590.21,425.32
2016,7,16,14,45,351.5,359.5,1.2,29.0,649.0,603.03,437.34
2016,7,16,15,0,454.0,306.0,1.2,29.0,671.0,606.89,442.25
2016,7,16,15,15,379.0,316.0,1.15,28.5,610.5,545.34,399.15
2016,7,16,15,30,304.0,326.0,1.1,28.0,550.0,488.89,359.53
2016,7,16,15,45,156.5,265.0,1.1,28.0,380.0,335.9,249.7
2016,7,16,16,0,9.0,204.0,1.1,28.0,210.0,199.41,148.43
2016,7,16,16,15,4.5,126.0,1.05,27.5,129.0,123.39,91.46
2016,7,16,16,30,0.0,48.0,1.0,27.0,48.0,46.4,31.53
2016,7,16,16,45,0.0,50.0,1.0,27.0,50.0,48.32,33.26
2016,7,16,17,0,0.0,52.0,1.0,27.0,52.0,50.25,34.94
2016,7,16,17,15,0.0,46.0,0.95,26.5,46.0,44.44,30.46
2016,7,16,17,30,0.0,40.0,0.9,26.0,40.0,38.63,25.93
2016,7,16,17,45,0.0,33.5,0.9,26.0,33.5,32.34,20.88
2016,7,16,18,0,0.0,27.0,0.9,26.0,27.0,26.05,15.76
2016,7,16,18,15,0.0,21.5,0.85,25.5,21.5,20.74,11.41
2016,7,16,18,30,0.0,16.0,0.8,25.0,16.0,15.43,7.59
2016,7,16,18,45,0.0,11.0,0.8,24.5,11.0,10.6,3.33
2016,7,16,19,0,0.0,6.0,0.8,24.0,6.0,5.78,0.0
2016,7,16,19,15,0.0,3.0,0.85,23.5,3.0,2.89,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,27.0,5.5,0.55,20.5,6.5,0.0,0.0
2016,7,17,5,30,54.0,11.0,0.6,21.0,13.0,17.24,0.0
2016,7,17,5,45,165.5,25.5,0.65,21.5,43.5,60.89,29.29
2016,7,17,6,0,277.0,40.0,0.7,22.0,74.0,112.37,74.04
2016,7,17,6,15,358.0,50.5,0.65,22.5,117.0,162.95,115.93
2016,7,17,6,30,439.0,61.0,0.6,23.0,160.0,221.56,164.45
2016,7,17,6,45,498.5,68.5,0.6,23.5,208.0,277.04,210.47
2016,7,17,7,0,558.0,76.0,0.6,24.0,256.0,338.27,259.76
2016,7,17,7,15,599.0,82.5,0.6,24.5,306.5,394.72,303.98
2016,7,17,7,30,640.0,89.0,0.6,25.0,357.0,454.41,348.98
2016,7,17,7,45,456.5,147.5,0.6,25.5,351.5,437.09,334.26
2016,7,17,8,0,273.0,206.0,0.6,26.0,346.0,397.64,302.39
2016,7,17,8,15,513.0,155.0,0.6,26.5,451.0,525.4,397.71
2016,7,17,8,30,753.0,104.0,0.6,27.0,556.0,667.79,496.76
2016,7,17,8,45,775.0,105.0,0.6,27.5,602.5,715.48,524.45
2016,7,17,9,0,797.0,106.0,0.6,28.0,649.0,762.72,552.33
2016,7,17,9,15,810.5,108.5,0.5,28.5,690.5,803.75,573.98
2016,7,17,9,30,824.0,111.0,0.4,29.0,732.0,838.7,591.22
2016,7,17,9,45,842.5,108.5,0.35,29.5,771.0,875.33,610.04
2016,7,17,10,0,861.0,106.0,0.3,30.0,810.0,910.25,627.41
2016,7,17,10,15,868.5,107.5,0.3,30.5,841.0,937.04,640.65
2016,7,17,10,30,876.0,109.0,0.3,31.0,872.0,961.13,652.3
2016,7,17,10,45,881.5,110.0,0.35,31.5,897.0,979.91,661.89
2016,7,17,11,0,887.0,111.0,0.4,32.0,922.0,995.68,669.87
2016,7,17,11,15,891.0,111.5,0.45,32.0,939.5,1006.32,676.36
2016,7,17,11,30,895.0,112.0,0.5,32.0,957.0,1013.76,681.18
2016,7,17,11,45,896.5,113.0,0.55,32.0,967.0,1015.96,683.13
2016,7,17,12,0,898.0,114.0,0.6,32.0,977.0,1014.88,683.35
2016,7,17,12,15,898.5,114.0,0.6,32.0,980.0,1008.54,679.55
2016,7,17,12,30,899.0,114.0,0.6,32.0,983.0,999.0,674.06
2016,7,17,12,45,893.0,117.5,0.65,32.5,977.0,983.49,664.92
2016,7,17,13,0,887.0,121.0,0.7,33.0,971.0,965.05,654.15
2016,7,17,13,15,884.5,120.5,0.75,33.0,959.0,943.15,642.66
2016,7,17,13,30,882.0,120.0,0.8,33.0,947.0,918.44,629.44
2016,7,17,13,45,877.0,119.5,0.85,33.0,927.5,888.85,613.16
2016,7,17,14,0,872.0,119.0,0.9,33.0,908.0,856.83,595.25
2016,7,17,14,15,591.5,257.5,0.9,33.0,786.0,733.43,515.9
2016,7,17,14,30,311.0,396.0,0.9,33.0,664.0,622.4,438.01
2016,7,17,14,45,576.5,255.0,0.95,33.0,727.0,670.77,478.02
2016,7,17,15,0,842.0,114.0,1.0,33.0,790.0,697.75,500.91
2016,7,17,15,15,831.0,112.0,1.0,32.5,752.0,651.12,470.1
2016,7,17,15,30,820.0,110.0,1.0,32.0,714.0,603.65,438.28
2016,7,17,15,45,805.0,107.5,1.0,32.0,671.0,550.96,401.02
2016,7,17,16,0,790.0,105.0,1.0,32.0,628.0,499.88,363.72
2016,7,17,16,15,772.0,102.0,1.0,32.0,581.5,447.26,324.15
2016,7,17,16,30,754.0,99.0,1.0,32.0,535.0,395.5,283.98
2016,7,17,16,45,730.0,95.0,1.05,32.0,485.5,341.81,241.49
2016,7,17,17,0,706.0,91.0,1.1,32.0,436.0,287.5,197.57
2016,7,17,17,15,674.5,86.0,1.05,31.5,385.5,235.05,154.92
2016,7,17,17,30,643.0,81.0,1.0,31.0,335.0,185.81,115.14
2016,7,17,17,45,600.5,75.0,1.0,30.5,285.0,137.67,78.57
2016,7,17,18,0,558.0,69.0,1.0,30.0,235.0,94.33,49.78
2016,7,17,18,15,496.5,61.0,0.9,29.0,187.5,53.78,30.51
2016,7,17,18,30,435.0,53.0,0.8,28.0,140.0,38.15,26.58
2016,7,17,18,45,345.0,42.5,0.75,27.5,98.5,31.81,20.88
2016,7,17,19,0,255.0,32.0,0.7,27.0,57.0,25.01,14.18
2016,7,17,19,15,127.5,16.0,0.7,26.5,28.5,12.4,0.0
2016,7,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,27.5,5.5,0.8,21.0,6.0,0.0,0.0
2016,7,18,5,30,55.0,11.0,0.9,21.0,12.0,17.29,0.0
2016,7,18,5,45,157.0,25.5,1.0,21.5,42.0,59.02,27.29
2016,7,18,6,0,259.0,40.0,1.1,22.0,72.0,108.04,71.13
2016,7,18,6,15,339.0,52.0,1.05,22.5,114.5,157.59,112.29
2016,7,18,6,30,419.0,64.0,1.0,23.0,157.0,217.46,161.98
2016,7,18,6,45,475.0,72.5,1.0,24.0,204.5,271.6,206.86
2016,7,18,7,0,531.0,81.0,1.0,25.0,252.0,331.15,254.67
2016,7,18,7,15,572.0,88.0,1.0,25.5,301.5,386.82,298.57
2016,7,18,7,30,613.0,95.0,1.0,26.0,351.0,445.74,343.39
2016,7,18,7,45,645.0,100.0,1.05,27.0,400.5,500.09,382.86
2016,7,18,8,0,677.0,105.0,1.1,28.0,450.0,556.18,422.17
2016,7,18,8,15,700.5,109.5,1.0,28.5,498.5,607.33,456.32
2016,7,18,8,30,724.0,114.0,0.9,29.0,547.0,658.85,489.24
2016,7,18,8,45,744.5,116.0,0.8,30.0,592.5,703.61,514.16
2016,7,18,9,0,765.0,118.0,0.7,31.0,638.0,749.67,538.99
2016,7,18,9,15,778.5,121.0,0.65,31.0,679.5,790.19,562.32
2016,7,18,9,30,792.0,124.0,0.6,31.0,721.0,829.21,584.33
2016,7,18,9,45,804.5,125.5,0.55,31.5,757.5,863.99,602.12
2016,7,18,10,0,817.0,127.0,0.5,32.0,794.0,896.78,618.39
2016,7,18,10,15,825.0,128.5,0.5,32.0,824.5,917.84,629.62
2016,7,18,10,30,833.0,130.0,0.5,32.0,855.0,941.53,642.59
2016,7,18,10,45,838.5,131.5,0.5,32.5,879.0,960.08,651.15
2016,7,18,11,0,844.0,133.0,0.5,33.0,903.0,975.76,658.09
2016,7,18,11,15,848.0,134.0,0.6,33.0,920.5,986.45,665.69
2016,7,18,11,30,852.0,135.0,0.7,33.0,938.0,994.09,671.66
2016,7,18,11,45,854.5,135.0,0.85,33.5,948.5,996.1,674.06
2016,7,18,12,0,857.0,135.0,1.0,34.0,959.0,995.0,674.59
2016,7,18,12,15,857.5,135.0,1.15,34.0,961.5,988.8,673.42
2016,7,18,12,30,858.0,135.0,1.3,34.0,964.0,979.55,670.35
2016,7,18,12,45,847.0,142.0,1.5,34.0,956.5,963.03,663.44
2016,7,18,13,0,836.0,149.0,1.7,34.0,949.0,943.84,654.63
2016,7,18,13,15,832.5,148.0,1.7,34.0,936.0,921.43,641.28
2016,7,18,13,30,829.0,147.0,1.7,34.0,923.0,896.43,626.36
2016,7,18,13,45,661.5,253.5,1.75,34.0,864.5,833.55,587.1
2016,7,18,14,0,494.0,360.0,1.8,34.0,806.0,771.46,543.23
2016,7,18,14,15,640.5,256.0,1.85,33.5,816.5,771.75,550.26
2016,7,18,14,30,787.0,152.0,1.9,33.0,827.0,760.68,547.49
2016,7,18,14,45,642.5,221.5,1.95,33.0,758.5,687.71,497.35
2016,7,18,15,0,498.0,291.0,2.0,33.0,690.0,623.39,451.26
2016,7,18,15,15,614.0,219.5,2.0,33.0,687.5,608.15,443.52
2016,7,18,15,30,730.0,148.0,2.0,33.0,685.0,581.42,426.54
2016,7,18,15,45,427.5,224.0,2.0,33.0,534.0,446.11,327.68
2016,7,18,16,0,125.0,300.0,2.0,33.0,383.0,340.98,249.86
2016,7,18,16,15,385.0,218.0,1.95,32.5,446.0,373.42,274.56
2016,7,18,16,30,645.0,136.0,1.9,32.0,509.0,382.22,277.9
2016,7,18,16,45,455.0,165.5,1.85,32.0,416.5,305.81,220.58
2016,7,18,17,0,265.0,195.0,1.8,32.0,324.0,250.87,181.18
2016,7,18,17,15,250.0,175.0,1.65,31.5,286.0,212.89,151.89
2016,7,18,17,30,235.0,155.0,1.5,31.0,248.0,176.64,123.91
2016,7,18,17,45,221.0,133.5,1.4,30.5,211.0,141.11,96.98
2016,7,18,18,0,207.0,112.0,1.3,30.0,174.0,107.41,72.71
2016,7,18,18,15,271.5,88.0,1.25,29.0,152.0,75.35,51.16
2016,7,18,18,30,336.0,64.0,1.2,28.0,130.0,47.39,34.3
2016,7,18,18,45,258.0,49.0,1.2,27.5,91.0,37.12,25.25
2016,7,18,19,0,180.0,34.0,1.2,27.0,52.0,26.3,15.07
2016,7,18,19,15,90.0,17.0,1.25,26.5,26.0,13.24,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,26.5,5.0,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,53.0,10.0,1.1,22.0,12.0,15.99,0.0
2016,7,19,5,45,160.0,25.0,1.3,22.5,42.5,58.55,25.55
2016,7,19,6,0,267.0,40.0,1.5,23.0,73.0,109.59,71.62
2016,7,19,6,15,349.0,51.5,1.6,23.5,115.5,159.46,113.1
2016,7,19,6,30,431.0,63.0,1.7,24.0,158.0,219.94,163.49
2016,7,19,6,45,489.0,72.0,1.8,24.5,206.5,275.98,210.64
2016,7,19,7,0,547.0,81.0,1.9,25.0,255.0,337.66,261.26
2016,7,19,7,15,588.0,87.5,1.95,25.5,305.0,393.61,306.21
2016,7,19,7,30,629.0,94.0,2.0,26.0,355.0,452.79,352.19
2016,7,19,7,45,660.5,99.0,2.05,27.0,405.5,507.63,392.75
2016,7,19,8,0,692.0,104.0,2.1,28.0,456.0,564.13,433.09
2016,7,19,8,15,714.5,108.0,2.0,28.5,504.0,614.74,468.03
2016,7,19,8,30,737.0,112.0,1.9,29.0,552.0,663.86,500.47
2016,7,19,8,45,530.5,199.5,1.85,29.5,529.0,628.04,469.03
2016,7,19,9,0,324.0,287.0,1.8,30.0,506.0,568.02,420.45
2016,7,19,9,15,559.5,206.5,1.65,30.0,614.5,700.43,516.24
2016,7,19,9,30,795.0,126.0,1.5,30.0,723.0,833.63,602.81
2016,7,19,9,45,566.5,244.0,1.4,30.5,680.5,776.23,558.54
2016,7,19,10,0,338.0,362.0,1.3,31.0,638.0,696.28,496.96
2016,7,19,10,15,395.0,353.0,1.2,31.0,687.5,746.81,530.58
2016,7,19,10,30,452.0,344.0,1.1,31.0,737.0,805.63,567.23
2016,7,19,10,45,415.0,371.0,1.0,31.5,740.0,802.85,560.49
2016,7,19,11,0,378.0,398.0,0.9,32.0,743.0,791.07,548.97
2016,7,19,11,15,609.5,270.0,0.8,32.0,838.5,899.07,621.43
2016,7,19,11,30,841.0,142.0,0.7,32.0,934.0,990.03,673.28
2016,7,19,11,45,843.0,142.5,0.65,32.5,944.0,992.01,670.4
2016,7,19,12,0,845.0,143.0,0.6,33.0,954.0,990.9,667.07
2016,7,19,12,15,462.0,304.0,0.5,33.0,747.5,775.66,531.83
2016,7,19,12,30,79.0,465.0,0.4,33.0,541.0,540.43,371.73
2016,7,19,12,45,207.5,456.0,0.35,33.5,655.0,657.16,451.39
2016,7,19,13,0,336.0,447.0,0.3,34.0,769.0,767.53,519.9
2016,7,19,13,15,587.0,294.0,0.25,34.0,847.0,842.67,571.25
2016,7,19,13,30,838.0,141.0,0.2,34.0,925.0,898.64,605.29
2016,7,19,13,45,553.0,288.5,0.15,34.0,801.5,772.29,525.21
2016,7,19,14,0,268.0,436.0,0.1,34.0,678.0,651.97,443.85
2016,7,19,14,15,538.5,287.5,0.15,33.5,755.5,718.98,496.58
2016,7,19,14,30,809.0,139.0,0.2,33.0,833.0,764.98,530.86
2016,7,19,14,45,797.0,138.5,0.25,33.0,800.0,722.83,505.37
2016,7,19,15,0,785.0,138.0,0.3,33.0,767.0,679.64,479.2
2016,7,19,15,15,773.0,135.5,0.3,33.0,729.5,633.73,449.22
2016,7,19,15,30,761.0,133.0,0.3,33.0,692.0,587.26,418.07
2016,7,19,15,45,741.0,132.0,0.35,33.0,649.0,537.38,384.16
2016,7,19,16,0,721.0,131.0,0.4,33.0,606.0,486.05,348.18
2016,7,19,16,15,701.0,126.5,0.4,32.5,560.0,434.2,310.89
2016,7,19,16,30,681.0,122.0,0.4,32.0,514.0,383.53,273.11
2016,7,19,16,45,649.0,119.0,0.4,32.0,465.0,331.43,232.77
2016,7,19,17,0,617.0,116.0,0.4,32.0,416.0,282.26,193.82
2016,7,19,17,15,582.5,109.0,0.4,31.5,366.5,232.06,154.26
2016,7,19,17,30,548.0,102.0,0.4,31.0,317.0,185.54,117.78
2016,7,19,17,45,492.5,95.5,0.45,31.0,267.5,140.82,84.97
2016,7,19,18,0,437.0,89.0,0.5,31.0,218.0,101.6,59.67
2016,7,19,18,15,374.5,77.5,0.5,30.0,172.5,64.37,41.06
2016,7,19,18,30,312.0,66.0,0.5,29.0,127.0,49.05,35.51
2016,7,19,18,45,224.5,50.5,0.55,28.5,88.0,38.4,26.16
2016,7,19,19,0,137.0,35.0,0.6,28.0,49.0,28.89,16.9
2016,7,19,19,15,68.5,17.5,0.6,27.5,24.5,14.83,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,20,5,15,19.0,4.5,1.3,21.0,5.0,0.0,0.0
2016,7,20,5,30,38.0,9.0,1.5,21.0,10.0,13.22,0.0
2016,7,20,5,45,145.0,24.0,1.7,21.5,39.5,54.48,22.3
2016,7,20,6,0,252.0,39.0,1.9,22.0,69.0,104.86,68.55
2016,7,20,6,15,335.5,51.0,1.85,22.5,111.5,154.79,110.13
2016,7,20,6,30,419.0,63.0,1.8,23.0,154.0,215.45,160.75
2016,7,20,6,45,481.5,71.0,1.75,23.5,202.5,271.51,207.93
2016,7,20,7,0,544.0,79.0,1.7,24.0,251.0,333.65,258.87
2016,7,20,7,15,587.0,85.5,1.8,25.0,301.5,390.41,304.07
2016,7,20,7,30,630.0,92.0,1.9,26.0,352.0,450.6,350.33
2016,7,20,7,45,664.5,96.0,2.0,27.0,403.5,506.16,391.62
2016,7,20,8,0,699.0,100.0,2.1,28.0,455.0,563.65,432.93
2016,7,20,8,15,723.0,104.0,2.05,28.5,504.0,615.6,469.1
2016,7,20,8,30,747.0,108.0,2.0,29.0,553.0,666.32,502.82
2016,7,20,8,45,767.0,111.0,1.95,29.5,600.0,714.52,532.88
2016,7,20,9,0,787.0,114.0,1.9,30.0,647.0,762.15,561.84
2016,7,20,9,15,801.5,117.0,1.85,30.0,689.5,804.32,587.7
2016,7,20,9,30,816.0,120.0,1.8,30.0,732.0,845.0,612.21
2016,7,20,9,45,827.0,122.0,1.8,30.5,769.5,879.73,631.79
2016,7,20,10,0,838.0,124.0,1.8,31.0,807.0,907.22,646.57
2016,7,20,10,15,846.0,126.0,1.8,31.0,838.5,934.49,662.5
2016,7,20,10,30,854.0,128.0,1.8,31.0,870.0,959.15,676.74
2016,7,20,10,45,859.5,129.5,1.8,31.5,895.0,978.08,686.06
2016,7,20,11,0,865.0,131.0,1.8,32.0,920.0,994.05,693.6
2016,7,20,11,15,869.0,132.0,1.75,32.0,937.5,1004.97,698.89
2016,7,20,11,30,873.0,133.0,1.7,32.0,955.0,1012.73,702.36
2016,7,20,11,45,874.5,134.0,1.7,32.5,965.5,1014.8,701.75
2016,7,20,12,0,876.0,135.0,1.7,33.0,976.0,1013.66,699.37
2016,7,20,12,15,876.5,135.5,1.7,33.0,978.5,1007.84,695.72
2016,7,20,12,30,877.0,136.0,1.7,33.0,981.0,998.88,690.32
2016,7,20,12,45,882.0,131.5,1.7,33.0,978.0,986.26,682.81
2016,7,20,13,0,887.0,127.0,1.7,33.0,975.0,970.48,673.49
2016,7,20,13,15,884.5,126.0,1.7,33.0,962.5,948.01,660.14
2016,7,20,13,30,882.0,125.0,1.7,33.0,950.0,922.73,645.11
2016,7,20,13,45,876.0,125.0,1.7,33.0,930.0,892.65,627.07
2016,7,20,14,0,870.0,125.0,1.7,33.0,910.0,860.19,607.48
2016,7,20,14,15,863.5,124.0,1.7,33.0,883.5,824.13,585.48
2016,7,20,14,30,857.0,123.0,1.7,33.0,857.0,786.07,562.02
2016,7,20,14,45,848.0,121.5,1.75,33.0,824.0,743.85,536.02
2016,7,20,15,0,839.0,120.0,1.8,33.0,791.0,700.2,508.65
2016,7,20,15,15,585.5,218.0,1.8,32.5,675.5,587.65,428.69
2016,7,20,15,30,332.0,316.0,1.8,32.0,560.0,496.3,362.21
2016,7,20,15,45,560.0,213.0,1.85,32.0,594.0,509.4,374.52
2016,7,20,16,0,788.0,110.0,1.9,32.0,628.0,502.0,369.38
2016,7,20,16,15,472.0,181.5,1.85,31.5,485.5,379.72,279.42
2016,7,20,16,30,156.0,253.0,1.8,31.0,343.0,293.52,216.91
2016,7,20,16,45,429.5,173.5,1.75,31.0,389.0,303.18,220.02
2016,7,20,17,0,703.0,94.0,1.7,31.0,435.0,287.33,199.11
2016,7,20,17,15,670.5,89.0,1.6,30.5,384.0,234.71,155.74
2016,7,20,17,30,638.0,84.0,1.5,30.0,333.0,185.45,115.68
2016,7,20,17,45,594.0,77.5,1.4,29.5,282.5,136.96,78.78
2016,7,20,18,0,550.0,71.0,1.3,29.0,232.0,93.46,50.09
2016,7,20,18,15,487.0,62.5,1.25,28.0,184.0,53.01,31.37
2016,7,20,18,30,424.0,54.0,1.2,27.0,136.0,39.42,27.74
2016,7,20,18,45,333.0,42.5,1.15,26.0,95.0,32.17,21.26
2016,7,20,19,0,242.0,31.0,1.1,25.0,54.0,23.93,13.13
2016,7,20,19,15,121.0,15.5,1.1,24.5,27.0,12.07,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,5,15,23.0,4.0,0.75,20.5,4.5,0.0,0.0
2016,7,21,5,30,46.0,8.0,0.9,21.0,9.0,13.09,0.0
2016,7,21,5,45,153.5,23.0,1.05,21.5,39.0,54.38,20.45
2016,7,21,6,0,261.0,38.0,1.2,22.0,69.0,105.49,68.46
2016,7,21,6,15,343.0,50.0,1.0,22.5,111.5,155.4,109.99
2016,7,21,6,30,425.0,62.0,0.8,23.0,154.0,215.92,160.06
2016,7,21,6,45,485.0,70.5,0.6,24.0,202.0,271.81,205.78
2016,7,21,7,0,545.0,79.0,0.4,25.0,250.0,333.54,254.13
2016,7,21,7,15,586.5,85.5,0.4,25.5,300.5,389.61,297.71
2016,7,21,7,30,628.0,92.0,0.4,26.0,351.0,448.98,342.13
2016,7,21,7,45,659.5,97.5,0.45,27.0,401.5,504.33,381.7
2016,7,21,8,0,691.0,103.0,0.5,28.0,452.0,561.37,420.97
2016,7,21,8,15,714.5,107.5,0.5,28.5,501.0,613.22,455.59
2016,7,21,8,30,738.0,112.0,0.5,29.0,550.0,663.63,487.95
2016,7,21,8,45,754.0,116.5,0.55,29.5,595.5,710.09,516.33
2016,7,21,9,0,770.0,121.0,0.6,30.0,641.0,755.69,543.69
2016,7,21,9,15,567.0,218.5,0.6,30.0,614.5,716.0,513.84
2016,7,21,9,30,364.0,316.0,0.6,30.0,588.0,653.5,467.09
2016,7,21,9,45,424.5,308.5,0.65,30.5,642.0,716.7,509.1
2016,7,21,10,0,485.0,301.0,0.7,31.0,696.0,774.69,545.67
2016,7,21,10,15,641.5,230.5,0.7,31.0,774.0,860.76,602.65
2016,7,21,10,30,798.0,160.0,0.7,31.0,852.0,944.43,651.86
2016,7,21,10,45,550.5,295.0,0.75,31.5,779.0,856.46,593.07
2016,7,21,11,0,303.0,430.0,0.8,32.0,706.0,750.5,519.19
2016,7,21,11,15,344.0,420.5,0.8,32.0,739.5,781.99,540.95
2016,7,21,11,30,385.0,411.0,0.8,32.0,773.0,812.67,560.48
2016,7,21,11,45,390.5,413.5,0.85,32.5,784.0,818.92,563.37
2016,7,21,12,0,396.0,416.0,0.9,33.0,795.0,823.52,565.57
2016,7,21,12,15,608.5,293.0,0.9,33.0,878.0,910.01,625.2
2016,7,21,12,30,821.0,170.0,0.9,33.0,961.0,982.89,669.4
2016,7,21,12,45,559.0,315.5,0.95,33.0,853.0,864.78,595.01
2016,7,21,13,0,297.0,461.0,1.0,33.0,745.0,744.51,513.79
2016,7,21,13,15,565.5,307.0,1.0,33.0,838.5,835.65,580.97
2016,7,21,13,30,834.0,153.0,1.0,33.0,932.0,909.32,628.73
2016,7,21,13,45,832.0,149.5,1.05,33.5,913.0,879.9,609.8
2016,7,21,14,0,830.0,146.0,1.1,34.0,894.0,848.05,590.5
2016,7,21,14,15,570.0,270.5,1.1,34.0,777.5,727.84,512.07
2016,7,21,14,30,310.0,395.0,1.1,34.0,661.0,620.56,436.87
2016,7,21,14,45,309.5,378.0,1.15,34.0,634.5,589.11,417.8
2016,7,21,15,0,309.0,361.0,1.2,34.0,608.0,557.11,397.31
2016,7,21,15,15,349.5,330.5,1.2,33.5,596.5,538.85,386.95
2016,7,21,15,30,390.0,300.0,1.2,33.0,585.0,516.56,373.18
2016,7,21,15,45,299.0,298.5,1.25,33.0,509.0,443.18,321.57
2016,7,21,16,0,208.0,297.0,1.3,33.0,433.0,380.15,276.82
2016,7,21,16,15,443.0,212.0,1.35,32.5,474.5,393.61,287.35
2016,7,21,16,30,678.0,127.0,1.4,32.0,516.0,385.7,278.78
2016,7,21,16,45,649.5,122.0,1.45,32.0,467.0,333.11,236.97
2016,7,21,17,0,621.0,117.0,1.5,32.0,418.0,283.1,196.54
2016,7,21,17,15,586.0,110.0,1.45,31.5,368.0,232.54,155.89
2016,7,21,17,30,551.0,103.0,1.4,31.0,318.0,185.73,118.63
2016,7,21,17,45,505.5,94.0,1.35,30.5,268.5,139.7,84.22
2016,7,21,18,0,460.0,85.0,1.3,30.0,219.0,98.75,57.34
2016,7,21,18,15,396.5,74.0,1.3,29.0,173.0,60.79,38.93
