Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,18,30,333.0,63.0,1.3,28.0,127.0,46.81,33.77
2016,7,21,18,45,246.0,48.0,1.3,27.5,87.5,36.49,24.64
2016,7,21,19,0,159.0,33.0,1.3,27.0,48.0,25.62,14.13
2016,7,21,19,15,79.5,16.5,1.4,26.5,24.0,12.92,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,5,45,104.0,20.0,1.4,22.5,32.0,42.34,13.59
2016,7,22,6,0,208.0,40.0,1.6,23.0,64.0,95.88,62.34
2016,7,22,6,15,287.5,53.5,1.7,23.5,105.0,143.71,101.91
2016,7,22,6,30,367.0,67.0,1.8,24.0,146.0,200.33,148.94
2016,7,22,6,45,429.0,77.0,1.9,24.5,193.0,254.83,194.63
2016,7,22,7,0,491.0,87.0,2.0,25.0,240.0,317.84,246.21
2016,7,22,7,15,534.0,95.0,2.05,25.5,289.5,373.58,291.02
2016,7,22,7,30,577.0,103.0,2.1,26.0,339.0,432.82,337.18
2016,7,22,7,45,528.5,131.0,2.15,27.0,370.0,459.91,356.43
2016,7,22,8,0,480.0,159.0,2.2,28.0,401.0,484.25,372.52
2016,7,22,8,15,589.0,141.0,2.15,28.5,468.5,563.81,430.88
2016,7,22,8,30,698.0,123.0,2.1,29.0,536.0,648.21,490.67
2016,7,22,8,45,581.0,181.0,2.1,29.5,544.0,649.03,486.29
2016,7,22,9,0,464.0,239.0,2.1,30.0,552.0,635.88,472.49
2016,7,22,9,15,448.5,263.0,2.0,30.5,581.5,664.15,489.03
2016,7,22,9,30,433.0,287.0,1.9,31.0,611.0,689.83,503.08
2016,7,22,9,45,625.5,206.0,1.85,31.5,700.5,791.53,573.81
2016,7,22,10,0,818.0,125.0,1.8,32.0,790.0,889.27,633.55
2016,7,22,10,15,826.5,127.0,1.7,32.0,821.0,916.63,647.74
2016,7,22,10,30,835.0,129.0,1.6,32.0,852.0,941.45,660.85
2016,7,22,10,45,842.0,129.5,1.5,32.5,877.0,960.55,668.92
2016,7,22,11,0,849.0,130.0,1.4,33.0,902.0,976.81,675.16
2016,7,22,11,15,853.5,131.0,1.3,33.0,919.5,988.13,679.73
2016,7,22,11,30,858.0,132.0,1.2,33.0,937.0,996.35,682.45
2016,7,22,11,45,859.0,133.5,1.15,33.5,947.5,998.44,681.02
2016,7,22,12,0,860.0,135.0,1.1,34.0,958.0,997.37,677.87
2016,7,22,12,15,860.5,135.0,1.05,34.0,960.5,991.15,673.19
2016,7,22,12,30,861.0,135.0,1.0,34.0,963.0,981.85,666.85
2016,7,22,12,45,857.5,136.5,0.95,34.5,958.0,967.13,656.08
2016,7,22,13,0,854.0,138.0,0.9,35.0,953.0,949.52,643.78
2016,7,22,13,15,851.0,137.0,0.85,35.0,940.5,927.18,630.11
2016,7,22,13,30,848.0,136.0,0.8,35.0,928.0,902.15,614.92
2016,7,22,13,45,843.5,135.0,0.8,35.0,908.5,873.24,598.26
2016,7,22,14,0,839.0,134.0,0.8,35.0,889.0,841.97,580.11
2016,7,22,14,15,832.5,132.5,0.75,35.0,862.5,806.37,558.44
2016,7,22,14,30,826.0,131.0,0.7,35.0,836.0,768.84,535.49
2016,7,22,14,45,815.5,129.5,0.7,35.0,803.5,726.67,510.13
2016,7,22,15,0,805.0,128.0,0.7,35.0,771.0,682.74,482.88
2016,7,22,15,15,489.0,236.0,0.7,34.5,621.0,541.08,385.59
2016,7,22,15,30,173.0,344.0,0.7,34.0,471.0,426.93,304.7
2016,7,22,15,45,248.0,309.5,0.7,34.0,479.0,424.59,304.96
2016,7,22,16,0,323.0,275.0,0.7,34.0,487.0,416.35,299.43
2016,7,22,16,15,299.5,257.0,0.7,34.0,442.0,370.34,266.54
2016,7,22,16,30,276.0,239.0,0.7,34.0,397.0,326.52,234.9
2016,7,22,16,45,451.5,175.0,0.75,34.0,405.5,311.3,220.67
2016,7,22,17,0,627.0,111.0,0.8,34.0,414.0,278.74,190.43
2016,7,22,17,15,592.5,104.5,0.75,33.0,364.0,228.42,150.76
2016,7,22,17,30,558.0,98.0,0.7,32.0,314.0,181.78,114.31
2016,7,22,17,45,507.5,90.5,0.7,31.5,264.5,136.09,80.76
2016,7,22,18,0,457.0,83.0,0.7,31.0,215.0,96.21,55.27
2016,7,22,18,15,394.5,72.0,0.7,30.0,169.5,58.53,37.37
2016,7,22,18,30,332.0,61.0,0.7,29.0,124.0,45.28,32.33
2016,7,22,18,45,244.0,46.0,0.7,28.5,85.0,34.92,23.21
2016,7,22,19,0,156.0,31.0,0.7,28.0,46.0,24.01,12.66
2016,7,22,19,15,78.0,15.5,0.75,27.5,23.0,12.12,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,110.5,18.5,1.2,22.5,31.0,41.37,11.24
2016,7,23,6,0,221.0,37.0,1.4,23.0,62.0,95.14,61.08
2016,7,23,6,15,301.0,50.0,1.3,23.5,103.0,143.21,100.92
2016,7,23,6,30,381.0,63.0,1.2,24.0,144.0,200.12,148.06
2016,7,23,6,45,442.5,72.5,1.1,25.0,191.0,256.59,194.53
2016,7,23,7,0,504.0,82.0,1.0,26.0,238.0,317.77,243.36
2016,7,23,7,15,546.5,89.5,1.0,27.0,287.5,373.32,286.61
2016,7,23,7,30,589.0,97.0,1.0,28.0,337.0,432.33,330.78
2016,7,23,7,45,624.5,101.5,1.05,29.0,387.5,487.12,370.49
2016,7,23,8,0,660.0,106.0,1.1,30.0,438.0,544.01,410.28
2016,7,23,8,15,684.5,111.0,1.1,30.5,486.0,595.76,445.54
2016,7,23,8,30,709.0,116.0,1.1,31.0,534.0,648.01,480.05
2016,7,23,8,45,729.0,119.0,1.15,31.5,580.0,692.86,508.02
2016,7,23,9,0,749.0,122.0,1.2,32.0,626.0,739.18,536.33
2016,7,23,9,15,763.5,125.0,1.2,32.0,667.5,780.14,561.24
2016,7,23,9,30,778.0,128.0,1.2,32.0,709.0,819.71,584.99
2016,7,23,9,45,798.5,125.5,1.2,32.5,748.0,857.08,605.85
2016,7,23,10,0,819.0,123.0,1.2,33.0,787.0,887.78,622.28
2016,7,23,10,15,827.0,124.5,1.15,33.5,817.5,914.19,635.23
2016,7,23,10,30,835.0,126.0,1.1,34.0,848.0,938.05,646.49
2016,7,23,10,45,841.0,127.5,1.05,34.5,872.5,957.26,654.84
2016,7,23,11,0,847.0,129.0,1.0,35.0,897.0,973.57,661.44
2016,7,23,11,15,510.5,301.0,0.95,35.0,767.0,830.77,570.19
2016,7,23,11,30,174.0,473.0,0.9,35.0,637.0,659.21,452.36
2016,7,23,11,45,204.5,475.5,0.9,35.0,670.0,690.37,474.38
2016,7,23,12,0,235.0,478.0,0.9,35.0,703.0,720.54,493.67
2016,7,23,12,15,267.5,471.5,0.85,35.0,728.0,747.66,510.43
2016,7,23,12,30,300.0,465.0,0.8,35.0,753.0,767.16,522.45
2016,7,23,12,45,249.0,473.5,0.8,35.5,711.5,719.15,490.04
2016,7,23,13,0,198.0,482.0,0.8,36.0,670.0,668.04,456.21
2016,7,23,13,15,272.5,455.0,0.75,36.0,711.0,706.52,482.69
2016,7,23,13,30,347.0,428.0,0.7,36.0,752.0,737.49,503.21
2016,7,23,13,45,586.5,284.0,0.7,36.0,817.0,796.58,546.88
2016,7,23,14,0,826.0,140.0,0.7,36.0,882.0,836.35,573.7
2016,7,23,14,15,819.5,138.0,0.7,36.0,856.0,800.65,551.97
2016,7,23,14,30,813.0,136.0,0.7,36.0,830.0,763.74,530.21
2016,7,23,14,45,802.5,134.5,0.75,36.0,797.5,721.45,505.47
2016,7,23,15,0,792.0,133.0,0.8,36.0,765.0,678.0,478.85
2016,7,23,15,15,780.5,130.5,0.8,35.5,727.0,631.98,449.41
2016,7,23,15,30,769.0,128.0,0.8,35.0,689.0,585.32,418.62
2016,7,23,15,45,755.0,124.0,0.85,35.0,647.0,535.46,384.22
2016,7,23,16,0,741.0,120.0,0.9,35.0,605.0,485.66,348.68
2016,7,23,16,15,721.5,116.0,0.95,34.5,559.0,431.47,309.52
2016,7,23,16,30,702.0,112.0,1.0,34.0,513.0,380.31,271.02
2016,7,23,16,45,680.5,106.0,1.05,34.0,465.0,327.99,229.91
2016,7,23,17,0,659.0,100.0,1.1,34.0,417.0,277.45,189.18
2016,7,23,17,15,626.0,94.5,1.05,33.5,367.0,226.64,148.4
2016,7,23,17,30,593.0,89.0,1.0,33.0,317.0,179.28,110.81
2016,7,23,17,45,551.5,81.0,1.0,32.5,268.0,132.31,75.88
2016,7,23,18,0,510.0,73.0,1.0,32.0,219.0,90.1,48.69
2016,7,23,18,15,447.5,63.5,0.95,31.0,173.0,51.18,31.37
2016,7,23,18,30,385.0,54.0,0.9,30.0,127.0,39.84,27.65
2016,7,23,18,45,298.5,41.5,0.9,29.0,87.5,31.35,20.19
2016,7,23,19,0,212.0,29.0,0.9,28.0,48.0,22.42,11.26
2016,7,23,19,15,106.0,14.5,0.95,27.5,24.0,14.25,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,136.0,17.5,0.85,23.5,32.5,44.05,9.74
2016,7,24,6,0,272.0,35.0,1.0,24.0,65.0,104.46,65.93
2016,7,24,6,15,357.0,46.0,0.95,24.0,107.5,154.99,108.13
2016,7,24,6,30,442.0,57.0,0.9,24.0,150.0,214.82,157.95
2016,7,24,6,45,500.0,65.5,0.9,24.5,198.0,270.66,204.68
2016,7,24,7,0,558.0,74.0,0.9,25.0,246.0,332.18,254.67
2016,7,24,7,15,600.0,80.0,0.8,26.0,296.5,388.55,298.33
2016,7,24,7,30,642.0,86.0,0.7,27.0,347.0,448.28,342.41
2016,7,24,7,45,673.0,91.0,0.6,28.5,398.0,503.48,380.31
2016,7,24,8,0,704.0,96.0,0.5,30.0,449.0,560.3,417.23
2016,7,24,8,15,727.0,100.5,0.4,30.5,498.0,610.92,449.71
2016,7,24,8,30,750.0,105.0,0.3,31.0,547.0,663.32,481.45
2016,7,24,8,45,768.5,108.0,0.25,32.0,593.0,710.61,507.44
2016,7,24,9,0,787.0,111.0,0.2,33.0,639.0,757.21,532.21
2016,7,24,9,15,801.0,113.5,0.25,33.0,681.0,798.55,556.75
2016,7,24,9,30,815.0,116.0,0.3,33.0,723.0,838.36,580.22
2016,7,24,9,45,827.0,117.5,0.35,33.5,760.5,868.67,596.57
2016,7,24,10,0,839.0,119.0,0.4,34.0,798.0,901.6,614.53
2016,7,24,10,15,847.0,121.0,0.45,34.5,829.5,929.03,629.06
2016,7,24,10,30,855.0,123.0,0.5,35.0,861.0,953.83,642.07
2016,7,24,10,45,861.5,123.5,0.55,35.5,886.0,972.81,651.71
2016,7,24,11,0,868.0,124.0,0.6,36.0,911.0,988.86,659.76
2016,7,24,11,15,872.0,125.0,0.6,36.0,929.0,999.89,665.33
2016,7,24,11,30,876.0,126.0,0.6,36.0,947.0,1007.76,669.23
2016,7,24,11,45,618.0,279.5,0.65,36.0,862.0,916.24,615.45
2016,7,24,12,0,360.0,433.0,0.7,36.0,777.0,805.1,542.36
2016,7,24,12,15,224.0,451.0,0.7,36.0,665.5,678.42,462.01
2016,7,24,12,30,88.0,469.0,0.7,36.0,554.0,553.64,379.7
2016,7,24,12,45,473.5,305.5,0.75,36.5,756.5,772.08,531.07
2016,7,24,13,0,859.0,142.0,0.8,37.0,959.0,957.64,644.04
2016,7,24,13,15,574.0,295.5,0.8,37.0,838.5,831.68,564.28
2016,7,24,13,30,289.0,449.0,0.8,37.0,718.0,705.66,479.66
2016,7,24,13,45,275.5,442.0,0.85,37.0,694.0,675.82,462.79
2016,7,24,14,0,262.0,435.0,0.9,37.0,670.0,645.97,444.67
2016,7,24,14,15,341.5,390.5,0.9,37.0,688.0,655.87,453.81
2016,7,24,14,30,421.0,346.0,0.9,37.0,706.0,660.19,458.75
2016,7,24,14,45,423.0,330.5,0.9,37.0,679.5,627.54,438.02
2016,7,24,15,0,425.0,315.0,0.9,37.0,653.0,593.84,416.59
2016,7,24,15,15,523.5,261.5,0.9,36.5,657.5,586.53,414.63
2016,7,24,15,30,622.0,208.0,0.9,36.0,662.0,569.68,405.3
2016,7,24,15,45,495.0,235.0,0.9,36.0,582.0,491.86,350.82
2016,7,24,16,0,368.0,262.0,0.9,36.0,502.0,426.8,304.89
2016,7,24,16,15,359.5,242.0,0.9,35.5,462.0,383.58,274.85
2016,7,24,16,30,351.0,222.0,0.9,35.0,422.0,340.96,244.19
2016,7,24,16,45,362.5,196.5,0.9,35.0,386.5,301.19,214.0
2016,7,24,17,0,374.0,171.0,0.9,35.0,351.0,257.15,179.77
2016,7,24,17,15,355.0,154.5,0.8,34.5,309.0,218.4,149.81
2016,7,24,17,30,336.0,138.0,0.7,34.0,267.0,178.71,119.41
2016,7,24,17,45,313.5,119.0,0.65,33.5,225.0,138.74,89.95
2016,7,24,18,0,291.0,100.0,0.6,33.0,183.0,101.51,64.69
2016,7,24,18,15,341.5,77.0,0.6,32.0,155.0,60.48,39.83
2016,7,24,18,30,392.0,54.0,0.6,31.0,127.0,40.02,27.64
2016,7,24,18,45,297.5,41.5,0.6,30.5,87.0,31.42,20.06
2016,7,24,19,0,203.0,29.0,0.6,30.0,47.0,22.48,10.94
2016,7,24,19,15,101.5,14.5,0.65,29.5,23.5,14.25,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,88.5,19.5,0.75,24.5,29.0,38.39,6.07
2016,7,25,6,0,177.0,39.0,0.8,25.0,58.0,87.61,55.75
2016,7,25,6,15,254.5,54.5,0.9,25.5,98.5,135.07,94.6
2016,7,25,6,30,332.0,70.0,1.0,26.0,139.0,191.15,140.4
2016,7,25,6,45,396.5,81.0,1.1,26.5,186.5,245.65,185.24
2016,7,25,7,0,461.0,92.0,1.2,27.0,234.0,306.74,234.49
2016,7,25,7,15,505.5,101.0,1.25,28.0,283.0,362.18,277.75
2016,7,25,7,30,550.0,110.0,1.3,29.0,332.0,424.26,324.39
2016,7,25,7,45,589.0,115.0,1.4,30.0,382.5,479.93,365.03
2016,7,25,8,0,628.0,120.0,1.5,31.0,433.0,538.06,406.13
2016,7,25,8,15,653.5,125.5,1.55,31.5,481.5,589.72,441.88
2016,7,25,8,30,679.0,131.0,1.6,32.0,530.0,642.0,477.11
2016,7,25,8,45,702.0,134.0,1.65,32.5,576.0,689.98,508.29
2016,7,25,9,0,725.0,137.0,1.7,33.0,622.0,737.76,537.81
2016,7,25,9,15,740.0,140.5,1.75,33.0,663.5,778.95,563.63
2016,7,25,9,30,755.0,144.0,1.8,33.0,705.0,816.23,586.72
2016,7,25,9,45,769.0,145.5,1.9,33.5,742.5,851.51,607.61
2016,7,25,10,0,783.0,147.0,2.0,34.0,780.0,884.95,627.17
2016,7,25,10,15,791.5,149.5,2.0,34.0,811.0,912.22,643.07
2016,7,25,10,30,800.0,152.0,2.0,34.0,842.0,937.01,657.43
2016,7,25,10,45,807.5,152.5,2.05,34.5,866.5,956.09,667.41
2016,7,25,11,0,815.0,153.0,2.1,35.0,891.0,972.38,675.73
2016,7,25,11,15,819.0,154.5,2.1,35.0,908.5,983.34,681.73
2016,7,25,11,30,823.0,156.0,2.1,35.0,926.0,991.25,686.01
2016,7,25,11,45,549.5,311.5,2.15,35.5,828.5,879.39,612.21
2016,7,25,12,0,276.0,467.0,2.2,36.0,731.0,756.27,524.68
2016,7,25,12,15,555.0,310.0,2.2,36.0,842.0,873.56,609.58
2016,7,25,12,30,834.0,153.0,2.2,36.0,953.0,972.47,673.02
2016,7,25,12,45,825.5,158.0,2.25,36.5,946.0,961.43,664.49
2016,7,25,13,0,817.0,163.0,2.3,37.0,939.0,942.53,652.22
2016,7,25,13,15,605.0,282.5,2.3,37.0,853.5,847.63,591.46
2016,7,25,13,30,393.0,402.0,2.3,37.0,768.0,753.44,525.64
2016,7,25,13,45,599.0,278.0,2.3,37.0,822.0,801.37,563.72
2016,7,25,14,0,805.0,154.0,2.3,37.0,876.0,833.31,586.74
2016,7,25,14,15,797.5,152.5,2.3,37.0,849.5,797.27,564.01
2016,7,25,14,30,790.0,151.0,2.3,37.0,823.0,759.48,540.53
2016,7,25,14,45,781.0,148.0,2.3,37.0,790.5,717.6,514.13
2016,7,25,15,0,772.0,145.0,2.3,37.0,758.0,674.49,485.39
2016,7,25,15,15,759.5,142.0,2.3,36.5,720.0,628.09,454.54
2016,7,25,15,30,747.0,139.0,2.3,36.0,682.0,581.2,422.46
2016,7,25,15,45,727.0,137.0,2.3,36.0,638.5,529.01,384.91
2016,7,25,16,0,707.0,135.0,2.3,36.0,595.0,479.0,347.9
2016,7,25,16,15,686.0,130.5,2.25,35.5,549.0,427.2,309.2
2016,7,25,16,30,665.0,126.0,2.2,35.0,503.0,376.71,270.34
2016,7,25,16,45,621.5,123.0,2.15,35.0,449.5,321.41,226.83
2016,7,25,17,0,578.0,120.0,2.1,35.0,396.0,270.37,186.1
2016,7,25,17,15,536.5,115.0,1.9,34.5,347.5,222.5,148.06
2016,7,25,17,30,495.0,110.0,1.7,34.0,299.0,179.04,114.18
2016,7,25,17,45,446.5,100.0,1.5,33.5,251.0,134.68,81.83
2016,7,25,18,0,398.0,90.0,1.3,33.0,203.0,95.76,57.02
2016,7,25,18,15,338.0,76.5,1.25,32.0,158.5,59.39,43.82
2016,7,25,18,30,278.0,63.0,1.2,31.0,114.0,47.12,33.49
2016,7,25,18,45,198.0,46.5,1.15,30.5,77.0,35.54,23.35
2016,7,25,19,0,118.0,30.0,1.1,30.0,40.0,24.93,12.43
2016,7,25,19,15,59.0,15.0,1.2,29.5,20.0,14.74,0.0
2016,7,25,19,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,88.0,18.5,1.7,24.5,28.0,36.9,2.93
2016,7,26,6,0,176.0,37.0,1.8,25.0,56.0,85.01,53.56
2016,7,26,6,15,254.5,52.5,1.75,25.5,96.0,132.63,92.75
2016,7,26,6,30,333.0,68.0,1.7,26.0,136.0,188.96,138.97
2016,7,26,6,45,397.5,75.5,1.65,27.0,180.0,239.58,180.69
2016,7,26,7,0,462.0,83.0,1.6,28.0,224.0,299.15,228.48
2016,7,26,7,15,354.0,119.0,1.5,28.5,239.0,307.98,236.6
2016,7,26,7,30,246.0,155.0,1.4,29.0,254.0,301.53,231.36
2016,7,26,7,45,250.5,178.5,1.35,30.0,291.5,341.3,260.25
2016,7,26,8,0,255.0,202.0,1.3,31.0,329.0,380.96,287.79
2016,7,26,8,15,380.5,193.5,1.15,31.5,405.0,474.4,355.3
2016,7,26,8,30,506.0,185.0,1.0,32.0,481.0,571.84,422.56
2016,7,26,8,45,599.5,165.5,0.9,32.5,545.0,645.63,471.18
2016,7,26,9,0,693.0,146.0,0.8,33.0,609.0,721.72,518.96
2016,7,26,9,15,708.5,149.5,0.7,33.5,650.0,762.25,540.44
2016,7,26,9,30,724.0,153.0,0.6,34.0,691.0,801.59,560.86
2016,7,26,9,45,754.0,145.5,0.5,34.5,731.0,837.82,578.72
2016,7,26,10,0,784.0,138.0,0.4,35.0,771.0,875.99,597.25
2016,7,26,10,15,792.5,140.0,0.35,35.0,801.5,902.79,610.74
2016,7,26,10,30,801.0,142.0,0.3,35.0,832.0,927.11,622.83
2016,7,26,10,45,807.5,143.5,0.3,35.5,856.5,946.33,631.6
2016,7,26,11,0,814.0,145.0,0.3,36.0,881.0,962.73,638.82
2016,7,26,11,15,818.0,146.0,0.4,36.0,898.0,967.24,642.7
2016,7,26,11,30,822.0,147.0,0.5,36.0,915.0,974.74,648.64
2016,7,26,11,45,824.0,147.5,0.6,36.5,925.5,976.7,650.08
2016,7,26,12,0,826.0,148.0,0.7,37.0,936.0,975.61,649.88
2016,7,26,12,15,497.0,317.5,0.75,37.0,792.0,823.77,556.8
2016,7,26,12,30,168.0,487.0,0.8,37.0,648.0,655.48,444.51
2016,7,26,12,45,125.0,473.0,0.9,37.0,592.5,595.01,407.63
2016,7,26,13,0,82.0,459.0,1.0,37.0,537.0,531.49,366.72
2016,7,26,13,15,226.0,436.0,1.05,37.0,647.0,641.74,443.43
2016,7,26,13,30,370.0,413.0,1.1,37.0,757.0,743.41,510.92
2016,7,26,13,45,573.0,289.5,1.15,37.0,809.0,789.46,545.67
2016,7,26,14,0,776.0,166.0,1.2,37.0,861.0,820.12,568.42
2016,7,26,14,15,768.5,164.0,1.2,37.0,835.0,784.46,546.45
2016,7,26,14,30,761.0,162.0,1.2,37.0,809.0,747.16,523.93
2016,7,26,14,45,751.0,160.0,1.25,37.0,777.0,706.54,499.11
2016,7,26,15,0,741.0,158.0,1.3,37.0,745.0,664.85,472.22
2016,7,26,15,15,728.0,154.5,1.3,36.5,707.5,617.71,441.62
2016,7,26,15,30,715.0,151.0,1.3,36.0,670.0,571.06,410.42
2016,7,26,15,45,622.0,177.5,1.35,36.0,609.0,508.07,365.74
2016,7,26,16,0,529.0,204.0,1.4,36.0,548.0,452.54,325.64
2016,7,26,16,15,455.0,208.5,1.4,35.5,488.5,393.66,283.46
2016,7,26,16,30,381.0,213.0,1.4,35.0,429.0,344.09,247.41
2016,7,26,16,45,283.0,205.5,1.4,35.0,357.5,280.81,201.34
2016,7,26,17,0,185.0,198.0,1.4,35.0,286.0,230.84,165.54
2016,7,26,17,15,335.0,155.5,1.3,34.5,291.5,213.5,147.34
2016,7,26,17,30,485.0,113.0,1.2,34.0,297.0,179.03,114.27
2016,7,26,17,45,430.5,103.5,1.1,33.5,248.5,134.92,82.58
2016,7,26,18,0,376.0,94.0,1.0,33.0,200.0,96.91,58.76
2016,7,26,18,15,314.0,80.0,0.9,32.5,155.5,61.32,45.27
2016,7,26,18,30,252.0,66.0,0.8,32.0,111.0,49.65,35.38
2016,7,26,18,45,173.0,47.5,0.7,31.5,74.0,38.65,25.7
2016,7,26,19,0,94.0,29.0,0.6,31.0,37.0,24.13,11.43
2016,7,26,19,15,47.0,14.5,0.6,30.5,18.5,14.25,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,12.0,1.25,24.5,12.0,11.58,0.0
2016,7,27,6,0,0.0,24.0,1.4,25.0,24.0,23.17,12.16
2016,7,27,6,15,0.0,41.5,1.4,25.5,41.5,40.61,26.95
2016,7,27,6,30,0.0,59.0,1.4,26.0,59.0,58.1,41.49
2016,7,27,6,45,1.0,79.5,1.4,26.5,80.0,79.07,58.58
2016,7,27,7,0,2.0,100.0,1.4,27.0,101.0,100.07,75.36
2016,7,27,7,15,68.5,131.5,1.5,28.0,159.0,168.37,129.18
2016,7,27,7,30,135.0,163.0,1.6,29.0,217.0,245.58,188.7
2016,7,27,7,45,155.0,186.5,1.7,30.0,256.5,288.48,220.39
2016,7,27,8,0,175.0,210.0,1.8,31.0,296.0,332.97,252.59
2016,7,27,8,15,411.5,173.0,1.7,31.5,405.5,473.22,357.83
2016,7,27,8,30,648.0,136.0,1.6,32.0,515.0,624.34,465.53
2016,7,27,8,45,439.0,218.0,1.5,32.5,484.0,576.4,424.72
2016,7,27,9,0,230.0,300.0,1.4,33.0,453.0,499.14,364.48
2016,7,27,9,15,476.0,226.5,1.25,33.0,570.0,647.65,470.96
2016,7,27,9,30,722.0,153.0,1.1,33.0,687.0,799.56,570.22
2016,7,27,9,45,733.0,156.5,0.95,33.5,723.5,830.39,583.7
2016,7,27,10,0,744.0,160.0,0.8,34.0,760.0,862.31,598.58
2016,7,27,10,15,753.5,162.5,0.75,34.0,790.5,889.67,613.08
2016,7,27,10,30,763.0,165.0,0.7,34.0,821.0,914.71,626.06
2016,7,27,10,45,767.0,169.0,0.65,34.5,845.0,933.46,633.92
2016,7,27,11,0,771.0,173.0,0.6,35.0,869.0,949.44,640.15
2016,7,27,11,15,775.5,174.0,0.65,35.0,886.5,959.95,646.54
2016,7,27,11,30,780.0,175.0,0.7,35.0,904.0,967.56,651.41
2016,7,27,11,45,534.5,318.5,0.8,35.5,821.0,871.43,590.89
2016,7,27,12,0,289.0,462.0,0.9,36.0,738.0,764.19,518.46
2016,7,27,12,15,534.5,322.0,0.95,36.0,833.0,865.28,590.28
2016,7,27,12,30,780.0,182.0,1.0,36.0,928.0,953.56,646.44
2016,7,27,12,45,774.0,185.0,1.1,36.0,922.5,938.27,637.94
2016,7,27,13,0,768.0,188.0,1.2,36.0,917.0,920.38,629.05
2016,7,27,13,15,764.5,187.0,1.2,35.5,905.0,898.41,617.5
2016,7,27,13,30,761.0,186.0,1.2,35.0,893.0,874.04,604.45
2016,7,27,13,45,756.0,184.5,1.2,35.0,873.5,845.6,587.6
2016,7,27,14,0,751.0,183.0,1.2,35.0,854.0,815.08,569.42
2016,7,27,14,15,595.0,260.5,1.2,35.0,782.0,737.07,517.92
2016,7,27,14,30,439.0,338.0,1.2,35.0,710.0,665.93,468.74
2016,7,27,14,45,256.5,349.5,1.2,35.0,565.0,522.76,371.53
2016,7,27,15,0,74.0,361.0,1.2,35.0,420.0,395.18,281.86
2016,7,27,15,15,235.0,327.5,1.15,34.5,500.5,460.81,331.76
2016,7,27,15,30,396.0,294.0,1.1,34.0,581.0,512.87,369.37
2016,7,27,15,45,477.5,243.5,1.1,34.0,568.5,488.59,352.79
2016,7,27,16,0,559.0,193.0,1.1,34.0,556.0,456.94,330.42
2016,7,27,16,15,336.0,219.5,1.05,33.5,433.0,351.75,255.12
2016,7,27,16,30,113.0,246.0,1.0,33.0,310.0,269.15,196.56
2016,7,27,16,45,256.0,205.0,0.95,33.0,331.5,270.76,195.64
2016,7,27,17,0,399.0,164.0,0.9,33.0,353.0,256.58,180.23
2016,7,27,17,15,372.0,149.5,0.85,32.5,309.0,213.12,146.49
2016,7,27,17,30,345.0,135.0,0.8,32.0,265.0,176.05,118.08
2016,7,27,17,45,312.5,118.0,0.75,32.0,222.5,136.04,88.64
2016,7,27,18,0,280.0,101.0,0.7,32.0,180.0,99.8,64.44
2016,7,27,18,15,234.5,83.5,0.65,31.5,140.0,66.91,50.05
2016,7,27,18,30,189.0,66.0,0.6,31.0,100.0,52.64,37.96
2016,7,27,18,45,130.0,47.0,0.55,30.5,66.5,38.24,25.44
2016,7,27,19,0,71.0,28.0,0.5,30.0,33.0,23.32,10.51
2016,7,27,19,15,35.5,14.0,0.5,29.5,16.5,13.76,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,119.5,16.5,0.35,23.5,28.5,39.05,0.0
2016,7,28,6,0,239.0,33.0,0.4,24.0,57.0,93.54,57.33
2016,7,28,6,15,327.5,44.5,0.5,24.5,98.5,143.84,99.17
2016,7,28,6,30,416.0,56.0,0.6,25.0,140.0,203.38,148.06
2016,7,28,6,45,480.0,63.5,0.7,26.0,187.5,258.87,193.9
2016,7,28,7,0,544.0,71.0,0.8,27.0,235.0,320.7,243.59
2016,7,28,7,15,587.0,77.5,0.85,27.5,285.0,377.33,288.4
2016,7,28,7,30,630.0,84.0,0.9,28.0,335.0,437.47,334.31
2016,7,28,7,45,664.0,88.0,0.95,29.0,386.0,492.76,374.46
2016,7,28,8,0,698.0,92.0,1.0,30.0,437.0,549.98,414.48
2016,7,28,8,15,722.0,96.0,1.05,30.5,485.5,600.63,449.39
2016,7,28,8,30,746.0,100.0,1.1,31.0,534.0,653.08,483.94
2016,7,28,8,45,765.0,103.0,1.15,31.5,580.5,700.69,513.49
2016,7,28,9,0,784.0,106.0,1.2,32.0,627.0,747.65,542.1
2016,7,28,9,15,798.0,108.5,1.4,32.5,669.0,788.99,568.17
2016,7,28,9,30,812.0,111.0,1.6,33.0,711.0,828.81,593.03
2016,7,28,9,45,825.0,111.5,1.8,33.5,748.5,859.03,611.52
2016,7,28,10,0,838.0,112.0,2.0,34.0,786.0,891.88,631.64
2016,7,28,10,15,846.0,113.5,2.15,34.0,817.0,918.87,648.78
2016,7,28,10,30,854.0,115.0,2.3,34.0,848.0,943.22,664.32
2016,7,28,10,45,533.5,281.0,2.45,34.5,744.0,824.66,584.83
2016,7,28,11,0,213.0,447.0,2.6,35.0,640.0,672.34,474.64
2016,7,28,11,15,543.5,283.0,2.7,35.0,786.5,844.44,599.41
2016,7,28,11,30,874.0,119.0,2.8,35.0,933.0,997.44,697.87
2016,7,28,11,45,877.5,118.5,2.95,35.5,944.0,1000.09,697.61
2016,7,28,12,0,881.0,118.0,3.1,36.0,955.0,999.49,696.7
2016,7,28,12,15,881.5,118.0,3.2,36.0,958.0,993.19,693.39
2016,7,28,12,30,882.0,118.0,3.3,36.0,961.0,983.69,688.19
2016,7,28,12,45,622.0,273.5,3.45,36.0,866.5,883.15,624.33
2016,7,28,13,0,362.0,429.0,3.6,36.0,772.0,774.29,546.32
2016,7,28,13,15,342.0,435.0,3.7,36.0,756.0,751.07,531.6
2016,7,28,13,30,322.0,441.0,3.8,36.0,740.0,727.45,516.0
2016,7,28,13,45,176.0,397.5,3.9,36.0,560.0,543.78,389.75
2016,7,28,14,0,30.0,354.0,4.0,36.0,380.0,369.37,265.13
2016,7,28,14,15,19.5,279.5,4.05,36.0,296.5,285.95,206.32
2016,7,28,14,30,9.0,205.0,4.1,36.0,213.0,205.07,147.83
2016,7,28,14,45,425.0,155.5,4.15,36.0,491.5,462.23,344.58
2016,7,28,15,0,841.0,106.0,4.2,36.0,770.0,683.39,503.24
2016,7,28,15,15,830.0,104.0,4.2,35.5,732.0,636.37,469.61
2016,7,28,15,30,819.0,102.0,4.2,35.0,694.0,588.52,435.67
2016,7,28,15,45,802.0,100.5,4.25,35.0,650.5,535.3,396.18
2016,7,28,16,0,785.0,99.0,4.3,35.0,607.0,483.89,356.9
2016,7,28,16,15,766.5,96.0,4.2,34.5,560.0,430.91,315.92
2016,7,28,16,30,748.0,93.0,4.1,34.0,513.0,378.86,274.44
2016,7,28,16,45,722.0,89.5,4.05,34.0,463.5,324.97,230.19
2016,7,28,17,0,696.0,86.0,4.0,34.0,414.0,270.84,185.21
2016,7,28,17,15,663.0,81.5,3.8,33.5,363.5,218.89,142.33
2016,7,28,17,30,630.0,77.0,3.6,33.0,313.0,170.38,103.09
2016,7,28,17,45,586.5,70.0,3.45,32.5,263.5,122.1,67.13
2016,7,28,18,0,543.0,63.0,3.3,32.0,214.0,78.8,40.15
2016,7,28,18,15,475.5,55.5,3.15,31.5,167.0,40.08,27.88
2016,7,28,18,30,408.0,48.0,3.0,31.0,120.0,35.12,23.5
2016,7,28,18,45,301.0,37.0,2.95,30.5,80.5,28.13,17.19
2016,7,28,19,0,194.0,26.0,2.9,30.0,41.0,20.22,7.89
2016,7,28,19,15,97.0,13.0,2.95,29.5,20.5,12.78,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,109.5,16.0,1.1,23.5,27.0,36.64,0.0
2016,7,29,6,0,219.0,32.0,1.2,24.0,54.0,87.99,53.48
2016,7,29,6,15,308.0,43.5,1.25,24.0,94.0,136.0,93.92
2016,7,29,6,30,397.0,55.0,1.3,24.0,134.0,195.77,143.6
2016,7,29,6,45,458.5,63.5,1.4,24.5,181.0,250.3,189.64
2016,7,29,7,0,520.0,72.0,1.5,25.0,228.0,310.96,239.7
2016,7,29,7,15,563.5,78.5,1.6,25.5,277.0,366.59,284.8
2016,7,29,7,30,607.0,85.0,1.7,26.0,326.0,425.81,331.28
2016,7,29,7,45,642.5,89.0,1.85,26.5,376.5,480.86,373.45
2016,7,29,8,0,678.0,93.0,2.0,27.0,427.0,538.02,416.0
2016,7,29,8,15,702.0,97.0,2.05,27.5,475.0,587.74,451.57
2016,7,29,8,30,726.0,101.0,2.1,28.0,523.0,639.36,487.09
2016,7,29,8,45,752.0,100.5,2.2,28.5,570.0,687.65,518.65
2016,7,29,9,0,778.0,100.0,2.3,29.0,617.0,735.84,549.64
2016,7,29,9,15,792.0,102.5,2.25,29.0,658.5,777.0,575.52
2016,7,29,9,30,806.0,105.0,2.2,29.0,700.0,812.16,597.08
2016,7,29,9,45,821.0,105.0,2.2,29.5,738.0,848.12,618.14
2016,7,29,10,0,836.0,105.0,2.2,30.0,776.0,882.2,637.69
2016,7,29,10,15,844.5,106.5,2.1,30.5,808.0,909.66,651.83
2016,7,29,10,30,853.0,108.0,2.0,31.0,840.0,934.52,664.14
2016,7,29,10,45,861.0,108.5,1.95,31.5,865.5,955.07,674.11
2016,7,29,11,0,869.0,109.0,1.9,32.0,891.0,972.71,682.25
2016,7,29,11,15,551.5,286.0,1.8,32.0,786.0,855.38,604.19
2016,7,29,11,30,234.0,463.0,1.7,32.0,681.0,709.08,498.94
2016,7,29,11,45,559.0,288.0,1.65,32.5,816.5,865.37,609.8
2016,7,29,12,0,884.0,113.0,1.6,33.0,952.0,997.02,689.95
2016,7,29,12,15,585.5,289.0,1.55,33.0,845.5,882.51,615.32
2016,7,29,12,30,287.0,465.0,1.5,33.0,739.0,754.64,524.97
2016,7,29,12,45,588.0,288.0,1.45,33.5,845.5,864.52,604.2
2016,7,29,13,0,889.0,111.0,1.4,34.0,952.0,953.53,658.17
2016,7,29,13,15,478.0,271.5,1.35,34.0,723.0,718.38,506.2
2016,7,29,13,30,67.0,432.0,1.3,34.0,494.0,483.85,340.42
2016,7,29,13,45,471.0,271.5,1.3,34.0,692.0,682.4,486.71
2016,7,29,14,0,875.0,111.0,1.3,34.0,890.0,846.63,594.62
2016,7,29,14,15,545.5,261.0,1.3,34.0,742.0,696.87,494.16
2016,7,29,14,30,216.0,411.0,1.3,34.0,594.0,562.06,397.92
2016,7,29,14,45,528.5,259.5,1.3,34.0,683.0,636.42,456.5
2016,7,29,15,0,841.0,108.0,1.3,34.0,772.0,684.45,493.69
2016,7,29,15,15,830.0,106.0,1.3,34.0,733.0,637.37,460.91
2016,7,29,15,30,819.0,104.0,1.3,34.0,694.0,589.45,427.5
2016,7,29,15,45,797.5,104.5,1.3,34.0,649.5,535.62,389.04
2016,7,29,16,0,776.0,105.0,1.3,34.0,605.0,484.01,350.98
2016,7,29,16,15,480.0,175.0,1.2,33.5,476.5,372.85,270.36
2016,7,29,16,30,184.0,245.0,1.1,33.0,348.0,295.76,215.42
2016,7,29,16,45,426.0,170.0,1.05,33.0,378.5,294.07,209.99
2016,7,29,17,0,668.0,95.0,1.0,33.0,409.0,269.77,183.36
2016,7,29,17,15,633.0,89.5,0.9,32.5,358.5,218.0,141.51
2016,7,29,17,30,598.0,84.0,0.8,32.0,308.0,169.92,103.44
2016,7,29,17,45,543.5,78.0,0.7,31.5,257.5,123.09,69.56
2016,7,29,18,0,489.0,72.0,0.6,31.0,207.0,82.54,45.12
2016,7,29,18,15,421.0,62.5,0.5,30.5,160.5,45.25,32.3
2016,7,29,18,30,353.0,53.0,0.4,30.0,114.0,39.49,27.24
2016,7,29,18,45,255.0,39.5,0.35,29.5,75.5,30.13,18.88
2016,7,29,19,0,157.0,26.0,0.3,29.0,37.0,20.27,7.46
2016,7,29,19,15,78.5,13.0,0.3,28.5,18.5,12.78,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,96.0,16.5,0.65,23.5,25.5,34.86,0.0
2016,7,30,6,0,192.0,33.0,0.8,24.0,51.0,83.41,50.51
2016,7,30,6,15,278.0,46.0,0.8,24.5,91.0,130.67,90.13
2016,7,30,6,30,364.0,59.0,0.8,25.0,131.0,187.62,136.83
2016,7,30,6,45,247.0,86.0,0.85,25.5,141.5,188.78,142.76
2016,7,30,7,0,130.0,113.0,0.9,26.0,152.0,176.75,135.69
2016,7,30,7,15,355.5,103.0,0.9,26.5,237.5,290.21,224.56
2016,7,30,7,30,581.0,93.0,0.9,27.0,323.0,420.27,323.34
2016,7,30,7,45,614.5,99.0,0.95,28.0,372.5,475.17,362.89
2016,7,30,8,0,648.0,105.0,1.0,29.0,422.0,532.05,402.95
2016,7,30,8,15,472.5,172.0,1.0,29.5,416.5,512.56,384.99
2016,7,30,8,30,297.0,239.0,1.0,30.0,411.0,472.16,351.85
2016,7,30,8,45,281.0,265.5,1.0,30.5,439.0,500.12,369.81
2016,7,30,9,0,265.0,292.0,1.0,31.0,467.0,525.93,385.31
2016,7,30,9,15,215.5,320.0,1.05,31.5,468.5,515.64,375.46
2016,7,30,9,30,166.0,348.0,1.1,32.0,470.0,508.9,368.12
2016,7,30,9,45,233.5,357.0,1.15,32.5,539.0,582.2,418.4
2016,7,30,10,0,301.0,366.0,1.2,33.0,608.0,666.65,473.95
2016,7,30,10,15,300.5,383.0,1.2,33.0,632.5,689.74,487.28
2016,7,30,10,30,300.0,400.0,1.2,33.0,657.0,711.56,500.26
2016,7,30,10,45,318.0,408.5,1.3,33.5,688.5,741.09,518.67
2016,7,30,11,0,336.0,417.0,1.4,34.0,720.0,769.76,536.31
2016,7,30,11,15,583.5,279.0,1.45,34.0,816.5,881.34,614.55
2016,7,30,11,30,831.0,141.0,1.5,34.0,913.0,976.45,673.79
2016,7,30,11,45,832.0,142.0,1.55,34.0,923.0,977.94,673.95
2016,7,30,12,0,833.0,143.0,1.6,34.0,933.0,976.33,673.38
2016,7,30,12,15,834.0,143.5,1.65,34.0,936.0,971.14,670.76
2016,7,30,12,30,835.0,144.0,1.7,34.0,939.0,962.91,666.39
2016,7,30,12,45,833.5,144.0,1.75,34.5,934.5,948.77,657.14
2016,7,30,13,0,832.0,144.0,1.8,35.0,930.0,931.77,646.24
2016,7,30,13,15,829.5,143.0,1.8,35.0,918.0,910.07,633.28
2016,7,30,13,30,827.0,142.0,1.8,35.0,906.0,885.71,618.7
2016,7,30,13,45,822.0,141.0,1.85,35.0,886.5,856.61,601.62
2016,7,30,14,0,817.0,140.0,1.9,35.0,867.0,825.22,582.98
2016,7,30,14,15,810.5,138.0,1.9,34.5,841.0,790.8,562.97
2016,7,30,14,30,804.0,136.0,1.9,34.0,815.0,752.68,540.31
2016,7,30,14,45,794.5,134.0,1.95,34.0,782.5,710.7,514.06
2016,7,30,15,0,785.0,132.0,2.0,34.0,750.0,667.47,485.61
2016,7,30,15,15,773.0,129.5,2.0,34.0,712.0,621.14,453.5
2016,7,30,15,30,761.0,127.0,2.0,34.0,674.0,574.22,420.21
2016,7,30,15,45,744.0,124.0,2.0,34.0,631.5,523.75,383.52
2016,7,30,16,0,727.0,121.0,2.0,34.0,589.0,473.66,346.11
2016,7,30,16,15,706.5,117.0,1.95,33.5,542.5,419.47,305.28
2016,7,30,16,30,686.0,113.0,1.9,33.0,496.0,368.48,265.52
2016,7,30,16,45,628.5,116.0,1.9,33.0,441.0,312.86,221.51
2016,7,30,17,0,571.0,119.0,1.9,33.0,386.0,263.04,181.66
2016,7,30,17,15,540.0,110.0,1.7,32.5,338.0,214.38,142.45
2016,7,30,17,30,509.0,101.0,1.5,32.0,290.0,169.09,106.64
2016,7,30,17,45,483.0,88.5,1.35,31.5,245.0,124.71,73.53
2016,7,30,18,0,457.0,76.0,1.2,31.0,200.0,83.41,47.16
2016,7,30,18,15,389.5,65.0,1.1,30.0,155.0,47.26,34.04
2016,7,30,18,30,322.0,54.0,1.0,29.0,110.0,40.37,28.06
2016,7,30,18,45,228.0,39.5,0.9,28.5,72.5,30.2,18.96
2016,7,30,19,0,134.0,25.0,0.8,28.0,35.0,19.5,6.32
2016,7,30,19,15,67.0,12.5,0.8,27.5,17.5,12.29,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,74.5,16.5,0.85,22.5,23.5,31.32,0.0
2016,7,31,6,0,149.0,33.0,1.0,23.0,47.0,74.41,45.02
2016,7,31,6,15,230.5,49.0,1.0,23.5,86.0,121.36,84.45
2016,7,31,6,30,312.0,65.0,1.0,24.0,125.0,177.45,130.48
2016,7,31,6,45,156.0,79.5,1.0,25.0,109.5,147.3,111.52
2016,7,31,7,0,0.0,94.0,1.0,26.0,94.0,93.13,69.93
2016,7,31,7,15,261.0,101.0,1.05,26.5,204.0,236.52,183.83
2016,7,31,7,30,522.0,108.0,1.1,27.0,314.0,404.53,312.36
2016,7,31,7,45,391.0,152.5,1.15,27.5,319.0,400.09,307.17
2016,7,31,8,0,260.0,197.0,1.2,28.0,324.0,378.26,288.88
2016,7,31,8,15,160.0,218.5,1.2,28.5,299.5,338.9,257.37
2016,7,31,8,30,60.0,240.0,1.2,29.0,275.0,289.79,217.86
2016,7,31,8,45,378.5,190.0,1.2,29.5,438.0,499.97,377.1
2016,7,31,9,0,697.0,140.0,1.2,30.0,601.0,716.61,528.06
2016,7,31,9,15,713.5,143.5,1.1,30.5,642.5,758.2,549.84
2016,7,31,9,30,730.0,147.0,1.0,31.0,684.0,798.64,571.97
2016,7,31,9,45,769.5,134.5,0.95,31.5,726.5,838.26,593.64
2016,7,31,10,0,809.0,122.0,0.9,32.0,769.0,880.01,616.15
2016,7,31,10,15,817.5,124.0,0.85,32.0,800.5,902.18,627.42
2016,7,31,10,30,826.0,126.0,0.8,32.0,832.0,926.96,640.45
2016,7,31,10,45,527.5,284.0,0.75,32.5,740.0,821.62,569.72
2016,7,31,11,0,229.0,442.0,0.7,33.0,648.0,682.99,471.98
2016,7,31,11,15,131.5,412.0,0.75,33.0,531.0,555.29,388.81
2016,7,31,11,30,34.0,382.0,0.8,33.0,414.0,418.84,295.75
2016,7,31,11,45,222.0,394.0,0.9,33.5,604.5,630.95,443.63
2016,7,31,12,0,410.0,406.0,1.0,34.0,795.0,832.13,572.75
2016,7,31,12,15,632.0,269.5,1.1,34.0,870.5,908.5,626.04
2016,7,31,12,30,854.0,133.0,1.2,34.0,946.0,970.09,664.55
2016,7,31,12,45,839.5,142.0,1.3,34.0,937.5,952.12,654.58
2016,7,31,13,0,825.0,151.0,1.4,34.0,929.0,931.5,643.84
2016,7,31,13,15,822.0,150.5,1.45,34.0,917.0,913.6,634.03
2016,7,31,13,30,819.0,150.0,1.5,34.0,905.0,888.84,619.9
2016,7,31,13,45,810.5,151.0,1.6,34.0,884.5,858.25,602.63
2016,7,31,14,0,802.0,152.0,1.7,34.0,864.0,825.59,583.82
2016,7,31,14,15,794.5,150.0,1.7,34.0,838.0,788.91,561.26
2016,7,31,14,30,787.0,148.0,1.7,34.0,812.0,750.5,537.4
