Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,14,45,773.0,148.0,1.75,34.0,778.5,707.72,510.7
2016,7,31,15,0,759.0,148.0,1.8,34.0,745.0,664.1,481.55
2016,7,31,15,15,746.0,145.0,1.8,33.5,706.5,617.68,450.49
2016,7,31,15,30,733.0,142.0,1.8,33.0,668.0,569.33,417.21
2016,7,31,15,45,708.0,142.0,1.85,33.0,624.0,518.23,380.26
2016,7,31,16,0,683.0,142.0,1.9,33.0,580.0,468.33,343.15
2016,7,31,16,15,502.5,182.0,1.85,32.5,490.5,387.73,283.65
2016,7,31,16,30,322.0,222.0,1.8,32.0,401.0,326.22,238.56
2016,7,31,16,45,445.0,173.0,1.8,32.0,394.5,301.68,217.02
2016,7,31,17,0,568.0,124.0,1.8,32.0,388.0,265.77,184.32
2016,7,31,17,15,530.0,115.5,1.6,31.5,338.5,216.27,144.62
2016,7,31,17,30,492.0,107.0,1.4,31.0,289.0,170.57,108.8
2016,7,31,17,45,438.0,97.5,1.2,30.5,240.5,126.45,77.05
2016,7,31,18,0,384.0,88.0,1.0,30.0,192.0,88.42,53.77
2016,7,31,18,15,316.0,74.5,0.95,29.5,147.5,54.8,40.39
2016,7,31,18,30,248.0,61.0,0.9,29.0,103.0,46.13,32.8
2016,7,31,18,45,165.0,43.0,0.85,28.5,66.5,35.16,22.89
2016,7,31,19,0,82.0,25.0,0.8,28.0,30.0,20.9,6.27
2016,7,31,19,15,41.0,12.5,0.8,27.5,15.0,12.29,0.0
2016,7,31,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,81.5,16.0,0.95,22.5,23.5,31.6,0.0
2016,8,1,6,0,163.0,32.0,1.1,23.0,47.0,76.11,45.28
2016,8,1,6,15,249.5,46.5,1.1,23.0,86.5,123.34,85.5
2016,8,1,6,30,336.0,61.0,1.1,23.0,126.0,180.33,132.71
2016,8,1,6,45,403.0,71.0,1.15,23.5,172.5,234.45,178.08
2016,8,1,7,0,470.0,81.0,1.2,24.0,219.0,297.76,229.96
2016,8,1,7,15,235.0,95.5,1.2,24.5,164.5,217.8,169.94
2016,8,1,7,30,0.0,110.0,1.2,25.0,110.0,108.11,81.87
2016,8,1,7,45,0.0,127.5,1.25,25.5,128.0,125.49,95.46
2016,8,1,8,0,0.0,145.0,1.3,26.0,146.0,142.88,108.55
2016,8,1,8,15,6.0,168.5,1.3,26.5,172.5,170.46,129.47
2016,8,1,8,30,12.0,192.0,1.3,27.0,199.0,198.55,150.41
2016,8,1,8,45,29.0,231.5,1.3,28.0,250.0,258.52,194.86
2016,8,1,9,0,46.0,271.0,1.3,29.0,301.0,314.41,234.89
2016,8,1,9,15,30.5,257.0,1.2,29.5,277.5,287.22,213.13
2016,8,1,9,30,15.0,243.0,1.1,30.0,254.0,252.92,186.61
2016,8,1,9,45,32.5,294.0,1.05,30.5,320.0,328.36,240.95
2016,8,1,10,0,50.0,345.0,1.0,31.0,386.0,398.25,289.18
2016,8,1,10,15,34.0,318.5,0.9,31.0,347.0,355.45,257.51
2016,8,1,10,30,18.0,292.0,0.8,31.0,308.0,305.3,221.17
2016,8,1,10,45,150.5,360.5,0.75,31.5,495.5,519.97,373.12
2016,8,1,11,0,283.0,429.0,0.7,32.0,683.0,730.29,508.85
2016,8,1,11,15,548.0,291.5,0.65,32.0,795.5,857.21,592.98
2016,8,1,11,30,813.0,154.0,0.6,32.0,908.0,977.18,664.75
2016,8,1,11,45,638.0,277.5,0.6,32.5,873.5,932.93,634.29
2016,8,1,12,0,463.0,401.0,0.6,33.0,839.0,879.6,595.28
2016,8,1,12,15,459.0,403.5,0.65,33.0,838.5,872.18,592.14
2016,8,1,12,30,455.0,406.0,0.7,33.0,838.0,862.9,587.29
2016,8,1,12,45,449.0,402.5,0.75,33.0,827.0,844.02,576.72
2016,8,1,13,0,443.0,399.0,0.8,33.0,816.0,823.65,565.26
2016,8,1,13,15,456.0,390.0,0.85,33.0,814.5,814.07,560.86
2016,8,1,13,30,469.0,381.0,0.9,33.0,813.0,802.41,554.97
2016,8,1,13,45,588.5,296.0,0.95,33.0,826.0,807.29,562.99
2016,8,1,14,0,708.0,211.0,1.0,33.0,839.0,804.54,565.56
2016,8,1,14,15,699.5,208.0,1.0,32.5,812.5,768.47,544.0
2016,8,1,14,30,691.0,205.0,1.0,32.0,786.0,731.02,521.23
2016,8,1,14,45,683.5,199.0,1.0,32.0,754.5,690.25,494.85
2016,8,1,15,0,676.0,193.0,1.0,32.0,723.0,648.43,467.22
2016,8,1,15,15,661.5,188.5,0.95,31.5,685.0,602.66,436.68
2016,8,1,15,30,647.0,184.0,0.9,31.0,647.0,556.83,405.32
2016,8,1,15,45,482.5,225.5,0.85,31.0,559.0,471.93,344.02
2016,8,1,16,0,318.0,267.0,0.8,31.0,471.0,403.03,293.88
2016,8,1,16,15,297.5,248.0,0.8,31.0,427.0,357.74,261.26
2016,8,1,16,30,277.0,229.0,0.8,31.0,383.0,314.38,229.25
2016,8,1,16,45,263.0,207.0,0.85,31.0,342.0,272.65,197.92
2016,8,1,17,0,249.0,185.0,0.9,31.0,301.0,232.45,167.18
2016,8,1,17,15,229.0,165.5,0.9,30.5,262.0,194.63,138.37
2016,8,1,17,30,209.0,146.0,0.9,30.0,223.0,159.12,111.45
2016,8,1,17,45,287.5,117.5,0.9,30.0,205.0,129.43,85.59
2016,8,1,18,0,366.0,89.0,0.9,30.0,187.0,87.4,53.76
2016,8,1,18,15,299.5,74.5,0.85,29.0,143.0,54.92,40.56
2016,8,1,18,30,233.0,60.0,0.8,28.0,99.0,45.42,32.32
2016,8,1,18,45,153.5,41.5,0.75,27.5,63.5,34.0,21.96
2016,8,1,19,0,74.0,23.0,0.7,27.0,28.0,19.31,4.34
2016,8,1,19,15,37.0,11.5,0.75,26.5,14.0,11.3,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,5.0,14.5,0.45,22.5,15.0,15.0,0.0
2016,8,2,6,0,10.0,29.0,0.5,23.0,30.0,32.23,17.79
2016,8,2,6,15,38.5,49.5,0.45,23.5,56.0,61.9,42.85
2016,8,2,6,30,67.0,70.0,0.4,24.0,82.0,97.55,71.97
2016,8,2,6,45,93.5,90.5,0.35,25.0,114.0,132.55,100.3
2016,8,2,7,0,120.0,111.0,0.3,26.0,146.0,170.27,130.19
2016,8,2,7,15,142.0,133.5,0.4,26.5,183.0,210.73,161.97
2016,8,2,7,30,164.0,156.0,0.5,27.0,220.0,253.21,194.58
2016,8,2,7,45,205.5,176.5,0.6,27.5,268.5,306.63,234.89
2016,8,2,8,0,247.0,197.0,0.7,28.0,317.0,369.99,281.49
2016,8,2,8,15,230.0,223.5,0.75,28.5,344.5,391.36,295.49
2016,8,2,8,30,213.0,250.0,0.8,29.0,372.0,416.94,312.28
2016,8,2,8,45,182.0,275.5,0.9,29.5,386.0,428.83,318.86
2016,8,2,9,0,151.0,301.0,1.0,30.0,400.0,437.7,323.17
2016,8,2,9,15,167.0,322.5,1.05,30.0,439.0,478.31,351.34
2016,8,2,9,30,183.0,344.0,1.1,30.0,478.0,519.4,379.25
2016,8,2,9,45,167.5,364.5,1.15,30.5,492.0,531.74,385.56
2016,8,2,10,0,152.0,385.0,1.2,31.0,506.0,542.55,391.0
2016,8,2,10,15,219.0,393.0,1.15,31.0,575.5,615.84,441.14
2016,8,2,10,30,286.0,401.0,1.1,31.0,645.0,699.33,495.89
2016,8,2,10,45,232.0,423.5,1.1,31.5,625.5,665.42,469.85
2016,8,2,11,0,178.0,446.0,1.1,32.0,606.0,637.22,448.49
2016,8,2,11,15,99.5,388.5,1.0,32.0,478.5,499.27,354.55
2016,8,2,11,30,21.0,331.0,0.9,32.0,351.0,346.71,247.9
2016,8,2,11,45,34.5,375.5,0.8,32.0,408.5,411.72,293.54
2016,8,2,12,0,48.0,420.0,0.7,32.0,466.0,469.36,331.71
2016,8,2,12,15,187.0,435.5,0.7,31.5,613.5,626.34,440.06
2016,8,2,12,30,326.0,451.0,0.7,31.0,761.0,778.41,539.31
2016,8,2,12,45,493.5,355.5,0.75,31.0,821.5,840.01,582.05
2016,8,2,13,0,661.0,260.0,0.8,31.0,882.0,891.62,619.11
2016,8,2,13,15,557.5,320.5,0.95,30.5,840.0,839.14,586.4
2016,8,2,13,30,454.0,381.0,1.1,30.0,798.0,788.7,555.11
2016,8,2,13,45,247.5,378.5,1.25,29.5,605.5,589.15,423.37
2016,8,2,14,0,41.0,376.0,1.4,29.0,413.0,400.05,290.47
2016,8,2,14,15,24.5,286.0,1.45,28.5,308.0,297.05,218.64
2016,8,2,14,30,8.0,196.0,1.5,28.0,203.0,195.62,144.61
2016,8,2,14,45,41.5,276.0,1.6,28.0,309.5,295.79,220.34
2016,8,2,15,0,75.0,356.0,1.7,28.0,416.0,390.9,289.81
2016,8,2,15,15,37.5,209.0,1.7,27.5,239.0,224.29,167.7
2016,8,2,15,30,0.0,62.0,1.7,27.0,62.0,60.0,41.82
2016,8,2,15,45,0.0,61.0,1.75,27.0,61.0,59.01,41.31
2016,8,2,16,0,0.0,60.0,1.8,27.0,60.0,58.03,40.67
2016,8,2,16,15,0.0,35.5,1.8,26.5,35.5,34.31,21.95
2016,8,2,16,30,0.0,11.0,1.8,26.0,11.0,10.62,2.96
2016,8,2,16,45,0.0,26.0,1.8,26.0,26.0,25.11,14.76
2016,8,2,17,0,0.0,41.0,1.8,26.0,41.0,39.6,26.59
2016,8,2,17,15,0.0,35.5,1.75,25.5,35.5,34.28,22.41
2016,8,2,17,30,0.0,30.0,1.7,25.0,30.0,28.96,18.18
2016,8,2,17,45,0.0,25.0,1.65,25.0,25.0,24.12,14.24
2016,8,2,18,0,0.0,20.0,1.6,25.0,20.0,19.29,10.25
2016,8,2,18,15,0.0,15.0,1.45,24.5,15.0,14.46,6.81
2016,8,2,18,30,0.0,10.0,1.3,24.0,10.0,9.64,2.56
2016,8,2,18,45,0.0,6.0,1.2,24.0,6.0,5.78,0.0
2016,8,2,19,0,0.0,2.0,1.1,24.0,2.0,1.93,0.0
2016,8,2,19,15,0.0,1.0,1.1,23.5,1.0,0.98,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,3.0,2.05,21.0,3.0,2.95,0.0
2016,8,3,6,0,0.0,6.0,2.1,21.0,6.0,5.78,0.0
2016,8,3,6,15,0.0,12.0,2.15,21.0,12.0,11.57,3.74
2016,8,3,6,30,0.0,18.0,2.2,21.0,18.0,17.36,8.72
2016,8,3,6,45,0.0,25.0,2.25,21.5,25.0,24.12,14.44
2016,8,3,7,0,0.0,32.0,2.3,22.0,32.0,30.88,20.08
2016,8,3,7,15,0.0,55.5,2.35,22.5,55.5,53.62,38.81
2016,8,3,7,30,0.0,79.0,2.4,23.0,79.0,76.58,57.39
2016,8,3,7,45,0.0,85.0,2.5,23.5,85.0,82.38,61.77
2016,8,3,8,0,0.0,91.0,2.6,24.0,91.0,88.22,66.11
2016,8,3,8,15,0.0,100.0,2.65,24.0,100.0,97.06,72.95
2016,8,3,8,30,0.0,109.0,2.7,24.0,109.0,105.91,79.74
2016,8,3,8,45,0.0,125.0,2.8,24.5,125.0,121.75,91.83
2016,8,3,9,0,0.0,141.0,2.9,25.0,141.0,137.61,103.79
2016,8,3,9,15,0.0,139.5,2.95,25.0,139.5,136.0,102.24
2016,8,3,9,30,0.0,138.0,3.0,25.0,138.0,134.45,100.78
2016,8,3,9,45,6.0,189.5,3.05,25.5,194.5,191.04,144.28
2016,8,3,10,0,12.0,241.0,3.1,26.0,251.0,248.27,187.28
2016,8,3,10,15,6.0,172.0,3.1,26.0,177.0,173.65,130.02
2016,8,3,10,30,0.0,103.0,3.1,26.0,103.0,99.98,72.91
2016,8,3,10,45,4.5,154.5,3.15,26.5,159.0,154.99,115.34
2016,8,3,11,0,9.0,206.0,3.2,27.0,215.0,210.39,157.12
2016,8,3,11,15,13.0,253.0,3.2,27.0,265.0,261.02,194.92
2016,8,3,11,30,17.0,300.0,3.2,27.0,315.0,311.71,232.26
2016,8,3,11,45,16.5,297.5,3.25,27.0,313.0,308.39,229.56
2016,8,3,12,0,16.0,295.0,3.3,27.0,311.0,305.02,227.02
2016,8,3,12,15,44.5,373.0,3.3,27.0,416.0,416.42,309.12
2016,8,3,12,30,73.0,451.0,3.3,27.0,521.0,521.37,384.1
2016,8,3,12,45,96.0,460.0,3.35,27.0,551.5,549.66,404.44
2016,8,3,13,0,119.0,469.0,3.4,27.0,582.0,580.92,427.06
2016,8,3,13,15,136.5,465.0,3.4,27.0,592.5,587.77,432.44
2016,8,3,13,30,154.0,461.0,3.4,27.0,603.0,593.32,437.04
2016,8,3,13,45,90.5,400.5,3.4,27.0,483.5,469.77,348.41
2016,8,3,14,0,27.0,340.0,3.4,27.0,364.0,353.43,263.03
2016,8,3,14,15,13.5,205.0,3.35,26.5,217.0,209.23,156.55
2016,8,3,14,30,0.0,70.0,3.3,26.0,70.0,67.81,47.85
2016,8,3,14,45,2.5,124.0,3.25,26.0,126.0,121.82,90.28
2016,8,3,15,0,5.0,178.0,3.2,26.0,182.0,175.17,131.64
2016,8,3,15,15,67.5,255.0,3.05,26.0,303.5,286.62,217.82
2016,8,3,15,30,130.0,332.0,2.9,26.0,425.0,388.69,294.22
2016,8,3,15,45,127.0,309.5,2.8,26.0,395.0,357.6,270.84
2016,8,3,16,0,124.0,287.0,2.7,26.0,365.0,326.78,247.93
2016,8,3,16,15,87.0,254.5,2.5,25.5,307.5,274.79,209.1
2016,8,3,16,30,50.0,222.0,2.3,25.0,250.0,225.06,171.8
2016,8,3,16,45,272.5,182.0,2.15,25.0,309.5,253.04,189.64
2016,8,3,17,0,495.0,142.0,2.0,25.0,369.0,258.5,185.87
2016,8,3,17,15,454.5,132.0,1.85,24.5,320.5,210.87,147.06
2016,8,3,17,30,414.0,122.0,1.7,24.0,272.0,167.65,112.85
2016,8,3,17,45,363.0,108.5,1.55,24.0,224.5,124.9,81.34
2016,8,3,18,0,312.0,95.0,1.4,24.0,177.0,88.01,57.83
2016,8,3,18,15,245.5,78.5,1.3,23.5,134.0,61.85,47.42
2016,8,3,18,30,179.0,62.0,1.2,23.0,91.0,49.63,36.52
2016,8,3,18,45,109.5,41.5,1.2,23.0,57.0,33.94,22.14
2016,8,3,19,0,40.0,21.0,1.2,23.0,23.0,18.7,1.12
2016,8,3,19,15,20.0,10.5,1.2,23.0,11.5,10.32,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,72.5,15.0,2.15,19.5,21.0,25.42,0.0
2016,8,4,6,0,145.0,30.0,2.3,20.0,42.0,69.67,39.69
2016,8,4,6,15,241.5,44.0,2.4,20.0,81.0,117.9,82.08
2016,8,4,6,30,338.0,58.0,2.5,20.0,120.0,176.73,131.47
2016,8,4,6,45,411.0,67.0,2.6,20.5,167.0,231.85,178.73
2016,8,4,7,0,484.0,76.0,2.7,21.0,214.0,297.07,233.64
2016,8,4,7,15,242.0,64.5,2.7,21.5,133.5,191.7,152.29
2016,8,4,7,30,0.0,53.0,2.7,22.0,53.0,51.2,36.7
2016,8,4,7,45,0.0,73.5,2.7,22.5,73.5,71.06,52.83
2016,8,4,8,0,0.0,94.0,2.7,23.0,94.0,91.22,68.83
2016,8,4,8,15,0.5,126.5,2.65,23.5,127.0,124.0,94.66
2016,8,4,8,30,1.0,159.0,2.6,24.0,160.0,157.0,120.15
2016,8,4,8,45,7.5,189.0,2.6,25.0,194.0,192.09,146.73
2016,8,4,9,0,14.0,219.0,2.6,26.0,228.0,227.72,173.16
2016,8,4,9,15,17.5,241.5,2.55,26.0,253.5,253.6,192.34
2016,8,4,9,30,21.0,264.0,2.5,26.0,279.0,279.66,211.48
2016,8,4,9,45,33.0,300.5,2.45,26.5,326.5,335.93,252.61
2016,8,4,10,0,45.0,337.0,2.4,27.0,374.0,385.47,287.87
2016,8,4,10,15,37.5,336.0,2.35,27.5,367.0,377.38,280.42
2016,8,4,10,30,30.0,335.0,2.3,28.0,360.0,368.96,273.05
2016,8,4,10,45,64.5,384.0,2.25,28.5,440.5,453.27,333.42
2016,8,4,11,0,99.0,433.0,2.2,29.0,521.0,538.1,391.96
2016,8,4,11,15,58.5,371.5,2.15,29.0,424.0,433.4,316.93
2016,8,4,11,30,18.0,310.0,2.1,29.0,327.0,322.73,236.77
2016,8,4,11,45,37.0,370.0,2.1,29.5,405.0,408.69,298.54
2016,8,4,12,0,56.0,430.0,2.1,30.0,483.0,487.68,353.0
2016,8,4,12,15,159.5,448.0,2.1,30.0,599.5,612.06,441.13
2016,8,4,12,30,263.0,466.0,2.1,30.0,716.0,732.19,523.08
2016,8,4,12,45,146.5,420.5,2.1,30.0,559.5,563.31,406.32
2016,8,4,13,0,30.0,375.0,2.1,30.0,403.0,399.04,289.56
2016,8,4,13,15,18.5,275.5,2.1,30.0,293.0,285.15,208.82
2016,8,4,13,30,7.0,176.0,2.1,30.0,183.0,177.12,129.51
2016,8,4,13,45,3.5,129.0,2.1,30.0,132.5,128.13,92.9
2016,8,4,14,0,0.0,82.0,2.1,30.0,82.0,79.49,55.88
2016,8,4,14,15,10.0,188.5,2.05,30.0,197.0,190.48,140.41
2016,8,4,14,30,20.0,295.0,2.0,30.0,312.0,299.89,221.07
2016,8,4,14,45,36.5,316.0,2.0,30.0,345.5,330.14,243.31
2016,8,4,15,0,53.0,337.0,2.0,30.0,379.0,358.01,263.96
2016,8,4,15,15,79.0,332.0,1.95,29.5,390.5,365.6,270.66
2016,8,4,15,30,105.0,327.0,1.9,29.0,402.0,370.48,275.31
2016,8,4,15,45,80.5,296.5,1.9,29.0,352.0,322.16,240.12
2016,8,4,16,0,56.0,266.0,1.9,29.0,302.0,276.49,206.73
2016,8,4,16,15,61.0,247.0,1.85,29.0,283.5,256.64,192.3
2016,8,4,16,30,66.0,228.0,1.8,29.0,265.0,236.26,177.12
2016,8,4,16,45,51.0,200.5,1.8,29.0,227.5,201.5,151.12
2016,8,4,17,0,36.0,173.0,1.8,29.0,190.0,168.67,126.45
2016,8,4,17,15,31.5,152.0,1.65,28.5,165.5,145.51,109.0
2016,8,4,17,30,27.0,131.0,1.5,28.0,141.0,123.02,91.87
2016,8,4,17,45,243.5,100.5,1.4,27.5,165.0,109.16,72.59
2016,8,4,18,0,460.0,70.0,1.3,27.0,189.0,72.92,41.45
2016,8,4,18,15,386.0,59.5,1.2,26.5,143.5,43.48,31.32
2016,8,4,18,30,312.0,49.0,1.1,26.0,98.0,36.84,25.33
2016,8,4,18,45,209.0,34.5,1.0,25.5,62.0,26.51,15.75
2016,8,4,19,0,106.0,20.0,0.9,25.0,26.0,15.64,0.0
2016,8,4,19,15,53.0,10.0,0.9,24.5,13.0,9.83,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,99.0,13.5,2.25,21.0,21.5,27.71,0.0
2016,8,5,6,0,198.0,27.0,2.3,21.0,43.0,76.26,41.49
2016,8,5,6,15,299.5,38.0,2.25,21.0,82.5,126.97,87.01
2016,8,5,6,30,401.0,49.0,2.2,21.0,122.0,187.7,138.13
2016,8,5,6,45,200.5,28.0,2.2,21.5,64.5,111.21,83.58
2016,8,5,7,0,0.0,7.0,2.2,22.0,7.0,6.75,0.0
2016,8,5,7,15,0.0,64.5,2.2,22.0,64.5,62.34,46.11
2016,8,5,7,30,0.0,122.0,2.2,22.0,122.0,120.78,93.61
2016,8,5,7,45,0.0,104.5,2.25,22.5,104.5,102.08,77.95
2016,8,5,8,0,0.0,87.0,2.3,23.0,87.0,84.24,63.16
2016,8,5,8,15,0.0,90.0,2.35,23.0,90.0,87.13,65.27
2016,8,5,8,30,0.0,93.0,2.4,23.0,93.0,90.04,67.37
2016,8,5,8,45,0.5,125.5,2.5,23.5,126.0,122.65,92.95
2016,8,5,9,0,1.0,158.0,2.6,24.0,159.0,155.47,118.23
2016,8,5,9,15,4.5,182.0,2.65,24.0,185.5,182.34,138.89
2016,8,5,9,30,8.0,206.0,2.7,24.0,212.0,209.46,159.55
2016,8,5,9,45,25.5,270.0,2.8,24.5,290.0,297.12,226.0
2016,8,5,10,0,43.0,334.0,2.9,25.0,368.0,380.55,287.35
2016,8,5,10,15,56.0,362.0,2.9,25.0,408.5,422.27,317.46
2016,8,5,10,30,69.0,390.0,2.9,25.0,449.0,464.19,347.54
2016,8,5,10,45,44.5,351.5,2.9,25.5,390.0,399.9,299.06
2016,8,5,11,0,20.0,313.0,2.9,26.0,331.0,328.27,245.22
2016,8,5,11,15,19.0,310.0,2.8,26.0,327.0,324.03,241.99
2016,8,5,11,30,18.0,307.0,2.7,26.0,323.0,319.74,238.55
2016,8,5,11,45,60.5,386.0,2.65,26.5,442.5,448.5,332.59
2016,8,5,12,0,103.0,465.0,2.6,27.0,562.0,570.23,417.62
2016,8,5,12,15,439.0,322.5,2.5,27.0,737.0,770.28,565.24
2016,8,5,12,30,775.0,180.0,2.4,27.0,912.0,943.05,682.56
2016,8,5,12,45,517.0,320.5,2.35,27.5,808.0,826.74,599.06
2016,8,5,13,0,259.0,461.0,2.3,28.0,704.0,708.5,511.05
2016,8,5,13,15,157.0,437.5,2.25,28.0,584.5,579.35,421.6
2016,8,5,13,30,55.0,414.0,2.2,28.0,465.0,455.58,333.02
2016,8,5,13,45,68.0,415.5,2.15,28.5,477.0,464.94,340.11
2016,8,5,14,0,81.0,417.0,2.1,29.0,489.0,473.21,345.69
2016,8,5,14,15,136.0,412.0,2.05,29.0,527.5,508.74,372.24
2016,8,5,14,30,191.0,407.0,2.0,29.0,566.0,538.08,393.92
2016,8,5,14,45,279.5,369.5,1.95,29.0,592.0,556.33,408.7
2016,8,5,15,0,368.0,332.0,1.9,29.0,618.0,566.47,417.38
2016,8,5,15,15,547.5,236.0,1.85,29.0,636.0,571.23,423.8
2016,8,5,15,30,727.0,140.0,1.8,29.0,654.0,558.64,416.68
2016,8,5,15,45,713.5,134.5,1.75,29.0,612.0,508.76,379.3
2016,8,5,16,0,700.0,129.0,1.7,29.0,570.0,459.01,341.27
2016,8,5,16,15,628.5,140.5,1.6,28.5,512.5,400.14,296.15
2016,8,5,16,30,557.0,152.0,1.5,28.0,455.0,348.02,255.53
2016,8,5,16,45,412.5,165.0,1.45,28.0,377.0,279.78,203.73
2016,8,5,17,0,268.0,178.0,1.4,28.0,299.0,229.38,166.79
2016,8,5,17,15,253.5,157.0,1.3,27.5,260.0,190.53,136.25
2016,8,5,17,30,239.0,136.0,1.2,27.0,221.0,153.42,107.29
2016,8,5,17,45,212.5,116.0,1.15,27.0,182.5,117.76,80.78
2016,8,5,18,0,186.0,96.0,1.1,27.0,144.0,85.33,58.7
2016,8,5,18,15,150.0,76.0,1.05,26.0,108.5,59.96,45.26
2016,8,5,18,30,114.0,56.0,1.0,25.0,73.0,45.11,32.32
2016,8,5,18,45,57.0,37.0,0.95,24.5,45.5,32.04,20.12
2016,8,5,19,0,0.0,18.0,0.9,24.0,18.0,17.16,0.0
2016,8,5,19,15,0.0,9.0,0.95,24.0,9.0,8.85,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,58.5,14.5,1.1,21.5,19.0,22.71,0.0
2016,8,6,6,0,117.0,29.0,1.3,22.0,38.0,58.85,30.93
2016,8,6,6,15,204.5,45.0,1.3,22.5,76.0,109.31,75.14
2016,8,6,6,30,292.0,61.0,1.3,23.0,114.0,165.26,121.17
2016,8,6,6,45,363.0,73.0,1.35,23.5,160.5,220.32,167.19
2016,8,6,7,0,434.0,85.0,1.4,24.0,207.0,282.87,218.62
2016,8,6,7,15,252.0,117.5,1.45,24.5,192.0,249.83,194.99
2016,8,6,7,30,70.0,150.0,1.5,25.0,177.0,192.02,149.08
2016,8,6,7,45,345.0,131.0,1.6,25.5,292.5,348.96,273.63
2016,8,6,8,0,620.0,112.0,1.7,26.0,408.0,519.09,402.7
2016,8,6,8,15,647.5,117.5,1.7,26.5,457.0,571.87,439.48
2016,8,6,8,30,675.0,123.0,1.7,27.0,506.0,625.48,476.51
2016,8,6,8,45,594.5,167.0,1.75,27.5,525.5,639.93,483.12
2016,8,6,9,0,514.0,211.0,1.8,28.0,545.0,642.86,481.65
2016,8,6,9,15,638.5,172.5,1.7,28.5,616.0,725.62,538.94
2016,8,6,9,30,763.0,134.0,1.6,29.0,687.0,808.05,590.2
2016,8,6,9,45,777.5,135.5,1.55,29.5,725.5,844.14,609.97
2016,8,6,10,0,792.0,137.0,1.5,30.0,764.0,878.36,628.63
2016,8,6,10,15,801.5,139.0,1.45,30.0,795.5,906.35,644.35
2016,8,6,10,30,811.0,141.0,1.4,30.0,827.0,931.84,658.42
2016,8,6,10,45,821.0,141.0,1.4,30.5,853.5,952.99,669.11
2016,8,6,11,0,831.0,141.0,1.4,31.0,880.0,965.42,674.46
2016,8,6,11,15,835.5,142.0,1.4,31.0,897.5,976.48,680.5
2016,8,6,11,30,840.0,143.0,1.4,31.0,915.0,984.45,684.76
2016,8,6,11,45,845.0,141.5,1.45,31.5,926.5,987.24,685.36
2016,8,6,12,0,850.0,140.0,1.5,32.0,938.0,986.86,684.19
2016,8,6,12,15,850.5,140.0,1.5,32.0,940.0,980.39,680.11
2016,8,6,12,30,851.0,140.0,1.5,32.0,942.0,970.79,674.3
2016,8,6,12,45,849.0,140.0,1.55,32.0,936.5,955.72,665.93
2016,8,6,13,0,847.0,140.0,1.6,32.0,931.0,937.7,655.81
2016,8,6,13,15,843.5,139.5,1.6,32.0,918.0,914.95,642.16
2016,8,6,13,30,840.0,139.0,1.6,32.0,905.0,889.51,626.86
2016,8,6,13,45,835.5,136.5,1.65,32.0,884.5,858.69,608.69
2016,8,6,14,0,831.0,134.0,1.7,32.0,864.0,825.5,588.86
2016,8,6,14,15,823.5,132.5,1.7,32.0,836.5,788.65,566.01
2016,8,6,14,30,816.0,131.0,1.7,32.0,809.0,750.62,542.21
2016,8,6,14,45,806.0,128.5,1.7,32.0,775.5,706.98,514.43
2016,8,6,15,0,796.0,126.0,1.7,32.0,742.0,662.1,484.35
2016,8,6,15,15,783.0,123.5,1.65,32.0,703.0,614.32,450.78
2016,8,6,15,30,770.0,121.0,1.6,32.0,664.0,566.04,416.06
2016,8,6,15,45,753.5,117.5,1.6,32.0,620.5,514.66,378.51
2016,8,6,16,0,737.0,114.0,1.6,32.0,577.0,463.61,340.11
2016,8,6,16,15,715.5,110.0,1.55,32.0,529.5,408.4,297.49
2016,8,6,16,30,694.0,106.0,1.5,32.0,482.0,356.4,256.08
2016,8,6,16,45,534.0,132.5,1.5,32.0,404.5,289.14,205.12
2016,8,6,17,0,374.0,159.0,1.5,32.0,327.0,237.9,167.61
2016,8,6,17,15,358.0,139.5,1.35,31.0,284.0,193.97,133.2
2016,8,6,17,30,342.0,120.0,1.2,30.0,241.0,151.91,100.58
2016,8,6,17,45,398.0,94.5,1.1,29.5,212.5,113.74,69.59
2016,8,6,18,0,454.0,69.0,1.0,29.0,184.0,69.45,39.43
2016,8,6,18,15,379.0,58.0,0.95,28.5,139.0,42.52,30.18
2016,8,6,18,30,304.0,47.0,0.9,28.0,94.0,35.43,23.84
2016,8,6,18,45,200.5,32.5,0.85,27.5,58.5,25.03,14.1
2016,8,6,19,0,97.0,18.0,0.8,27.0,23.0,14.09,0.0
2016,8,6,19,15,48.5,9.0,0.8,26.5,11.5,8.85,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.5,1.8,23.0,0.5,0.49,0.0
2016,8,7,6,0,0.0,1.0,2.0,23.0,1.0,0.96,0.0
2016,8,7,6,15,0.0,2.5,2.1,23.5,2.5,2.41,0.0
2016,8,7,6,30,0.0,4.0,2.2,24.0,4.0,3.85,0.0
2016,8,7,6,45,0.0,5.5,2.3,24.5,5.5,5.3,0.0
2016,8,7,7,0,0.0,7.0,2.4,25.0,7.0,6.75,0.0
2016,8,7,7,15,26.0,76.5,2.4,25.0,86.5,88.86,67.22
2016,8,7,7,30,52.0,146.0,2.4,25.0,166.0,178.22,138.83
2016,8,7,7,45,82.0,173.0,2.45,25.5,209.5,226.15,176.22
2016,8,7,8,0,112.0,200.0,2.5,26.0,253.0,282.9,219.78
2016,8,7,8,15,359.0,173.0,2.5,26.5,370.5,435.96,339.3
2016,8,7,8,30,606.0,146.0,2.5,27.0,488.0,601.0,462.42
2016,8,7,8,45,310.0,181.5,2.5,27.5,357.0,430.05,330.89
2016,8,7,9,0,14.0,217.0,2.5,28.0,226.0,225.78,169.72
2016,8,7,9,15,38.5,267.0,2.45,28.0,294.5,304.96,229.87
2016,8,7,9,30,63.0,317.0,2.4,28.0,363.0,379.68,284.57
2016,8,7,9,45,61.5,334.0,2.35,28.5,381.0,397.17,295.57
2016,8,7,10,0,60.0,351.0,2.3,29.0,399.0,414.34,306.45
2016,8,7,10,15,40.0,326.0,2.25,29.0,359.0,369.42,272.97
2016,8,7,10,30,20.0,301.0,2.2,29.0,319.0,316.52,233.73
2016,8,7,10,45,20.5,310.0,2.2,29.0,328.5,325.98,240.5
2016,8,7,11,0,21.0,319.0,2.2,29.0,338.0,335.37,246.99
2016,8,7,11,15,13.5,243.5,2.15,29.0,256.0,252.09,185.89
2016,8,7,11,30,6.0,168.0,2.1,29.0,174.0,169.8,124.61
2016,8,7,11,45,20.0,277.0,2.1,29.5,296.0,296.97,218.77
2016,8,7,12,0,34.0,386.0,2.1,30.0,418.0,421.02,306.49
2016,8,7,12,15,52.0,416.0,2.05,30.0,465.0,467.73,338.9
2016,8,7,12,30,70.0,446.0,2.0,30.0,512.0,513.57,370.62
2016,8,7,12,45,64.5,437.5,2.0,30.0,498.5,496.96,358.78
2016,8,7,13,0,59.0,429.0,2.0,30.0,485.0,480.35,347.32
2016,8,7,13,15,91.5,441.5,2.0,30.0,526.0,519.48,375.62
2016,8,7,13,30,124.0,454.0,2.0,30.0,567.0,559.58,403.92
2016,8,7,13,45,109.0,438.0,2.0,30.0,536.0,522.31,378.02
2016,8,7,14,0,94.0,422.0,2.0,30.0,505.0,488.81,354.98
2016,8,7,14,15,83.5,402.5,2.0,29.5,474.5,456.38,333.31
2016,8,7,14,30,73.0,383.0,2.0,29.0,444.0,424.67,311.87
2016,8,7,14,45,166.0,371.0,2.05,29.0,501.5,475.43,350.8
2016,8,7,15,0,259.0,359.0,2.1,29.0,559.0,517.03,382.0
2016,8,7,15,15,233.5,342.5,2.1,28.5,515.5,471.66,350.11
2016,8,7,15,30,208.0,326.0,2.1,28.0,472.0,427.93,319.38
2016,8,7,15,45,425.5,239.0,2.15,28.0,513.0,449.28,337.33
2016,8,7,16,0,643.0,152.0,2.2,28.0,554.0,450.26,337.61
2016,8,7,16,15,477.5,184.0,2.2,27.5,469.0,372.53,278.59
2016,8,7,16,30,312.0,216.0,2.2,27.0,384.0,312.82,233.81
2016,8,7,16,45,294.0,195.0,2.2,27.0,341.0,268.82,199.24
2016,8,7,17,0,276.0,174.0,2.2,27.0,298.0,226.77,165.76
2016,8,7,17,15,250.0,156.5,2.1,26.5,257.5,188.04,135.32
2016,8,7,17,30,224.0,139.0,2.0,26.0,217.0,152.24,107.67
2016,8,7,17,45,192.5,118.5,1.95,26.0,178.0,116.52,81.2
2016,8,7,18,0,161.0,98.0,1.9,26.0,139.0,88.03,62.18
2016,8,7,18,15,123.0,76.5,1.8,25.5,103.5,63.46,48.25
2016,8,7,18,30,85.0,55.0,1.7,25.0,68.0,46.58,33.42
2016,8,7,18,45,42.5,34.5,1.65,24.5,41.0,29.98,18.0
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,13.52,0.0
2016,8,7,19,15,0.0,7.0,1.65,24.0,7.0,6.88,0.0
2016,8,7,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,11.0,1.4,22.5,11.0,10.81,0.0
2016,8,8,6,0,0.0,22.0,1.6,23.0,22.0,21.49,8.14
2016,8,8,6,15,23.0,42.5,1.55,23.0,46.5,50.36,33.74
2016,8,8,6,30,46.0,63.0,1.5,23.0,71.0,80.14,58.52
2016,8,8,6,45,67.5,84.0,1.45,23.0,100.5,112.21,85.28
2016,8,8,7,0,89.0,105.0,1.4,23.0,130.0,150.68,117.01
2016,8,8,7,15,59.5,122.0,1.3,23.0,140.0,154.28,120.31
2016,8,8,7,30,30.0,139.0,1.2,23.0,150.0,159.03,123.83
2016,8,8,7,45,19.0,147.5,1.2,23.5,155.0,157.58,122.03
2016,8,8,8,0,8.0,156.0,1.2,24.0,160.0,159.58,122.77
2016,8,8,8,15,123.5,198.5,1.2,24.0,268.0,292.79,227.95
2016,8,8,8,30,239.0,241.0,1.2,24.0,376.0,432.68,333.25
2016,8,8,8,45,128.0,234.0,1.2,24.5,307.0,343.25,262.89
2016,8,8,9,0,17.0,227.0,1.2,25.0,238.0,238.49,180.61
2016,8,8,9,15,11.0,205.0,1.2,25.5,212.0,211.08,159.34
2016,8,8,9,30,5.0,183.0,1.2,26.0,186.0,183.75,137.83
2016,8,8,9,45,25.0,258.5,1.2,26.5,277.5,284.77,213.58
2016,8,8,10,0,45.0,334.0,1.2,27.0,369.0,382.66,283.72
2016,8,8,10,15,68.5,367.5,1.15,27.0,424.0,440.06,323.88
2016,8,8,10,30,92.0,401.0,1.1,27.0,479.0,498.04,363.8
2016,8,8,10,45,86.5,411.0,1.1,27.5,486.0,503.37,365.58
2016,8,8,11,0,81.0,421.0,1.1,28.0,493.0,508.17,367.45
2016,8,8,11,15,47.0,341.0,1.05,28.0,383.5,390.67,284.76
2016,8,8,11,30,13.0,261.0,1.0,28.0,274.0,268.88,197.07
2016,8,8,11,45,104.5,366.5,1.0,28.5,464.5,479.28,348.97
2016,8,8,12,0,196.0,472.0,1.0,29.0,655.0,676.1,479.7
2016,8,8,12,15,150.5,469.0,0.95,29.0,610.0,624.74,442.18
2016,8,8,12,30,105.0,466.0,0.9,29.0,565.0,567.86,403.19
2016,8,8,12,45,463.0,306.5,0.9,29.0,738.5,760.08,541.8
2016,8,8,13,0,821.0,147.0,0.9,29.0,912.0,918.65,644.2
2016,8,8,13,15,818.0,146.5,0.95,29.0,899.0,896.77,629.73
2016,8,8,13,30,815.0,146.0,1.0,29.0,886.0,875.34,617.83
2016,8,8,13,45,588.0,268.5,1.05,29.0,796.5,776.77,554.04
2016,8,8,14,0,361.0,391.0,1.1,29.0,707.0,683.8,488.47
2016,8,8,14,15,262.0,398.0,1.15,29.0,623.5,596.35,429.61
2016,8,8,14,30,163.0,405.0,1.2,29.0,540.0,514.4,372.81
2016,8,8,14,45,227.0,377.5,1.3,29.0,557.0,525.06,383.2
2016,8,8,15,0,291.0,350.0,1.4,29.0,574.0,529.84,388.46
2016,8,8,15,15,232.0,338.5,1.5,28.5,511.0,466.66,344.55
2016,8,8,15,30,173.0,327.0,1.6,28.0,448.0,408.14,303.45
2016,8,8,15,45,87.5,246.5,1.7,28.0,307.5,279.7,209.65
2016,8,8,16,0,2.0,166.0,1.8,28.0,167.0,160.12,119.61
2016,8,8,16,15,5.0,170.0,1.85,27.5,172.5,164.5,123.88
2016,8,8,16,30,8.0,174.0,1.9,27.0,178.0,168.27,127.4
2016,8,8,16,45,4.0,117.0,1.95,27.0,119.0,113.43,84.97
2016,8,8,17,0,0.0,60.0,2.0,27.0,60.0,57.99,41.24
2016,8,8,17,15,0.0,52.0,1.95,26.5,52.0,50.24,35.26
2016,8,8,17,30,0.0,44.0,1.9,26.0,44.0,42.49,29.14
2016,8,8,17,45,0.0,36.0,1.9,26.0,36.0,34.75,22.86
2016,8,8,18,0,0.0,28.0,1.9,26.0,28.0,27.02,16.48
2016,8,8,18,15,0.0,20.5,1.95,25.5,20.5,19.77,11.24
2016,8,8,18,30,0.0,13.0,2.0,25.0,13.0,12.53,4.88
2016,8,8,18,45,0.0,7.5,2.05,24.5,7.5,7.23,0.0
2016,8,8,19,0,0.0,2.0,2.1,24.0,2.0,1.93,0.0
2016,8,8,19,15,0.0,1.0,2.2,23.5,1.0,0.98,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,5,45,90.0,12.0,1.7,22.0,18.5,24.47,0.0
2016,8,9,6,0,180.0,24.0,1.9,22.0,37.0,67.21,30.4
2016,8,9,6,15,286.0,35.5,1.9,22.5,76.5,119.73,80.28
2016,8,9,6,30,392.0,47.0,1.9,23.0,116.0,181.16,131.3
2016,8,9,6,45,467.5,54.5,1.9,23.5,163.5,238.83,180.39
2016,8,9,7,0,543.0,62.0,1.9,24.0,211.0,304.24,234.99
2016,8,9,7,15,589.5,67.5,1.9,24.0,261.5,361.17,282.48
2016,8,9,7,30,636.0,73.0,1.9,24.0,312.0,422.02,331.6
2016,8,9,7,45,320.0,111.5,1.9,24.5,232.0,312.58,246.32
2016,8,9,8,0,4.0,150.0,1.9,25.0,152.0,150.91,115.31
2016,8,9,8,15,10.0,173.0,1.9,25.5,178.5,178.16,136.48
2016,8,9,8,30,16.0,196.0,1.9,26.0,205.0,205.92,157.29
2016,8,9,8,45,51.0,240.5,1.95,26.5,273.0,285.44,217.85
2016,8,9,9,0,86.0,285.0,2.0,27.0,341.0,361.9,274.31
2016,8,9,9,15,454.5,191.5,2.05,27.0,516.0,589.93,448.95
2016,8,9,9,30,823.0,98.0,2.1,27.0,691.0,814.14,604.8
2016,8,9,9,45,827.5,103.0,2.15,27.5,727.0,846.82,622.45
2016,8,9,10,0,832.0,108.0,2.2,28.0,763.0,876.92,640.0
2016,8,9,10,15,431.0,220.5,2.2,28.0,561.0,646.61,480.41
2016,8,9,10,30,30.0,333.0,2.2,28.0,359.0,367.27,270.65
2016,8,9,10,45,30.5,344.0,2.25,28.5,371.0,378.82,279.33
2016,8,9,11,0,31.0,355.0,2.3,29.0,383.0,390.2,286.62
2016,8,9,11,15,74.0,404.5,2.3,29.0,472.0,483.35,353.65
2016,8,9,11,30,117.0,454.0,2.3,29.0,561.0,584.15,423.73
2016,8,9,11,45,125.5,461.5,2.35,29.5,578.0,598.38,432.14
2016,8,9,12,0,134.0,469.0,2.4,30.0,595.0,611.89,440.6
2016,8,9,12,15,95.5,449.5,2.4,30.0,539.5,544.66,393.47
2016,8,9,12,30,57.0,430.0,2.4,30.0,484.0,484.81,351.15
2016,8,9,12,45,61.0,432.0,2.45,30.5,489.5,488.14,353.35
2016,8,9,13,0,65.0,434.0,2.5,31.0,495.0,491.03,354.95
2016,8,9,13,15,38.0,332.0,2.55,31.0,367.5,361.81,263.91
2016,8,9,13,30,11.0,230.0,2.6,31.0,240.0,233.23,170.64
2016,8,9,13,45,215.0,295.0,2.65,31.0,482.5,478.14,354.28
2016,8,9,14,0,419.0,360.0,2.7,31.0,725.0,703.06,511.9
2016,8,9,14,15,212.0,265.5,2.7,31.0,450.0,428.64,317.48
2016,8,9,14,30,5.0,171.0,2.7,31.0,175.0,169.2,123.53
2016,8,9,14,45,398.0,148.5,2.75,31.0,454.0,430.35,326.6
2016,8,9,15,0,791.0,126.0,2.8,31.0,733.0,654.9,488.76
2016,8,9,15,15,605.0,198.5,2.8,30.5,648.5,568.82,423.82
2016,8,9,15,30,419.0,271.0,2.8,30.0,564.0,497.13,370.3
2016,8,9,15,45,340.5,270.0,2.8,30.0,498.0,432.12,322.4
2016,8,9,16,0,262.0,269.0,2.8,30.0,432.0,373.5,278.75
2016,8,9,16,15,357.5,225.0,2.65,29.5,427.0,358.22,266.95
2016,8,9,16,30,453.0,181.0,2.5,29.0,422.0,330.52,243.9
2016,8,9,16,45,535.5,140.0,2.45,29.0,397.0,292.71,210.98
2016,8,9,17,0,618.0,99.0,2.4,29.0,372.0,245.1,168.6
2016,8,9,17,15,577.5,92.5,2.25,28.5,321.5,194.3,127.01
2016,8,9,17,30,537.0,86.0,2.1,28.0,271.0,147.97,90.5
2016,8,9,17,45,488.0,76.5,1.95,27.5,222.5,102.84,58.65
2016,8,9,18,0,439.0,67.0,1.8,27.0,174.0,63.49,37.09
2016,8,9,18,15,356.5,56.5,1.7,26.5,129.5,41.68,29.67
2016,8,9,18,30,274.0,46.0,1.6,26.0,85.0,34.94,23.49
2016,8,9,18,45,137.0,32.0,1.55,25.5,51.5,24.89,13.34
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,17.69,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,8.85,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,84.5,12.0,0.95,22.5,18.0,23.59,0.0
2016,8,10,6,0,169.0,24.0,1.1,23.0,36.0,64.64,27.12
2016,8,10,6,15,278.0,36.0,1.15,23.0,75.0,117.95,78.63
2016,8,10,6,30,387.0,48.0,1.2,23.0,114.0,180.29,130.26
2016,8,10,6,45,459.5,56.0,1.3,23.5,161.5,237.13,178.53
2016,8,10,7,0,532.0,64.0,1.4,24.0,209.0,301.4,232.05
2016,8,10,7,15,579.5,70.0,1.45,24.5,259.5,358.79,279.12
2016,8,10,7,30,627.0,76.0,1.5,25.0,310.0,420.22,327.75
2016,8,10,7,45,663.0,80.0,1.6,25.5,361.0,476.51,371.13
2016,8,10,8,0,699.0,84.0,1.7,26.0,412.0,533.58,413.78
2016,8,10,8,15,447.5,164.0,1.75,26.5,382.5,484.48,373.16
2016,8,10,8,30,196.0,244.0,1.8,27.0,353.0,398.35,304.1
2016,8,10,8,45,491.5,170.0,1.85,27.5,477.5,561.29,428.65
2016,8,10,9,0,787.0,96.0,1.9,28.0,602.0,732.91,549.08
2016,8,10,9,15,507.5,214.0,1.9,28.0,549.0,657.62,491.16
2016,8,10,9,30,228.0,332.0,1.9,28.0,496.0,545.28,404.67
2016,8,10,9,45,261.0,345.0,1.95,28.5,542.5,602.23,444.32
2016,8,10,10,0,294.0,358.0,2.0,29.0,589.0,651.71,477.14
2016,8,10,10,15,377.0,342.0,2.0,29.0,650.5,717.17,522.77
2016,8,10,10,30,460.0,326.0,2.0,29.0,712.0,792.8,573.92
2016,8,10,10,45,660.0,219.5,2.05,29.5,792.0,882.54,636.26
2016,8,10,11,0,860.0,113.0,2.1,30.0,872.0,962.42,684.93
2016,8,10,11,15,864.0,113.5,2.1,30.0,889.5,972.78,690.04
2016,8,10,11,30,868.0,114.0,2.1,30.0,907.0,979.92,693.93
2016,8,10,11,45,868.5,115.5,2.15,30.5,917.0,981.39,693.55
2016,8,10,12,0,869.0,117.0,2.2,31.0,927.0,979.56,691.28
2016,8,10,12,15,582.0,284.5,2.15,31.0,827.5,871.0,619.8
2016,8,10,12,30,295.0,452.0,2.1,31.0,728.0,748.49,530.92
2016,8,10,12,45,148.5,297.5,2.05,31.0,436.5,441.09,322.09
2016,8,10,13,0,2.0,143.0,2.0,31.0,145.0,140.81,101.35
2016,8,10,13,15,5.5,175.0,1.95,31.0,180.5,175.06,127.64
2016,8,10,13,30,9.0,207.0,1.9,31.0,216.0,209.04,152.91
2016,8,10,13,45,54.5,313.5,1.85,31.0,362.0,353.39,259.05
2016,8,10,14,0,100.0,420.0,1.8,31.0,508.0,491.66,356.19
2016,8,10,14,15,106.0,408.0,1.85,31.0,498.0,479.31,347.5
2016,8,10,14,30,112.0,396.0,1.9,31.0,488.0,466.29,339.2
2016,8,10,14,45,436.0,268.0,1.95,31.0,604.5,570.81,420.45
2016,8,10,15,0,760.0,140.0,2.0,31.0,721.0,646.21,477.66
2016,8,10,15,15,551.5,217.0,2.0,30.5,626.5,551.43,407.98
2016,8,10,15,30,343.0,294.0,2.0,30.0,532.0,474.38,351.05
2016,8,10,15,45,376.5,263.5,2.05,30.0,509.0,444.51,330.08
2016,8,10,16,0,410.0,233.0,2.1,30.0,486.0,409.54,304.21
2016,8,10,16,15,422.0,208.5,2.0,29.5,450.0,368.13,272.84
2016,8,10,16,30,434.0,184.0,1.9,29.0,414.0,325.15,239.21
2016,8,10,16,45,397.0,170.0,1.85,29.0,364.0,274.63,199.41
2016,8,10,17,0,360.0,156.0,1.8,29.0,314.0,230.78,164.57
