Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,17,15,339.0,137.5,1.6,28.5,271.0,187.8,130.37
2016,8,10,17,30,318.0,119.0,1.4,28.0,228.0,147.25,98.81
2016,8,10,17,45,285.0,101.5,1.25,27.5,186.5,109.01,71.38
2016,8,10,18,0,252.0,84.0,1.1,27.0,145.0,74.7,50.15
2016,8,10,18,15,201.5,66.5,1.0,26.5,107.5,53.03,39.18
2016,8,10,18,30,151.0,49.0,0.9,26.0,70.0,39.8,27.46
2016,8,10,18,45,75.5,31.0,0.85,25.5,41.5,25.7,13.54
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,12.78,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,67.5,12.0,0.95,22.5,16.5,21.14,0.0
2016,8,11,6,0,135.0,24.0,1.1,23.0,33.0,57.66,21.99
2016,8,11,6,15,241.5,37.5,1.15,23.0,71.5,109.37,72.84
2016,8,11,6,30,348.0,51.0,1.2,23.0,110.0,169.93,122.84
2016,8,11,6,45,428.5,59.0,1.3,23.5,157.5,228.75,172.3
2016,8,11,7,0,509.0,67.0,1.4,24.0,205.0,294.67,226.93
2016,8,11,7,15,412.0,99.5,1.45,24.5,227.0,309.83,241.43
2016,8,11,7,30,315.0,132.0,1.5,25.0,249.0,310.28,242.62
2016,8,11,7,45,259.0,162.5,1.55,25.5,268.5,327.23,255.15
2016,8,11,8,0,203.0,193.0,1.6,26.0,288.0,331.59,257.11
2016,8,11,8,15,290.0,202.0,1.6,26.5,354.5,414.04,319.29
2016,8,11,8,30,377.0,211.0,1.6,27.0,421.0,497.19,379.91
2016,8,11,8,45,349.5,240.0,1.6,27.5,448.0,523.03,395.65
2016,8,11,9,0,322.0,269.0,1.6,28.0,475.0,545.58,408.98
2016,8,11,9,15,568.5,185.0,1.6,28.0,580.0,679.75,507.76
2016,8,11,9,30,815.0,101.0,1.6,28.0,685.0,809.52,594.33
2016,8,11,9,45,608.5,211.0,1.6,28.5,660.5,776.77,568.04
2016,8,11,10,0,402.0,321.0,1.6,29.0,636.0,709.99,515.76
2016,8,11,10,15,632.5,211.5,1.6,29.0,730.5,827.69,600.13
2016,8,11,10,30,863.0,102.0,1.6,29.0,825.0,931.55,664.68
2016,8,11,10,45,869.5,102.5,1.6,29.5,849.5,950.71,673.39
2016,8,11,11,0,876.0,103.0,1.6,30.0,874.0,966.83,681.15
2016,8,11,11,15,879.5,104.0,1.55,30.0,892.0,977.38,686.22
2016,8,11,11,30,883.0,105.0,1.5,30.0,910.0,984.65,689.39
2016,8,11,11,45,885.5,105.0,1.5,30.5,920.0,986.56,688.73
2016,8,11,12,0,888.0,105.0,1.5,31.0,930.0,985.13,686.2
2016,8,11,12,15,590.0,278.5,1.5,31.0,827.5,872.36,614.31
2016,8,11,12,30,292.0,452.0,1.5,31.0,725.0,745.44,524.22
2016,8,11,12,45,307.0,444.5,1.5,31.5,730.0,744.8,524.44
2016,8,11,13,0,322.0,437.0,1.5,32.0,735.0,742.54,522.48
2016,8,11,13,15,597.5,273.0,1.5,32.0,816.0,824.71,584.43
2016,8,11,13,30,873.0,109.0,1.5,32.0,897.0,884.35,623.74
2016,8,11,13,45,671.0,225.5,1.5,32.0,823.0,803.94,572.15
2016,8,11,14,0,469.0,342.0,1.5,32.0,749.0,726.04,516.54
2016,8,11,14,15,659.0,224.0,1.5,32.0,776.0,743.58,534.35
2016,8,11,14,30,849.0,106.0,1.5,32.0,803.0,744.62,537.32
2016,8,11,14,45,839.0,105.0,1.5,32.0,769.0,701.43,509.59
2016,8,11,15,0,829.0,104.0,1.5,32.0,735.0,656.89,480.26
2016,8,11,15,15,817.0,101.5,1.5,31.5,696.0,608.54,447.43
2016,8,11,15,30,805.0,99.0,1.5,31.0,657.0,559.49,413.04
2016,8,11,15,45,788.5,97.0,1.55,31.0,613.0,506.24,373.99
2016,8,11,16,0,772.0,95.0,1.6,31.0,569.0,454.72,334.86
2016,8,11,16,15,751.5,92.0,1.55,30.5,522.0,401.09,293.26
2016,8,11,16,30,731.0,89.0,1.5,30.0,475.0,348.67,251.26
2016,8,11,16,45,702.5,85.0,1.5,30.0,425.0,294.28,206.51
2016,8,11,17,0,674.0,81.0,1.5,30.0,375.0,240.07,161.41
2016,8,11,17,15,636.5,76.0,1.4,29.5,324.0,188.2,118.93
2016,8,11,17,30,599.0,71.0,1.3,29.0,273.0,140.37,81.39
2016,8,11,17,45,544.5,64.5,1.2,28.5,223.5,94.07,49.73
2016,8,11,18,0,490.0,58.0,1.1,28.0,174.0,54.13,29.89
2016,8,11,18,15,409.0,48.5,1.05,27.5,128.5,35.05,23.93
2016,8,11,18,30,328.0,39.0,1.0,27.0,83.0,29.61,18.86
2016,8,11,18,45,207.0,26.0,1.0,26.5,49.5,20.1,8.88
2016,8,11,19,0,86.0,13.0,1.0,26.0,16.0,12.78,0.0
2016,8,11,19,15,43.0,6.5,1.1,25.5,8.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,86.5,11.0,0.95,22.5,16.5,22.68,0.0
2016,8,12,6,0,173.0,22.0,1.1,23.0,33.0,62.2,20.85
2016,8,12,6,15,283.5,33.5,1.15,23.5,72.0,116.18,76.38
2016,8,12,6,30,394.0,45.0,1.2,24.0,111.0,178.47,127.81
2016,8,12,6,45,473.0,51.5,1.3,24.5,159.0,236.18,176.63
2016,8,12,7,0,552.0,58.0,1.4,25.0,207.0,302.02,231.33
2016,8,12,7,15,599.0,63.5,1.4,25.5,257.5,359.56,278.43
2016,8,12,7,30,646.0,69.0,1.4,26.0,308.0,421.09,326.91
2016,8,12,7,45,683.5,72.5,1.4,26.5,359.5,477.38,369.82
2016,8,12,8,0,721.0,76.0,1.4,27.0,411.0,537.18,413.71
2016,8,12,8,15,466.0,158.0,1.45,27.5,384.5,489.7,374.65
2016,8,12,8,30,211.0,240.0,1.5,28.0,358.0,404.56,307.02
2016,8,12,8,45,509.5,163.0,1.55,28.5,480.5,566.54,429.77
2016,8,12,9,0,808.0,86.0,1.6,29.0,603.0,733.1,544.9
2016,8,12,9,15,821.5,88.5,1.6,29.0,645.5,774.9,569.93
2016,8,12,9,30,835.0,91.0,1.6,29.0,688.0,815.07,594.73
2016,8,12,9,45,534.5,230.0,1.65,29.5,620.5,728.24,532.4
2016,8,12,10,0,234.0,369.0,1.7,30.0,553.0,600.52,436.35
2016,8,12,10,15,554.5,232.0,1.75,30.0,689.5,776.31,564.93
2016,8,12,10,30,875.0,95.0,1.8,30.0,826.0,934.78,667.02
2016,8,12,10,45,561.5,261.5,1.85,30.5,736.5,830.45,594.94
2016,8,12,11,0,248.0,428.0,1.9,31.0,647.0,695.1,495.41
2016,8,12,11,15,572.5,262.5,1.9,31.0,780.0,850.37,608.57
2016,8,12,11,30,897.0,97.0,1.9,31.0,913.0,989.31,696.15
2016,8,12,11,45,562.5,280.0,1.95,31.5,794.0,857.09,608.02
2016,8,12,12,0,228.0,463.0,2.0,32.0,675.0,698.15,493.71
2016,8,12,12,15,224.0,465.5,2.0,32.0,674.0,692.83,491.16
2016,8,12,12,30,220.0,468.0,2.0,32.0,673.0,686.59,486.88
2016,8,12,12,45,550.5,289.5,2.0,32.5,798.5,824.42,586.93
2016,8,12,13,0,881.0,111.0,2.0,33.0,924.0,935.21,657.82
2016,8,12,13,15,878.0,110.0,2.0,33.0,911.0,911.5,642.17
2016,8,12,13,30,875.0,109.0,2.0,33.0,898.0,884.94,626.02
2016,8,12,13,45,868.0,110.0,2.0,33.0,877.0,854.2,607.19
2016,8,12,14,0,861.0,111.0,2.0,33.0,856.0,821.08,586.76
2016,8,12,14,15,854.0,109.5,2.0,32.5,828.5,783.34,564.33
2016,8,12,14,30,847.0,108.0,2.0,32.0,801.0,743.6,540.31
2016,8,12,14,45,834.0,108.5,2.0,32.0,766.5,699.74,512.1
2016,8,12,15,0,821.0,109.0,2.0,32.0,732.0,654.76,481.8
2016,8,12,15,15,808.5,106.5,1.95,32.0,693.0,605.37,446.7
2016,8,12,15,30,796.0,104.0,1.9,32.0,654.0,555.96,410.7
2016,8,12,15,45,775.0,103.5,1.85,32.0,609.0,503.62,371.63
2016,8,12,16,0,754.0,103.0,1.8,32.0,564.0,452.02,332.03
2016,8,12,16,15,733.0,99.5,1.75,31.5,516.5,398.6,290.69
2016,8,12,16,30,712.0,96.0,1.7,31.0,469.0,346.48,249.05
2016,8,12,16,45,678.5,93.0,1.7,31.0,418.5,290.07,203.09
2016,8,12,17,0,645.0,90.0,1.7,31.0,368.0,239.0,160.74
2016,8,12,17,15,605.5,84.0,1.55,30.5,317.5,187.48,118.96
2016,8,12,17,30,566.0,78.0,1.4,30.0,267.0,140.31,82.38
2016,8,12,17,45,508.0,70.5,1.25,29.5,217.5,94.86,51.78
2016,8,12,18,0,450.0,63.0,1.1,29.0,168.0,56.25,32.87
2016,8,12,18,15,368.0,52.0,1.05,28.5,123.5,38.52,26.68
2016,8,12,18,30,286.0,41.0,1.0,28.0,79.0,31.2,20.01
2016,8,12,18,45,172.5,26.5,0.95,27.5,46.0,20.59,8.6
2016,8,12,19,0,59.0,12.0,0.9,27.0,13.0,11.8,0.0
2016,8,12,19,15,29.5,6.0,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,73.5,11.0,1.6,22.5,15.5,20.81,0.0
2016,8,13,6,0,147.0,22.0,1.8,23.0,31.0,56.85,15.94
2016,8,13,6,15,252.5,35.5,1.9,23.5,69.0,109.49,71.94
2016,8,13,6,30,358.0,49.0,2.0,24.0,107.0,171.36,123.17
2016,8,13,6,45,432.5,57.5,2.15,24.5,154.5,227.78,171.11
2016,8,13,7,0,507.0,66.0,2.3,25.0,202.0,291.85,224.72
2016,8,13,7,15,556.0,73.0,2.4,25.5,252.0,349.72,272.58
2016,8,13,7,30,605.0,80.0,2.5,26.0,302.0,411.81,322.28
2016,8,13,7,45,642.0,85.0,2.6,27.0,353.0,468.73,365.85
2016,8,13,8,0,679.0,90.0,2.7,28.0,404.0,527.92,409.6
2016,8,13,8,15,704.5,94.0,2.7,28.5,453.5,580.31,447.43
2016,8,13,8,30,730.0,98.0,2.7,29.0,503.0,631.61,483.35
2016,8,13,8,45,748.0,102.5,2.75,29.5,549.0,679.69,514.79
2016,8,13,9,0,766.0,107.0,2.8,30.0,595.0,727.06,545.16
2016,8,13,9,15,780.5,109.5,2.85,30.0,637.0,768.36,572.01
2016,8,13,9,30,795.0,112.0,2.9,30.0,679.0,808.16,597.63
2016,8,13,9,45,808.0,113.5,2.95,30.5,717.0,843.8,619.03
2016,8,13,10,0,821.0,115.0,3.0,31.0,755.0,872.25,635.49
2016,8,13,10,15,829.0,117.0,3.0,31.0,786.0,899.35,652.0
2016,8,13,10,30,837.0,119.0,3.0,31.0,817.0,923.8,666.76
2016,8,13,10,45,436.0,240.0,3.05,31.5,604.0,684.16,501.73
2016,8,13,11,0,35.0,361.0,3.1,32.0,391.0,400.69,290.88
2016,8,13,11,15,44.0,384.5,3.1,32.0,423.5,433.24,314.94
2016,8,13,11,30,53.0,408.0,3.1,32.0,456.0,465.54,337.47
2016,8,13,11,45,449.0,271.5,3.1,32.0,686.5,734.44,535.97
2016,8,13,12,0,845.0,135.0,3.1,32.0,917.0,971.95,693.83
2016,8,13,12,15,845.0,135.5,3.1,32.0,919.0,965.26,687.46
2016,8,13,12,30,845.0,136.0,3.1,32.0,921.0,955.43,681.21
2016,8,13,12,45,836.5,140.0,3.1,32.0,914.0,937.92,670.16
2016,8,13,13,0,828.0,144.0,3.1,32.0,907.0,917.65,657.43
2016,8,13,13,15,572.0,283.5,3.05,32.0,807.5,810.44,584.66
2016,8,13,13,30,316.0,423.0,3.0,32.0,708.0,701.28,504.26
2016,8,13,13,45,321.0,410.5,3.0,32.0,694.0,681.07,491.82
2016,8,13,14,0,326.0,398.0,3.0,32.0,680.0,659.67,477.92
2016,8,13,14,15,560.5,267.5,2.95,32.0,733.0,705.62,516.03
2016,8,13,14,30,795.0,137.0,2.9,32.0,786.0,731.87,538.23
2016,8,13,14,45,784.5,135.0,2.85,32.0,752.0,688.77,508.91
2016,8,13,15,0,774.0,133.0,2.8,32.0,718.0,644.53,477.62
2016,8,13,15,15,760.5,130.0,2.7,32.0,679.0,596.57,442.89
2016,8,13,15,30,747.0,127.0,2.6,32.0,640.0,548.22,407.14
2016,8,13,15,45,460.5,200.5,2.55,32.0,510.0,426.99,316.74
2016,8,13,16,0,174.0,274.0,2.5,32.0,380.0,335.99,248.6
2016,8,13,16,15,421.5,192.0,2.4,31.5,419.5,350.04,258.24
2016,8,13,16,30,669.0,110.0,2.3,31.0,459.0,339.74,245.52
2016,8,13,16,45,641.0,103.5,2.25,31.0,409.5,286.33,201.46
2016,8,13,17,0,613.0,97.0,2.2,31.0,360.0,235.57,159.24
2016,8,13,17,15,572.5,90.0,1.95,30.5,310.0,184.83,118.18
2016,8,13,17,30,532.0,83.0,1.7,30.0,260.0,138.58,82.52
2016,8,13,17,45,480.5,73.5,1.45,29.5,211.5,93.94,52.38
2016,8,13,18,0,429.0,64.0,1.2,29.0,163.0,55.4,33.29
2016,8,13,18,15,348.0,52.5,1.15,28.5,119.0,38.99,27.03
2016,8,13,18,30,267.0,41.0,1.1,28.0,75.0,31.31,20.01
2016,8,13,18,45,161.0,25.5,1.1,27.5,43.5,19.85,7.35
2016,8,13,19,0,55.0,10.0,1.1,27.0,12.0,9.83,0.0
2016,8,13,19,15,27.5,5.0,1.1,26.5,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,85.5,10.0,1.4,23.5,15.0,21.36,0.0
2016,8,14,6,0,171.0,20.0,1.6,24.0,30.0,59.37,12.85
2016,8,14,6,15,280.5,32.0,1.6,24.0,68.5,113.35,73.54
2016,8,14,6,30,390.0,44.0,1.6,24.0,107.0,175.43,125.33
2016,8,14,6,45,464.5,52.0,1.65,24.5,154.5,232.83,174.15
2016,8,14,7,0,539.0,60.0,1.7,25.0,202.0,297.94,228.49
2016,8,14,7,15,586.5,66.0,1.75,25.5,252.5,355.59,276.01
2016,8,14,7,30,634.0,72.0,1.8,26.0,303.0,417.28,325.08
2016,8,14,7,45,669.0,76.5,1.85,26.5,354.0,473.87,368.7
2016,8,14,8,0,704.0,81.0,1.9,27.0,405.0,531.18,411.43
2016,8,14,8,15,729.0,84.5,1.85,27.5,454.5,583.84,448.89
2016,8,14,8,30,754.0,88.0,1.8,28.0,504.0,636.9,484.81
2016,8,14,8,45,772.5,91.0,1.75,28.5,550.5,684.66,514.9
2016,8,14,9,0,791.0,94.0,1.7,29.0,597.0,731.68,543.76
2016,8,14,9,15,805.0,96.5,1.65,29.5,639.5,769.05,565.5
2016,8,14,9,30,819.0,99.0,1.6,30.0,682.0,809.05,588.61
2016,8,14,9,45,830.0,101.0,1.55,30.5,719.0,844.04,607.99
2016,8,14,10,0,841.0,103.0,1.5,31.0,756.0,876.83,625.66
2016,8,14,10,15,849.0,104.5,1.5,31.0,787.5,903.89,641.37
2016,8,14,10,30,857.0,106.0,1.5,31.0,819.0,928.23,655.39
2016,8,14,10,45,862.5,107.0,1.5,31.5,843.5,946.76,664.48
2016,8,14,11,0,868.0,108.0,1.5,32.0,868.0,962.23,671.75
2016,8,14,11,15,871.5,109.0,1.55,32.0,885.5,972.58,678.01
2016,8,14,11,30,875.0,110.0,1.6,32.0,903.0,979.66,682.43
2016,8,14,11,45,877.0,110.5,1.7,32.0,913.0,981.43,684.39
2016,8,14,12,0,879.0,111.0,1.8,32.0,923.0,979.87,684.43
2016,8,14,12,15,879.0,111.5,1.85,32.0,925.5,973.04,680.7
2016,8,14,12,30,879.0,112.0,1.9,32.0,928.0,962.94,675.08
2016,8,14,12,45,879.0,111.0,2.0,32.0,922.5,948.09,667.14
2016,8,14,13,0,879.0,110.0,2.1,32.0,917.0,930.1,657.22
2016,8,14,13,15,446.5,188.0,2.15,32.0,597.5,601.19,440.17
2016,8,14,13,30,14.0,266.0,2.2,32.0,278.0,270.97,196.52
2016,8,14,13,45,440.5,185.5,2.25,32.0,564.5,565.25,420.0
2016,8,14,14,0,867.0,105.0,2.3,32.0,851.0,817.34,591.64
2016,8,14,14,15,454.5,223.5,2.25,32.0,614.0,578.83,425.03
2016,8,14,14,30,42.0,342.0,2.2,32.0,377.0,361.79,263.17
2016,8,14,14,45,303.0,294.0,2.2,32.0,524.0,497.91,367.04
2016,8,14,15,0,564.0,246.0,2.2,32.0,671.0,610.34,448.32
2016,8,14,15,15,539.5,236.5,2.15,31.5,625.0,557.99,411.16
2016,8,14,15,30,515.0,227.0,2.1,31.0,579.0,506.84,375.1
2016,8,14,15,45,272.0,229.0,2.05,31.0,414.0,355.49,264.23
2016,8,14,16,0,29.0,231.0,2.0,31.0,249.0,230.91,171.47
2016,8,14,16,15,237.5,203.5,1.9,31.0,328.0,285.11,211.6
2016,8,14,16,30,446.0,176.0,1.8,31.0,407.0,317.94,231.6
2016,8,14,16,45,568.0,125.0,1.7,31.0,387.5,282.2,199.2
2016,8,14,17,0,690.0,74.0,1.6,31.0,368.0,234.45,155.45
2016,8,14,17,15,652.0,69.0,1.4,30.5,317.0,179.56,110.73
2016,8,14,17,30,614.0,64.0,1.2,30.0,266.0,130.96,73.08
2016,8,14,17,45,559.5,58.0,1.0,29.5,216.0,84.59,42.46
2016,8,14,18,0,505.0,52.0,0.8,29.0,166.0,44.55,24.7
2016,8,14,18,15,421.5,43.0,0.8,28.5,121.0,30.82,20.19
2016,8,14,18,30,338.0,34.0,0.8,28.0,76.0,25.59,15.27
2016,8,14,18,45,169.0,22.5,0.8,27.5,43.5,17.44,4.93
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,10.81,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,84.5,9.5,0.7,23.5,14.5,20.65,0.0
2016,8,15,6,0,169.0,19.0,0.8,24.0,29.0,57.46,8.01
2016,8,15,6,15,280.5,31.0,0.8,24.5,67.0,112.04,71.93
2016,8,15,6,30,392.0,43.0,0.8,25.0,105.0,174.59,123.54
2016,8,15,6,45,466.0,51.0,0.8,25.5,152.5,231.84,171.65
2016,8,15,7,0,540.0,59.0,0.8,26.0,200.0,296.76,224.98
2016,8,15,7,15,588.5,64.5,0.8,26.5,250.5,354.31,271.48
2016,8,15,7,30,637.0,70.0,0.8,27.0,301.0,416.03,319.39
2016,8,15,7,45,671.0,74.5,0.85,27.5,352.0,472.18,361.71
2016,8,15,8,0,705.0,79.0,0.9,28.0,403.0,529.02,403.1
2016,8,15,8,15,729.5,83.0,0.85,28.5,452.5,581.94,439.44
2016,8,15,8,30,754.0,87.0,0.8,29.0,502.0,635.22,474.09
2016,8,15,8,45,770.5,91.0,0.8,29.5,548.0,682.61,503.15
2016,8,15,9,0,787.0,95.0,0.8,30.0,594.0,729.1,530.99
2016,8,15,9,15,801.5,97.5,0.9,30.0,636.0,771.12,557.78
2016,8,15,9,30,816.0,100.0,1.0,30.0,678.0,806.99,580.46
2016,8,15,9,45,819.5,106.0,1.15,30.5,714.0,839.63,600.5
2016,8,15,10,0,823.0,112.0,1.3,31.0,750.0,869.63,618.76
2016,8,15,10,15,831.5,113.5,1.4,31.0,781.0,896.68,635.72
2016,8,15,10,30,840.0,115.0,1.5,31.0,812.0,921.08,651.07
2016,8,15,10,45,843.5,118.0,1.6,31.5,836.5,939.47,661.39
2016,8,15,11,0,847.0,121.0,1.7,32.0,861.0,954.78,669.88
2016,8,15,11,15,851.0,121.5,1.7,32.0,878.5,964.8,675.33
2016,8,15,11,30,855.0,122.0,1.7,32.0,896.0,971.65,678.97
2016,8,15,11,45,857.5,122.5,1.75,32.0,906.0,973.78,680.47
2016,8,15,12,0,860.0,123.0,1.8,32.0,916.0,972.65,680.13
2016,8,15,12,15,513.5,295.5,1.8,32.0,769.5,812.03,575.29
2016,8,15,12,30,167.0,468.0,1.8,32.0,623.0,635.32,449.52
2016,8,15,12,45,145.0,462.5,1.85,32.5,596.5,603.87,428.69
2016,8,15,13,0,123.0,457.0,1.9,33.0,570.0,572.62,406.82
2016,8,15,13,15,474.0,298.0,1.85,33.0,723.0,734.34,525.76
2016,8,15,13,30,825.0,139.0,1.8,33.0,876.0,866.69,614.45
2016,8,15,13,45,625.5,245.0,1.8,33.0,796.0,780.5,556.71
2016,8,15,14,0,426.0,351.0,1.8,33.0,716.0,696.84,497.05
2016,8,15,14,15,421.0,340.0,1.75,33.0,691.5,664.16,475.96
2016,8,15,14,30,416.0,329.0,1.7,33.0,667.0,630.75,453.73
2016,8,15,14,45,600.5,227.0,1.65,33.0,691.0,644.23,467.13
2016,8,15,15,0,785.0,125.0,1.6,33.0,715.0,640.93,467.84
2016,8,15,15,15,771.5,122.0,1.5,33.0,675.5,592.42,433.01
2016,8,15,15,30,758.0,119.0,1.4,33.0,636.0,543.48,397.46
2016,8,15,15,45,741.5,115.5,1.35,33.0,592.5,492.36,359.74
2016,8,15,16,0,725.0,112.0,1.3,33.0,549.0,441.61,321.24
2016,8,15,16,15,702.0,107.5,1.2,32.5,501.5,385.77,278.49
2016,8,15,16,30,679.0,103.0,1.1,32.0,454.0,333.37,237.06
2016,8,15,16,45,449.5,136.0,1.05,32.0,358.0,254.94,179.64
2016,8,15,17,0,220.0,169.0,1.0,32.0,262.0,202.59,144.45
2016,8,15,17,15,208.0,146.5,0.9,31.5,224.5,165.77,116.17
2016,8,15,17,30,196.0,124.0,0.8,31.0,187.0,130.5,89.44
2016,8,15,17,45,173.0,103.0,0.7,30.5,151.0,97.3,65.87
2016,8,15,18,0,150.0,82.0,0.6,30.0,115.0,67.03,46.56
2016,8,15,18,15,115.5,61.5,0.55,29.5,83.0,51.96,37.53
2016,8,15,18,30,81.0,41.0,0.5,29.0,51.0,35.46,23.06
2016,8,15,18,45,40.5,20.5,0.5,29.0,25.5,18.44,4.25
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,60.0,10.0,1.6,22.5,13.0,17.8,0.0
2016,8,16,6,0,120.0,20.0,1.8,23.0,26.0,48.38,1.8
2016,8,16,6,15,228.5,33.5,1.9,23.5,63.0,100.96,65.1
2016,8,16,6,30,337.0,47.0,2.0,24.0,100.0,161.95,115.75
2016,8,16,6,45,416.5,56.0,2.15,25.0,147.0,219.3,163.97
2016,8,16,7,0,496.0,65.0,2.3,26.0,194.0,284.91,218.26
2016,8,16,7,15,546.5,72.0,2.3,26.5,244.0,342.82,265.95
2016,8,16,7,30,597.0,79.0,2.3,27.0,294.0,405.12,315.53
2016,8,16,7,45,636.0,83.5,2.35,27.5,345.0,462.16,359.68
2016,8,16,8,0,675.0,88.0,2.4,28.0,396.0,521.69,404.27
2016,8,16,8,15,701.0,92.0,2.35,28.5,445.5,574.21,441.95
2016,8,16,8,30,727.0,96.0,2.3,29.0,495.0,625.7,477.72
2016,8,16,8,45,748.0,99.0,2.25,29.5,541.5,674.23,508.82
2016,8,16,9,0,769.0,102.0,2.2,30.0,588.0,722.26,538.86
2016,8,16,9,15,784.0,105.0,2.2,30.0,630.5,764.6,565.83
2016,8,16,9,30,799.0,108.0,2.2,30.0,673.0,805.45,591.52
2016,8,16,9,45,820.5,104.5,2.2,30.5,712.5,838.26,610.39
2016,8,16,10,0,842.0,101.0,2.2,31.0,752.0,874.27,631.21
2016,8,16,10,15,850.0,102.5,2.2,31.0,783.5,901.31,647.27
2016,8,16,10,30,858.0,104.0,2.2,31.0,815.0,925.62,661.63
2016,8,16,10,45,863.0,105.5,2.25,31.5,839.5,944.17,671.48
2016,8,16,11,0,868.0,107.0,2.3,32.0,864.0,959.62,679.45
2016,8,16,11,15,872.0,108.0,2.3,32.0,882.0,970.38,685.47
2016,8,16,11,30,876.0,109.0,2.3,32.0,900.0,977.87,689.57
2016,8,16,11,45,878.5,109.5,2.35,32.5,910.0,980.04,689.59
2016,8,16,12,0,881.0,110.0,2.4,33.0,920.0,978.87,687.67
2016,8,16,12,15,881.5,110.0,2.4,33.0,922.5,971.89,683.19
2016,8,16,12,30,882.0,110.0,2.4,33.0,925.0,961.62,676.81
2016,8,16,12,45,885.5,106.5,2.4,33.0,920.5,947.38,668.06
2016,8,16,13,0,889.0,103.0,2.4,33.0,916.0,929.87,657.35
2016,8,16,13,15,886.0,102.5,2.4,33.0,903.0,906.26,642.84
2016,8,16,13,30,883.0,102.0,2.4,33.0,890.0,879.76,626.53
2016,8,16,13,45,878.5,101.5,2.4,33.0,869.5,849.2,607.58
2016,8,16,14,0,874.0,101.0,2.4,33.0,849.0,816.1,586.92
2016,8,16,14,15,867.5,99.5,2.35,33.0,821.5,778.07,562.55
2016,8,16,14,30,861.0,98.0,2.3,33.0,794.0,737.97,536.69
2016,8,16,14,45,537.5,225.5,2.3,33.0,654.0,596.95,436.96
2016,8,16,15,0,214.0,353.0,2.3,33.0,514.0,478.03,348.22
2016,8,16,15,15,516.5,222.0,2.25,33.0,580.5,527.99,389.03
2016,8,16,15,30,819.0,91.0,2.2,33.0,647.0,550.85,407.17
2016,8,16,15,45,802.5,89.0,2.15,33.0,602.5,498.57,367.4
2016,8,16,16,0,786.0,87.0,2.1,33.0,558.0,444.32,325.6
2016,8,16,16,15,765.5,84.0,2.05,32.5,510.0,389.88,283.04
2016,8,16,16,30,745.0,81.0,2.0,32.0,462.0,336.63,240.07
2016,8,16,16,45,713.5,78.0,1.95,32.0,411.5,281.57,194.53
2016,8,16,17,0,682.0,75.0,1.9,32.0,361.0,229.45,151.01
2016,8,16,17,15,643.0,70.0,1.65,31.0,310.0,174.85,107.02
2016,8,16,17,30,604.0,65.0,1.4,30.0,259.0,126.75,70.34
2016,8,16,17,45,542.5,59.0,1.2,29.5,208.5,80.71,40.84
2016,8,16,18,0,481.0,53.0,1.0,29.0,158.0,41.86,29.65
2016,8,16,18,15,393.5,43.5,0.95,28.5,113.5,31.72,20.87
2016,8,16,18,30,306.0,34.0,0.9,28.0,69.0,26.08,15.47
2016,8,16,18,45,153.0,17.0,0.85,27.5,34.5,12.7,0.07
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,63.0,9.5,1.45,22.5,12.5,17.64,0.0
2016,8,17,6,0,126.0,19.0,1.6,23.0,25.0,48.01,0.0
2016,8,17,6,15,238.0,32.0,1.65,23.5,62.0,101.36,64.68
2016,8,17,6,30,350.0,45.0,1.7,24.0,99.0,163.43,116.35
2016,8,17,6,45,425.0,54.5,1.8,25.0,146.0,220.31,164.3
2016,8,17,7,0,500.0,64.0,1.9,26.0,193.0,285.02,217.83
2016,8,17,7,15,551.0,71.0,1.9,26.5,243.0,343.33,265.7
2016,8,17,7,30,602.0,78.0,1.9,27.0,293.0,406.09,315.42
2016,8,17,7,45,638.5,83.0,1.9,27.5,344.0,462.51,358.75
2016,8,17,8,0,675.0,88.0,1.9,28.0,395.0,521.18,402.22
2016,8,17,8,15,701.5,92.5,1.85,28.5,444.5,574.59,440.16
2016,8,17,8,30,728.0,97.0,1.8,29.0,494.0,626.95,476.11
2016,8,17,8,45,749.5,99.5,1.75,30.0,541.0,675.33,505.7
2016,8,17,9,0,771.0,102.0,1.7,31.0,588.0,723.25,534.05
2016,8,17,9,15,786.0,105.0,1.65,31.5,630.5,765.65,559.02
2016,8,17,9,30,801.0,108.0,1.6,32.0,673.0,806.55,582.52
2016,8,17,9,45,814.5,109.0,1.55,32.5,711.0,837.23,598.97
2016,8,17,10,0,828.0,110.0,1.5,33.0,749.0,870.69,617.02
2016,8,17,10,15,836.0,112.0,1.55,33.0,780.0,897.88,633.31
2016,8,17,10,30,844.0,114.0,1.6,33.0,811.0,922.37,647.98
2016,8,17,10,45,849.0,115.5,1.7,33.0,835.5,940.61,659.43
2016,8,17,11,0,854.0,117.0,1.8,33.0,860.0,955.8,669.13
2016,8,17,11,15,858.0,118.0,1.85,33.0,877.5,966.34,675.48
2016,8,17,11,30,862.0,119.0,1.9,33.0,895.0,973.66,679.99
2016,8,17,11,45,582.5,279.0,2.0,33.5,806.5,873.28,614.54
2016,8,17,12,0,303.0,439.0,2.1,34.0,718.0,752.88,528.25
2016,8,17,12,15,584.5,280.0,2.15,34.0,818.5,865.1,611.07
2016,8,17,12,30,866.0,121.0,2.2,34.0,919.0,956.32,669.93
2016,8,17,12,45,662.0,248.5,2.3,34.0,856.5,886.29,625.92
2016,8,17,13,0,458.0,376.0,2.4,34.0,794.0,809.15,571.05
2016,8,17,13,15,639.5,259.0,2.4,34.0,833.0,844.27,600.5
2016,8,17,13,30,821.0,142.0,2.4,34.0,872.0,866.48,616.08
2016,8,17,13,45,487.5,282.0,2.45,34.0,713.0,697.3,501.31
2016,8,17,14,0,154.0,422.0,2.5,34.0,554.0,538.99,386.16
2016,8,17,14,15,232.0,395.0,2.5,33.5,586.0,565.58,408.48
2016,8,17,14,30,310.0,368.0,2.5,33.0,618.0,587.01,425.92
2016,8,17,14,45,545.0,247.5,2.5,33.0,663.5,622.1,455.56
2016,8,17,15,0,780.0,127.0,2.5,33.0,709.0,636.19,469.28
2016,8,17,15,15,629.0,182.0,2.45,33.0,634.5,558.1,411.39
2016,8,17,15,30,478.0,237.0,2.4,33.0,560.0,491.81,361.92
2016,8,17,15,45,353.0,249.5,2.35,33.0,479.0,413.7,304.62
2016,8,17,16,0,228.0,262.0,2.3,33.0,398.0,348.21,256.33
2016,8,17,16,15,114.0,156.0,2.15,32.5,224.0,192.48,141.87
2016,8,17,16,30,0.0,50.0,2.0,32.0,50.0,48.32,32.48
2016,8,17,16,45,2.5,93.5,1.95,32.0,95.0,90.84,66.02
2016,8,17,17,0,5.0,137.0,1.9,32.0,140.0,130.4,96.87
2016,8,17,17,15,2.5,118.0,1.65,31.0,119.5,111.48,82.75
2016,8,17,17,30,0.0,99.0,1.4,30.0,99.0,92.97,68.74
2016,8,17,17,45,0.0,79.0,1.2,29.5,79.0,74.19,53.94
2016,8,17,18,0,0.0,59.0,1.0,29.0,59.0,55.65,41.16
2016,8,17,18,15,0.0,42.0,0.9,28.5,42.0,40.07,27.75
2016,8,17,18,30,0.0,25.0,0.8,28.0,25.0,24.14,13.78
2016,8,17,18,45,0.0,12.5,0.75,27.5,12.5,12.06,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,11.5,0.8,22.5,11.5,11.3,0.0
2016,8,18,6,0,0.0,23.0,0.9,23.0,23.0,23.56,0.0
2016,8,18,6,15,151.0,35.5,0.95,23.0,58.5,84.69,54.41
2016,8,18,6,30,302.0,48.0,1.0,23.0,94.0,151.11,107.89
2016,8,18,6,45,390.0,57.0,1.05,23.5,141.0,210.25,157.25
2016,8,18,7,0,478.0,66.0,1.1,24.0,188.0,277.8,213.0
2016,8,18,7,15,530.0,73.5,1.15,24.0,238.0,335.96,261.17
2016,8,18,7,30,582.0,81.0,1.2,24.0,288.0,398.71,311.55
2016,8,18,7,45,527.0,110.5,1.3,24.5,321.0,429.41,335.08
2016,8,18,8,0,472.0,140.0,1.4,25.0,354.0,450.71,350.45
2016,8,18,8,15,599.5,117.5,1.45,25.5,422.5,535.01,413.74
2016,8,18,8,30,727.0,95.0,1.5,26.0,491.0,623.49,477.94
2016,8,18,8,45,560.0,169.5,1.6,26.5,491.0,609.34,462.71
2016,8,18,9,0,393.0,244.0,1.7,27.0,491.0,572.99,432.05
2016,8,18,9,15,599.0,174.0,1.7,27.5,580.5,690.54,517.71
2016,8,18,9,30,805.0,104.0,1.7,28.0,670.0,804.87,592.59
2016,8,18,9,45,615.0,204.5,1.7,28.5,651.0,773.02,567.14
2016,8,18,10,0,425.0,305.0,1.7,29.0,632.0,720.46,524.57
2016,8,18,10,15,386.5,337.0,1.65,29.0,644.0,719.44,521.93
2016,8,18,10,30,348.0,369.0,1.6,29.0,656.0,723.27,521.87
2016,8,18,10,45,606.0,239.0,1.55,29.5,757.5,847.52,609.18
2016,8,18,11,0,864.0,109.0,1.5,30.0,859.0,956.19,674.87
2016,8,18,11,15,655.5,238.5,1.5,30.0,814.5,903.96,640.34
2016,8,18,11,30,447.0,368.0,1.5,30.0,770.0,832.41,588.14
2016,8,18,11,45,661.0,240.5,1.5,30.5,842.0,910.33,643.64
2016,8,18,12,0,875.0,113.0,1.5,31.0,914.0,974.01,680.76
2016,8,18,12,15,875.0,113.0,1.5,31.0,916.0,966.45,675.25
2016,8,18,12,30,875.0,113.0,1.5,31.0,918.0,955.63,668.66
2016,8,18,12,45,878.0,110.5,1.5,31.0,913.5,941.88,660.38
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,924.88,650.19
2016,8,18,13,15,878.0,107.0,1.5,31.0,895.5,900.77,635.63
2016,8,18,13,30,875.0,106.0,1.5,31.0,882.0,873.8,619.31
2016,8,18,13,45,871.5,104.5,1.55,31.5,861.5,843.16,599.98
2016,8,18,14,0,868.0,103.0,1.6,32.0,841.0,809.95,578.91
2016,8,18,14,15,571.0,239.5,1.6,31.5,718.5,682.31,493.72
2016,8,18,14,30,274.0,376.0,1.6,31.0,596.0,567.49,410.58
2016,8,18,14,45,554.5,236.5,1.65,31.0,656.5,617.09,452.3
2016,8,18,15,0,835.0,97.0,1.7,31.0,717.0,641.95,474.17
2016,8,18,15,15,823.0,95.0,1.7,31.0,677.5,593.45,439.11
2016,8,18,15,30,811.0,93.0,1.7,31.0,638.0,544.24,403.14
2016,8,18,15,45,793.0,91.0,1.7,31.0,593.0,489.68,362.33
2016,8,18,16,0,775.0,89.0,1.7,31.0,548.0,437.03,321.62
2016,8,18,16,15,602.5,131.5,1.65,30.5,469.5,362.23,264.99
2016,8,18,16,30,430.0,174.0,1.6,30.0,391.0,305.63,222.53
2016,8,18,16,45,375.5,162.0,1.55,30.0,337.0,252.51,181.28
2016,8,18,17,0,321.0,150.0,1.5,30.0,283.0,207.86,146.68
2016,8,18,17,15,309.5,128.5,1.3,29.5,242.0,166.45,113.83
2016,8,18,17,30,298.0,107.0,1.1,29.0,201.0,126.54,83.11
2016,8,18,17,45,269.0,89.0,0.95,28.5,161.0,89.96,58.06
2016,8,18,18,0,240.0,71.0,0.8,28.0,121.0,56.95,42.38
2016,8,18,18,15,192.0,53.0,0.75,27.5,86.0,42.91,30.19
2016,8,18,18,30,144.0,35.0,0.7,27.0,51.0,26.92,15.93
2016,8,18,18,45,72.0,17.5,0.7,26.5,25.5,14.86,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,7.5,1.05,20.5,7.5,7.37,0.0
2016,8,19,6,0,0.0,15.0,1.2,21.0,15.0,14.49,0.0
2016,8,19,6,15,31.0,33.5,1.15,21.5,38.0,43.09,26.43
2016,8,19,6,30,62.0,52.0,1.1,22.0,61.0,76.57,54.8
2016,8,19,6,45,81.5,73.0,1.05,22.5,90.5,109.25,82.31
2016,8,19,7,0,101.0,94.0,1.0,23.0,120.0,143.81,111.02
2016,8,19,7,15,110.5,117.5,1.0,23.5,151.5,178.56,139.29
2016,8,19,7,30,120.0,141.0,1.0,24.0,183.0,214.03,167.34
2016,8,19,7,45,414.0,108.5,1.0,25.0,289.0,360.3,282.26
2016,8,19,8,0,708.0,76.0,1.0,26.0,395.0,525.23,405.42
2016,8,19,8,15,733.0,79.5,0.95,26.5,444.0,578.02,441.28
2016,8,19,8,30,758.0,83.0,0.9,27.0,493.0,631.2,476.4
2016,8,19,8,45,777.5,85.5,0.9,27.5,540.0,679.25,506.33
2016,8,19,9,0,797.0,88.0,0.9,28.0,587.0,726.62,535.15
2016,8,19,9,15,811.0,90.0,0.9,28.5,629.0,763.66,556.56
2016,8,19,9,30,825.0,92.0,0.9,29.0,671.0,803.24,579.37
2016,8,19,9,45,524.0,228.0,0.9,29.5,603.0,714.73,516.37
2016,8,19,10,0,223.0,364.0,0.9,30.0,535.0,585.14,420.6
2016,8,19,10,15,193.0,383.5,0.9,30.0,536.0,581.95,417.96
2016,8,19,10,30,163.0,403.0,0.9,30.0,537.0,576.69,412.77
2016,8,19,10,45,240.5,403.0,0.95,30.0,608.0,660.17,470.18
2016,8,19,11,0,318.0,403.0,1.0,30.0,679.0,736.04,520.7
2016,8,19,11,15,258.0,425.5,1.05,30.0,653.0,701.71,495.89
2016,8,19,11,30,198.0,448.0,1.1,30.0,627.0,657.63,465.72
2016,8,19,11,45,239.0,446.0,1.15,30.5,663.5,693.56,490.05
2016,8,19,12,0,280.0,444.0,1.2,31.0,700.0,735.19,516.88
2016,8,19,12,15,281.0,445.0,1.2,30.5,702.5,732.25,515.51
2016,8,19,12,30,282.0,446.0,1.2,30.0,705.0,728.07,513.82
2016,8,19,12,45,346.0,416.0,1.25,30.0,731.5,750.49,531.0
2016,8,19,13,0,410.0,386.0,1.3,30.0,758.0,773.61,548.18
2016,8,19,13,15,429.5,373.0,1.25,29.5,757.5,765.82,544.24
2016,8,19,13,30,449.0,360.0,1.2,29.0,757.0,755.69,539.07
2016,8,19,13,45,344.0,386.0,1.2,29.0,686.0,673.82,483.12
2016,8,19,14,0,239.0,412.0,1.2,29.0,615.0,597.76,430.54
2016,8,19,14,15,258.0,393.0,1.15,29.0,605.5,584.53,422.76
2016,8,19,14,30,277.0,374.0,1.1,29.0,596.0,567.28,411.62
2016,8,19,14,45,315.5,346.0,1.1,29.0,588.0,553.03,403.17
2016,8,19,15,0,354.0,318.0,1.1,29.0,580.0,535.05,391.77
2016,8,19,15,15,230.5,312.0,1.1,28.5,479.0,436.06,321.73
2016,8,19,15,30,107.0,306.0,1.1,28.0,378.0,348.98,259.13
2016,8,19,15,45,218.0,273.0,1.1,28.0,406.0,366.27,273.15
2016,8,19,16,0,329.0,240.0,1.1,28.0,434.0,371.38,276.26
2016,8,19,16,15,384.0,205.5,1.05,27.5,412.5,342.14,253.46
2016,8,19,16,30,439.0,171.0,1.0,27.0,391.0,304.77,223.26
2016,8,19,16,45,283.0,169.0,1.0,26.5,305.0,233.14,170.54
2016,8,19,17,0,127.0,167.0,1.0,26.0,219.0,179.02,132.71
2016,8,19,17,15,113.0,144.5,0.95,25.5,186.0,147.41,108.43
2016,8,19,17,30,99.0,122.0,0.9,25.0,153.0,117.61,85.67
2016,8,19,17,45,81.5,99.5,0.9,25.0,121.5,89.5,64.69
2016,8,19,18,0,64.0,77.0,0.9,25.0,90.0,67.04,51.43
2016,8,19,18,15,39.0,55.5,0.9,24.5,62.5,49.24,35.83
2016,8,19,18,30,14.0,34.0,0.9,24.0,35.0,31.07,19.29
2016,8,19,18,45,7.0,17.0,0.9,24.0,17.5,16.03,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,44.0,8.0,1.15,20.5,10.0,13.53,0.0
2016,8,20,6,0,88.0,16.0,1.3,21.0,20.0,36.68,0.0
2016,8,20,6,15,194.5,31.5,1.25,21.5,55.5,90.27,56.64
2016,8,20,6,30,301.0,47.0,1.2,22.0,91.0,149.31,106.62
2016,8,20,6,45,150.5,56.0,1.15,22.5,78.0,117.55,87.8
2016,8,20,7,0,0.0,65.0,1.1,23.0,65.0,63.69,46.81
2016,8,20,7,15,0.0,83.0,1.0,23.5,83.0,81.69,61.55
2016,8,20,7,30,0.0,101.0,0.9,24.0,101.0,99.65,75.82
2016,8,20,7,45,2.5,123.5,0.8,24.5,125.0,123.71,94.64
2016,8,20,8,0,5.0,146.0,0.7,25.0,149.0,147.99,113.18
2016,8,20,8,15,2.5,142.0,0.55,25.5,143.5,141.63,107.36
2016,8,20,8,30,0.0,138.0,0.4,26.0,138.0,135.39,101.76
2016,8,20,8,45,69.0,210.5,0.3,27.0,254.0,267.14,202.36
2016,8,20,9,0,138.0,283.0,0.2,28.0,370.0,409.13,302.99
2016,8,20,9,15,72.0,237.5,0.25,28.5,283.0,301.65,223.07
2016,8,20,9,30,6.0,192.0,0.3,29.0,196.0,193.95,142.44
2016,8,20,9,45,78.0,280.0,0.35,29.5,339.5,354.83,261.19
2016,8,20,10,0,150.0,368.0,0.4,30.0,483.0,523.78,376.58
2016,8,20,10,15,179.0,384.0,0.4,30.0,527.0,569.59,405.39
2016,8,20,10,30,208.0,400.0,0.4,30.0,571.0,615.8,435.27
2016,8,20,10,45,527.0,261.0,0.45,30.5,712.0,791.38,556.17
2016,8,20,11,0,846.0,122.0,0.5,31.0,853.0,950.73,652.83
2016,8,20,11,15,850.0,123.0,0.55,31.0,870.5,961.04,657.08
2016,8,20,11,30,854.0,124.0,0.6,31.0,888.0,968.13,661.72
2016,8,20,11,45,857.5,123.5,0.7,31.0,898.0,969.93,664.4
2016,8,20,12,0,861.0,123.0,0.8,31.0,908.0,968.45,665.25
2016,8,20,12,15,861.5,123.5,0.85,31.0,910.0,961.8,662.12
2016,8,20,12,30,862.0,124.0,0.9,31.0,912.0,951.91,657.17
2016,8,20,12,45,859.5,124.0,0.95,31.5,906.0,935.51,647.04
2016,8,20,13,0,857.0,124.0,1.0,32.0,900.0,916.08,635.17
2016,8,20,13,15,853.5,123.5,1.1,31.5,886.0,892.33,623.94
2016,8,20,13,30,850.0,123.0,1.2,31.0,872.0,865.8,610.76
2016,8,20,13,45,842.5,123.0,1.3,31.0,850.5,833.76,592.59
2016,8,20,14,0,835.0,123.0,1.4,31.0,829.0,799.47,572.68
2016,8,20,14,15,827.0,121.5,1.45,30.5,801.0,761.25,550.49
2016,8,20,14,30,819.0,120.0,1.5,30.0,773.0,721.19,526.67
2016,8,20,14,45,810.0,117.0,1.55,30.0,738.5,677.4,498.63
