Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,15,0,801.0,114.0,1.6,30.0,704.0,631.77,467.27
2016,8,20,15,15,787.5,111.5,1.6,30.0,664.5,582.82,432.37
2016,8,20,15,30,774.0,109.0,1.6,30.0,625.0,533.43,396.19
2016,8,20,15,45,754.5,106.5,1.65,30.0,580.0,480.82,356.83
2016,8,20,16,0,735.0,104.0,1.7,30.0,535.0,428.89,316.71
2016,8,20,16,15,711.5,100.0,1.65,29.5,487.0,372.9,272.77
2016,8,20,16,30,688.0,96.0,1.6,29.0,439.0,320.3,230.11
2016,8,20,16,45,658.5,90.5,1.55,29.0,389.0,266.52,185.39
2016,8,20,17,0,629.0,85.0,1.5,29.0,339.0,215.55,142.72
2016,8,20,17,15,586.0,78.5,1.35,28.5,288.5,164.43,101.61
2016,8,20,17,30,543.0,72.0,1.2,28.0,238.0,118.13,66.97
2016,8,20,17,45,487.0,63.0,1.1,27.5,189.5,73.91,39.6
2016,8,20,18,0,431.0,54.0,1.0,27.0,141.0,38.93,27.36
2016,8,20,18,15,338.5,42.5,0.95,26.5,98.5,31.84,21.0
2016,8,20,18,30,246.0,31.0,0.9,26.0,56.0,24.24,13.45
2016,8,20,18,45,123.0,15.5,0.85,25.5,28.0,12.08,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,45.0,7.5,1.4,21.5,9.5,7.37,0.0
2016,8,21,6,0,90.0,15.0,1.6,22.0,19.0,35.62,0.0
2016,8,21,6,15,198.5,30.0,1.7,22.5,54.0,89.37,55.01
2016,8,21,6,30,307.0,45.0,1.8,23.0,89.0,148.54,105.41
2016,8,21,6,45,392.5,54.0,1.95,23.5,135.5,206.88,154.73
2016,8,21,7,0,478.0,63.0,2.1,24.0,182.0,273.28,210.37
2016,8,21,7,15,328.0,100.0,2.1,24.5,190.5,269.15,210.38
2016,8,21,7,30,178.0,137.0,2.1,25.0,199.0,239.14,187.38
2016,8,21,7,45,197.0,159.5,2.1,25.5,239.0,282.41,221.31
2016,8,21,8,0,216.0,182.0,2.1,26.0,279.0,327.11,255.24
2016,8,21,8,15,146.5,205.0,2.05,26.5,274.5,315.77,244.28
2016,8,21,8,30,77.0,228.0,2.0,27.0,270.0,290.65,222.64
2016,8,21,8,45,105.0,255.0,2.0,27.5,317.5,342.56,261.2
2016,8,21,9,0,133.0,282.0,2.0,28.0,365.0,404.21,305.69
2016,8,21,9,15,144.0,304.5,2.0,28.0,400.0,441.12,331.6
2016,8,21,9,30,155.0,327.0,2.0,28.0,435.0,478.23,357.44
2016,8,21,9,45,496.0,213.5,2.05,28.5,587.0,673.86,503.4
2016,8,21,10,0,837.0,100.0,2.1,29.0,739.0,865.01,631.3
2016,8,21,10,15,845.0,101.5,2.2,29.0,770.0,891.78,646.76
2016,8,21,10,30,853.0,103.0,2.3,29.0,801.0,915.81,662.03
2016,8,21,10,45,858.5,104.0,2.4,29.5,825.5,934.04,672.27
2016,8,21,11,0,864.0,105.0,2.5,30.0,850.0,949.17,680.62
2016,8,21,11,15,868.0,106.0,2.6,30.0,867.5,959.67,687.47
2016,8,21,11,30,872.0,107.0,2.7,30.0,885.0,966.89,692.36
2016,8,21,11,45,875.5,106.5,2.85,30.5,895.0,968.72,692.95
2016,8,21,12,0,879.0,106.0,3.0,31.0,905.0,967.21,691.51
2016,8,21,12,15,522.0,283.5,3.05,31.0,758.5,804.34,582.3
2016,8,21,12,30,165.0,461.0,3.1,31.0,612.0,625.71,450.96
2016,8,21,12,45,519.5,285.0,3.2,31.0,754.5,784.66,572.11
2016,8,21,13,0,874.0,109.0,3.3,31.0,897.0,915.15,661.59
2016,8,21,13,15,662.5,233.0,3.3,31.0,825.0,835.05,607.92
2016,8,21,13,30,451.0,357.0,3.3,31.0,753.0,753.03,546.83
2016,8,21,13,45,657.0,230.0,3.3,31.0,791.5,785.83,576.14
2016,8,21,14,0,863.0,103.0,3.3,31.0,830.0,800.68,587.6
2016,8,21,14,15,431.5,98.5,3.25,31.0,462.0,432.91,329.0
2016,8,21,14,30,0.0,94.0,3.2,31.0,94.0,91.06,64.6
2016,8,21,14,45,417.0,94.5,3.2,31.0,400.5,381.65,293.2
2016,8,21,15,0,834.0,95.0,3.2,31.0,707.0,633.33,476.14
2016,8,21,15,15,537.5,197.0,3.15,31.0,583.0,510.9,382.17
2016,8,21,15,30,241.0,299.0,3.1,31.0,459.0,414.97,308.7
2016,8,21,15,45,232.5,277.5,3.05,31.0,422.5,376.34,280.51
2016,8,21,16,0,224.0,256.0,3.0,31.0,386.0,338.37,252.13
2016,8,21,16,15,117.0,211.5,2.8,30.5,279.0,242.07,180.75
2016,8,21,16,30,10.0,167.0,2.6,30.0,172.0,161.73,121.22
2016,8,21,16,45,6.5,149.0,2.45,29.5,152.5,142.76,107.27
2016,8,21,17,0,3.0,131.0,2.3,29.0,133.0,124.24,93.4
2016,8,21,17,15,1.5,112.0,2.0,28.5,113.0,105.66,79.17
2016,8,21,17,30,0.0,93.0,1.7,28.0,93.0,87.36,64.9
2016,8,21,17,45,0.0,74.0,1.4,27.5,74.0,69.47,50.58
2016,8,21,18,0,0.0,55.0,1.1,27.0,55.0,51.86,38.21
2016,8,21,18,15,0.0,38.0,1.1,26.5,38.0,36.28,24.62
2016,8,21,18,30,0.0,21.0,1.1,26.0,21.0,20.27,10.07
2016,8,21,18,45,0.0,10.5,1.1,25.5,10.5,10.32,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,5,45,92.0,7.5,1.6,18.5,11.0,0.0,0.0
2016,8,22,6,0,184.0,15.0,1.8,19.0,22.0,47.74,0.0
2016,8,22,6,15,316.5,26.0,1.9,19.5,61.5,113.62,69.27
2016,8,22,6,30,449.0,37.0,2.0,20.0,101.0,182.2,129.6
2016,8,22,6,45,528.5,44.5,2.15,20.5,151.5,243.38,183.18
2016,8,22,7,0,608.0,52.0,2.3,21.0,202.0,312.89,242.89
2016,8,22,7,15,657.5,57.5,2.4,21.5,255.0,372.88,294.06
2016,8,22,7,30,707.0,63.0,2.5,22.0,308.0,438.57,347.91
2016,8,22,7,45,743.0,66.5,2.6,23.0,362.0,498.18,394.57
2016,8,22,8,0,779.0,70.0,2.7,24.0,416.0,559.76,440.9
2016,8,22,8,15,803.0,73.5,2.6,24.5,468.0,615.09,481.08
2016,8,22,8,30,827.0,77.0,2.5,25.0,520.0,670.56,518.8
2016,8,22,8,45,846.0,79.0,2.4,25.5,569.0,716.55,547.87
2016,8,22,9,0,865.0,81.0,2.3,26.0,618.0,765.35,578.18
2016,8,22,9,15,878.5,83.5,2.15,26.0,662.0,809.06,605.02
2016,8,22,9,30,892.0,86.0,2.0,26.0,706.0,850.89,629.99
2016,8,22,9,45,903.5,87.0,1.95,26.5,745.0,887.21,650.47
2016,8,22,10,0,915.0,88.0,1.9,27.0,784.0,921.07,669.07
2016,8,22,10,15,922.5,89.5,1.85,27.0,816.5,949.13,685.04
2016,8,22,10,30,930.0,91.0,1.8,27.0,849.0,974.15,699.03
2016,8,22,10,45,936.0,91.5,1.75,27.5,875.0,993.47,707.99
2016,8,22,11,0,942.0,92.0,1.7,28.0,901.0,1009.43,714.89
2016,8,22,11,15,945.5,92.5,1.7,28.0,919.0,1019.51,720.31
2016,8,22,11,30,949.0,93.0,1.7,28.0,937.0,1026.01,723.7
2016,8,22,11,45,951.0,93.0,1.7,28.5,947.0,1026.91,722.36
2016,8,22,12,0,953.0,93.0,1.7,29.0,957.0,1024.16,718.97
2016,8,22,12,15,953.5,93.0,1.65,29.0,959.0,1016.33,713.36
2016,8,22,12,30,954.0,93.0,1.6,29.0,961.0,1004.91,705.72
2016,8,22,12,45,951.5,93.5,1.6,29.0,954.5,987.66,695.32
2016,8,22,13,0,949.0,94.0,1.6,29.0,948.0,967.04,682.95
2016,8,22,13,15,946.0,93.5,1.55,29.0,934.0,941.68,667.03
2016,8,22,13,30,943.0,93.0,1.5,29.0,920.0,913.2,649.22
2016,8,22,13,45,938.5,92.5,1.5,29.0,898.0,880.48,629.34
2016,8,22,14,0,934.0,92.0,1.5,29.0,876.0,845.01,607.62
2016,8,22,14,15,927.5,90.5,1.45,29.0,846.5,804.43,581.89
2016,8,22,14,30,921.0,89.0,1.4,29.0,817.0,761.62,554.54
2016,8,22,14,45,911.5,88.0,1.4,29.0,781.0,715.21,525.0
2016,8,22,15,0,902.0,87.0,1.4,29.0,745.0,667.22,492.75
2016,8,22,15,15,890.0,85.0,1.3,28.5,703.5,615.45,456.22
2016,8,22,15,30,878.0,83.0,1.2,28.0,662.0,562.83,418.0
2016,8,22,15,45,862.0,81.0,1.2,28.0,615.5,507.64,376.51
2016,8,22,16,0,846.0,79.0,1.2,28.0,569.0,452.51,333.67
2016,8,22,16,15,825.5,76.0,1.15,27.5,518.5,395.03,288.12
2016,8,22,16,30,805.0,73.0,1.1,27.0,468.0,336.01,239.98
2016,8,22,16,45,776.0,69.5,1.05,27.0,415.0,278.0,191.22
2016,8,22,17,0,747.0,66.0,1.0,27.0,362.0,222.63,144.32
2016,8,22,17,15,706.5,61.5,0.85,26.5,308.5,167.37,99.35
2016,8,22,17,30,666.0,57.0,0.7,26.0,255.0,116.6,61.51
2016,8,22,17,45,604.5,51.0,0.6,25.5,202.5,65.48,31.13
2016,8,22,18,0,543.0,45.0,0.5,25.0,150.0,31.57,21.32
2016,8,22,18,15,442.5,36.0,0.5,24.5,104.0,26.4,16.56
2016,8,22,18,30,342.0,27.0,0.5,24.0,58.0,20.9,10.36
2016,8,22,18,45,171.0,13.5,0.5,24.0,29.0,13.27,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,84.0,7.0,1.6,16.5,10.0,0.0,0.0
2016,8,23,6,0,168.0,14.0,1.8,17.0,20.0,43.7,0.0
2016,8,23,6,15,301.0,25.5,1.75,17.5,59.0,109.21,66.03
2016,8,23,6,30,434.0,37.0,1.7,18.0,98.0,177.43,126.85
2016,8,23,6,45,512.0,44.5,1.7,19.0,147.0,237.19,179.11
2016,8,23,7,0,590.0,52.0,1.7,20.0,196.0,305.12,237.05
2016,8,23,7,15,640.0,58.0,1.65,21.0,248.5,364.84,287.05
2016,8,23,7,30,690.0,64.0,1.6,22.0,301.0,430.41,339.4
2016,8,23,7,45,724.5,68.0,1.55,23.0,354.0,488.89,384.15
2016,8,23,8,0,759.0,72.0,1.5,24.0,407.0,549.22,428.23
2016,8,23,8,15,783.5,75.5,1.55,24.5,458.5,603.95,467.82
2016,8,23,8,30,808.0,79.0,1.6,25.0,510.0,658.91,505.47
2016,8,23,8,45,825.0,82.5,1.65,26.0,558.0,704.27,533.47
2016,8,23,9,0,842.0,86.0,1.7,27.0,606.0,752.35,562.76
2016,8,23,9,15,856.0,88.0,1.6,27.0,650.0,795.03,588.66
2016,8,23,9,30,870.0,90.0,1.5,27.0,694.0,835.95,612.87
2016,8,23,9,45,880.5,92.0,1.45,27.5,732.5,871.81,632.65
2016,8,23,10,0,891.0,94.0,1.4,28.0,771.0,905.21,650.55
2016,8,23,10,15,899.0,95.5,1.3,28.0,803.0,933.12,665.31
2016,8,23,10,30,907.0,97.0,1.2,28.0,835.0,958.09,678.04
2016,8,23,10,45,664.0,225.0,1.15,28.5,774.5,885.29,629.23
2016,8,23,11,0,421.0,353.0,1.1,29.0,714.0,788.81,559.0
2016,8,23,11,15,250.5,387.5,1.05,29.0,603.5,653.81,466.75
2016,8,23,11,30,80.0,422.0,1.0,29.0,493.0,507.15,363.45
2016,8,23,11,45,124.5,438.5,0.95,29.5,550.5,573.71,409.49
2016,8,23,12,0,169.0,455.0,0.9,30.0,608.0,631.25,446.71
2016,8,23,12,15,549.0,279.5,0.85,30.0,777.0,826.04,583.06
2016,8,23,12,30,929.0,104.0,0.8,30.0,946.0,990.98,683.59
2016,8,23,12,45,925.0,105.5,0.8,30.0,939.5,973.59,670.98
2016,8,23,13,0,921.0,107.0,0.8,30.0,933.0,952.95,659.02
2016,8,23,13,15,624.0,256.0,0.75,30.0,812.0,821.22,576.2
2016,8,23,13,30,327.0,405.0,0.7,30.0,691.0,688.7,484.24
2016,8,23,13,45,616.0,254.5,0.7,30.5,776.0,772.97,547.14
2016,8,23,14,0,905.0,104.0,0.7,31.0,861.0,831.61,584.88
2016,8,23,14,15,596.5,234.0,0.65,30.5,726.0,690.67,492.09
2016,8,23,14,30,288.0,364.0,0.6,30.0,591.0,563.5,402.84
2016,8,23,14,45,580.0,231.0,0.6,30.0,661.5,623.54,450.56
2016,8,23,15,0,872.0,98.0,0.6,30.0,732.0,656.28,476.1
2016,8,23,15,15,592.5,189.0,0.6,29.5,609.0,533.72,389.18
2016,8,23,15,30,313.0,280.0,0.6,29.0,486.0,434.69,318.2
2016,8,23,15,45,563.0,184.0,0.65,29.0,521.0,450.58,331.19
2016,8,23,16,0,813.0,88.0,0.7,29.0,556.0,441.74,322.47
2016,8,23,16,15,503.0,147.0,0.7,29.0,428.0,329.02,239.61
2016,8,23,16,30,193.0,206.0,0.7,29.0,300.0,252.52,185.71
2016,8,23,16,45,185.5,183.5,0.75,29.0,265.5,217.26,158.84
2016,8,23,17,0,178.0,161.0,0.8,29.0,231.0,182.91,132.1
2016,8,23,17,15,169.5,137.0,0.75,28.0,196.0,148.15,105.45
2016,8,23,17,30,161.0,113.0,0.7,27.0,161.0,114.64,80.16
2016,8,23,17,45,141.5,91.0,0.65,26.5,127.0,83.52,58.26
2016,8,23,18,0,122.0,69.0,0.6,26.0,93.0,57.88,43.31
2016,8,23,18,15,90.0,49.0,0.65,25.5,63.5,41.9,29.24
2016,8,23,18,30,58.0,29.0,0.7,25.0,34.0,25.49,13.2
2016,8,23,18,45,29.0,14.5,0.75,24.5,17.0,14.25,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,39.0,7.0,0.75,17.5,8.0,0.0,0.0
2016,8,24,6,0,78.0,14.0,0.8,18.0,16.0,27.57,0.0
2016,8,24,6,15,196.5,29.0,0.85,18.5,52.0,87.53,52.12
2016,8,24,6,30,315.0,44.0,0.9,19.0,88.0,149.19,106.52
2016,8,24,6,45,313.0,63.0,0.95,20.0,122.5,187.08,141.29
2016,8,24,7,0,311.0,82.0,1.0,21.0,157.0,224.39,174.13
2016,8,24,7,15,358.5,94.0,1.2,22.0,201.0,275.72,216.59
2016,8,24,7,30,406.0,106.0,1.4,23.0,245.0,331.56,261.36
2016,8,24,7,45,534.5,101.0,1.6,24.0,316.0,420.89,330.96
2016,8,24,8,0,663.0,96.0,1.8,25.0,387.0,519.17,405.17
2016,8,24,8,15,691.5,101.0,1.7,25.5,437.5,573.83,443.94
2016,8,24,8,30,720.0,106.0,1.6,26.0,488.0,629.27,482.05
2016,8,24,8,45,738.5,111.0,1.55,26.5,535.0,677.78,513.61
2016,8,24,9,0,757.0,116.0,1.5,27.0,582.0,723.32,541.58
2016,8,24,9,15,773.5,119.5,1.4,27.0,625.5,766.86,568.18
2016,8,24,9,30,790.0,123.0,1.3,27.0,669.0,808.98,593.23
2016,8,24,9,45,634.0,200.0,1.2,27.5,654.0,781.85,570.86
2016,8,24,10,0,478.0,277.0,1.1,28.0,639.0,736.68,533.85
2016,8,24,10,15,391.0,325.5,1.05,28.0,630.0,709.79,512.68
2016,8,24,10,30,304.0,374.0,1.0,28.0,621.0,686.29,493.26
2016,8,24,10,45,309.0,386.0,0.95,28.5,643.5,706.71,504.75
2016,8,24,11,0,314.0,398.0,0.9,29.0,666.0,725.88,514.82
2016,8,24,11,15,284.5,415.0,0.85,29.0,662.0,715.59,505.91
2016,8,24,11,30,255.0,432.0,0.8,29.0,658.0,703.56,496.26
2016,8,24,11,45,270.0,433.5,0.75,29.5,675.0,717.16,503.67
2016,8,24,12,0,285.0,435.0,0.7,30.0,692.0,729.49,509.91
2016,8,24,12,15,310.0,428.5,0.65,30.0,709.0,741.71,517.48
2016,8,24,12,30,335.0,422.0,0.6,30.0,726.0,752.22,523.93
2016,8,24,12,45,284.0,432.5,0.55,30.0,688.5,707.26,493.25
2016,8,24,13,0,233.0,443.0,0.5,30.0,651.0,658.12,460.39
2016,8,24,13,15,245.0,433.0,0.45,30.0,649.0,654.87,458.74
2016,8,24,13,30,257.0,423.0,0.4,30.0,647.0,645.61,452.79
2016,8,24,13,45,248.5,413.0,0.4,30.0,625.0,617.84,435.05
2016,8,24,14,0,240.0,403.0,0.4,30.0,603.0,587.66,415.81
2016,8,24,14,15,318.0,365.5,0.4,29.5,621.0,601.39,428.3
2016,8,24,14,30,396.0,328.0,0.4,29.0,639.0,606.6,434.42
2016,8,24,14,45,436.5,294.5,0.4,29.0,622.5,584.0,420.34
2016,8,24,15,0,477.0,261.0,0.4,29.0,606.0,556.0,402.46
2016,8,24,15,15,503.0,234.5,0.45,28.5,579.5,521.52,380.5
2016,8,24,15,30,529.0,208.0,0.5,28.0,553.0,483.77,355.28
2016,8,24,15,45,462.0,211.5,0.55,28.0,497.0,424.74,312.7
2016,8,24,16,0,395.0,215.0,0.6,28.0,441.0,372.84,274.64
2016,8,24,16,15,506.0,170.0,0.6,28.0,432.0,349.48,255.17
2016,8,24,16,30,617.0,125.0,0.6,28.0,423.0,315.03,224.92
2016,8,24,16,45,579.0,118.0,0.65,28.0,372.0,261.6,181.93
2016,8,24,17,0,541.0,111.0,0.7,28.0,321.0,212.15,142.0
2016,8,24,17,15,492.5,101.0,0.65,27.0,270.0,161.88,103.22
2016,8,24,17,30,444.0,91.0,0.6,26.0,219.0,117.4,71.43
2016,8,24,17,45,379.5,77.5,0.6,25.5,171.0,74.95,46.04
2016,8,24,18,0,315.0,64.0,0.6,25.0,123.0,47.96,35.11
2016,8,24,18,15,225.5,47.0,0.65,24.5,82.0,36.05,24.43
2016,8,24,18,30,136.0,30.0,0.7,24.0,41.0,23.48,11.09
2016,8,24,18,45,68.0,15.0,0.75,23.5,20.5,14.74,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,22.0,5.5,1.15,19.5,6.5,0.0,0.0
2016,8,25,6,0,44.0,11.0,1.3,20.0,13.0,18.55,0.0
2016,8,25,6,15,139.5,29.0,1.35,20.5,46.0,73.81,42.62
2016,8,25,6,30,235.0,47.0,1.4,21.0,79.0,129.52,92.14
2016,8,25,6,45,313.5,61.0,1.5,22.0,123.5,184.77,138.61
2016,8,25,7,0,392.0,75.0,1.6,23.0,168.0,248.62,191.66
2016,8,25,7,15,448.0,85.0,1.7,23.5,217.0,305.86,239.2
2016,8,25,7,30,504.0,95.0,1.8,24.0,266.0,371.01,291.57
2016,8,25,7,45,545.0,102.5,1.9,25.0,316.5,427.88,335.52
2016,8,25,8,0,586.0,110.0,2.0,26.0,367.0,487.53,380.05
2016,8,25,8,15,616.5,116.5,1.9,26.5,416.0,541.7,419.07
2016,8,25,8,30,647.0,123.0,1.8,27.0,465.0,596.97,457.5
2016,8,25,8,45,669.0,128.0,1.7,27.5,511.0,645.09,489.52
2016,8,25,9,0,691.0,133.0,1.6,28.0,557.0,692.96,519.83
2016,8,25,9,15,708.5,137.0,1.45,28.5,599.5,735.52,544.65
2016,8,25,9,30,726.0,141.0,1.3,29.0,642.0,776.92,567.89
2016,8,25,9,45,774.5,125.5,1.15,29.5,686.5,819.72,591.21
2016,8,25,10,0,823.0,110.0,1.0,30.0,731.0,859.96,612.0
2016,8,25,10,15,831.5,111.5,0.85,30.5,762.0,886.65,623.55
2016,8,25,10,30,840.0,113.0,0.7,31.0,793.0,910.65,633.12
2016,8,25,10,45,843.0,116.5,0.6,31.5,817.0,928.71,639.71
2016,8,25,11,0,846.0,120.0,0.5,32.0,841.0,943.62,644.36
2016,8,25,11,15,850.0,121.0,0.45,32.0,858.0,953.66,648.47
2016,8,25,11,30,854.0,122.0,0.4,32.0,875.0,960.47,650.82
2016,8,25,11,45,851.5,125.5,0.35,32.5,883.5,960.28,647.89
2016,8,25,12,0,849.0,129.0,0.3,33.0,892.0,956.79,643.28
2016,8,25,12,15,849.5,129.0,0.3,33.0,894.0,949.35,638.88
2016,8,25,12,30,850.0,129.0,0.3,33.0,896.0,938.7,632.77
2016,8,25,12,45,836.0,136.5,0.3,33.5,886.5,918.96,620.16
2016,8,25,13,0,822.0,144.0,0.3,34.0,877.0,900.51,608.52
2016,8,25,13,15,818.5,143.5,0.3,34.0,863.5,876.59,594.91
2016,8,25,13,30,815.0,143.0,0.3,34.0,850.0,850.0,579.74
2016,8,25,13,45,806.5,143.0,0.3,34.0,828.0,817.21,560.78
2016,8,25,14,0,798.0,143.0,0.3,34.0,806.0,782.34,540.47
2016,8,25,14,15,789.5,141.0,0.25,34.0,777.5,743.61,516.85
2016,8,25,14,30,781.0,139.0,0.2,34.0,749.0,703.22,492.04
2016,8,25,14,45,768.0,137.0,0.2,34.0,714.0,658.32,463.28
2016,8,25,15,0,755.0,135.0,0.2,34.0,679.0,612.56,433.27
2016,8,25,15,15,441.5,216.0,0.2,33.5,530.0,466.57,333.11
2016,8,25,15,30,128.0,297.0,0.2,33.0,381.0,349.43,250.63
2016,8,25,15,45,405.0,209.0,0.2,33.0,445.0,393.23,283.51
2016,8,25,16,0,682.0,121.0,0.2,33.0,509.0,408.94,291.8
2016,8,25,16,15,655.5,116.0,0.2,32.5,460.5,355.4,251.09
2016,8,25,16,30,629.0,111.0,0.2,32.0,412.0,303.96,211.3
2016,8,25,16,45,593.0,104.5,0.2,32.0,362.0,250.94,169.38
2016,8,25,17,0,557.0,98.0,0.2,32.0,312.0,201.63,130.21
2016,8,25,17,15,509.0,89.5,0.2,31.5,262.0,152.59,93.03
2016,8,25,17,30,461.0,81.0,0.2,31.0,212.0,108.91,62.66
2016,8,25,17,45,393.5,69.5,0.2,30.5,165.0,67.39,39.31
2016,8,25,18,0,326.0,58.0,0.2,30.0,118.0,43.3,30.41
2016,8,25,18,15,232.0,43.0,0.3,29.5,78.0,32.9,21.2
2016,8,25,18,30,138.0,28.0,0.4,29.0,38.0,21.92,8.79
2016,8,25,18,45,69.0,14.0,0.5,28.5,19.0,13.76,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,42.0,6.0,1.45,22.5,7.0,0.0,0.0
2016,8,26,6,0,84.0,12.0,1.7,23.0,14.0,26.47,0.0
2016,8,26,6,15,206.5,26.0,1.7,23.5,48.5,85.04,46.65
2016,8,26,6,30,329.0,40.0,1.7,24.0,83.0,149.2,103.84
2016,8,26,6,45,416.5,49.0,1.7,24.5,130.0,207.98,153.64
2016,8,26,7,0,504.0,58.0,1.7,25.0,177.0,276.02,210.44
2016,8,26,7,15,558.5,65.0,1.85,26.0,227.5,335.75,259.72
2016,8,26,7,30,613.0,72.0,2.0,27.0,278.0,400.31,311.06
2016,8,26,7,45,653.5,76.0,2.2,28.0,330.0,458.11,355.72
2016,8,26,8,0,694.0,80.0,2.4,29.0,382.0,516.91,399.65
2016,8,26,8,15,721.5,84.0,2.5,29.5,432.5,571.15,439.24
2016,8,26,8,30,749.0,88.0,2.6,30.0,483.0,626.0,478.07
2016,8,26,8,45,770.0,91.0,2.75,31.0,530.5,675.21,509.61
2016,8,26,9,0,791.0,94.0,2.9,32.0,578.0,723.83,540.1
2016,8,26,9,15,806.5,97.0,2.8,32.0,621.0,767.12,567.37
2016,8,26,9,30,822.0,100.0,2.7,32.0,664.0,804.1,589.99
2016,8,26,9,45,825.0,106.5,2.6,32.5,700.0,836.81,608.26
2016,8,26,10,0,828.0,113.0,2.5,33.0,736.0,866.77,624.44
2016,8,26,10,15,837.0,114.5,2.4,33.0,767.5,893.96,639.91
2016,8,26,10,30,846.0,116.0,2.3,33.0,799.0,918.46,653.52
2016,8,26,10,45,850.5,118.5,2.25,33.5,823.5,936.89,662.32
2016,8,26,11,0,855.0,121.0,2.2,34.0,848.0,952.19,669.19
2016,8,26,11,15,859.5,122.0,2.1,34.0,865.5,962.71,673.99
2016,8,26,11,30,864.0,123.0,2.0,34.0,883.0,969.95,676.83
2016,8,26,11,45,865.0,124.5,1.95,34.5,892.5,971.01,675.11
2016,8,26,12,0,866.0,126.0,1.9,35.0,902.0,968.72,671.51
2016,8,26,12,15,866.5,126.0,1.85,35.0,903.5,961.09,666.17
2016,8,26,12,30,867.0,126.0,1.8,35.0,905.0,950.18,658.99
2016,8,26,12,45,854.5,132.5,1.75,35.5,896.5,930.54,645.23
2016,8,26,13,0,842.0,139.0,1.7,36.0,888.0,908.12,629.95
2016,8,26,13,15,838.5,138.0,1.65,36.0,874.0,883.68,614.83
2016,8,26,13,30,835.0,137.0,1.6,36.0,860.0,856.52,598.05
2016,8,26,13,45,827.5,137.0,1.55,36.0,838.0,826.78,579.66
2016,8,26,14,0,820.0,137.0,1.5,36.0,816.0,791.99,558.04
2016,8,26,14,15,811.5,135.0,1.45,35.5,787.0,752.44,534.39
2016,8,26,14,30,803.0,133.0,1.4,35.0,758.0,711.17,509.37
2016,8,26,14,45,789.0,132.0,1.4,35.0,722.5,665.63,479.15
2016,8,26,15,0,775.0,131.0,1.4,35.0,687.0,619.26,447.48
2016,8,26,15,15,760.0,128.0,1.35,35.0,646.0,569.81,412.62
2016,8,26,15,30,745.0,125.0,1.3,35.0,605.0,520.15,376.72
2016,8,26,15,45,720.5,122.5,1.3,35.0,559.0,464.68,336.04
2016,8,26,16,0,696.0,120.0,1.3,35.0,513.0,411.91,296.09
2016,8,26,16,15,669.5,115.0,1.25,34.5,464.5,357.63,254.39
2016,8,26,16,30,643.0,110.0,1.2,34.0,416.0,305.44,213.14
2016,8,26,16,45,602.5,104.5,1.15,34.0,364.5,251.43,169.85
2016,8,26,17,0,562.0,99.0,1.1,34.0,313.0,201.64,130.02
2016,8,26,17,15,512.5,90.5,0.95,33.0,262.5,152.23,92.61
2016,8,26,17,30,463.0,82.0,0.8,32.0,212.0,108.16,62.22
2016,8,26,17,45,390.5,70.5,0.7,31.5,164.0,66.52,39.26
2016,8,26,18,0,318.0,59.0,0.6,31.0,116.0,44.28,31.03
2016,8,26,18,15,223.5,42.5,0.6,30.5,76.0,32.63,20.76
2016,8,26,18,30,129.0,26.0,0.6,30.0,36.0,20.35,6.55
2016,8,26,18,45,64.5,13.0,0.65,29.5,18.0,12.78,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,20.0,5.0,1.25,22.5,5.5,0.0,0.0
2016,8,27,6,0,40.0,10.0,1.4,23.0,11.0,16.77,0.0
2016,8,27,6,15,139.0,28.0,1.45,23.5,44.0,71.58,38.15
2016,8,27,6,30,238.0,46.0,1.5,24.0,77.0,129.08,90.2
2016,8,27,6,45,314.0,60.5,1.6,24.5,121.5,184.0,136.37
2016,8,27,7,0,390.0,75.0,1.7,25.0,166.0,247.27,188.97
2016,8,27,7,15,446.5,85.5,1.7,26.0,215.0,305.07,236.1
2016,8,27,7,30,503.0,96.0,1.7,27.0,264.0,368.22,285.78
2016,8,27,7,45,540.0,105.0,1.7,28.0,314.0,426.83,330.16
2016,8,27,8,0,577.0,114.0,1.7,29.0,364.0,485.42,372.86
2016,8,27,8,15,607.5,120.5,1.75,29.5,413.0,539.16,411.53
2016,8,27,8,30,638.0,127.0,1.8,30.0,462.0,593.99,449.85
2016,8,27,8,45,656.0,134.5,1.9,31.0,507.5,641.53,481.2
2016,8,27,9,0,674.0,142.0,2.0,32.0,553.0,688.51,511.33
2016,8,27,9,15,691.5,146.5,1.95,32.0,595.0,730.98,538.13
2016,8,27,9,30,709.0,151.0,1.9,32.0,637.0,772.31,563.7
2016,8,27,9,45,712.5,160.0,1.9,32.5,672.0,805.05,582.49
2016,8,27,10,0,716.0,169.0,1.9,33.0,707.0,835.39,599.58
2016,8,27,10,15,726.5,172.0,1.85,33.0,737.5,863.07,615.59
2016,8,27,10,30,737.0,175.0,1.8,33.0,768.0,888.4,630.02
2016,8,27,10,45,438.5,297.0,1.8,33.5,653.0,742.13,528.38
2016,8,27,11,0,140.0,419.0,1.8,34.0,538.0,572.49,406.21
2016,8,27,11,15,230.5,415.0,1.75,34.0,615.5,654.6,464.17
2016,8,27,11,30,321.0,411.0,1.7,34.0,693.0,744.68,523.87
2016,8,27,11,45,164.5,300.0,1.7,34.5,444.5,467.82,336.09
2016,8,27,12,0,8.0,189.0,1.7,35.0,196.0,192.18,137.37
2016,8,27,12,15,4.0,144.5,1.7,35.0,148.0,144.42,102.93
2016,8,27,12,30,0.0,100.0,1.7,35.0,100.0,97.05,67.71
2016,8,27,12,45,9.0,202.0,1.75,35.0,210.5,205.18,147.84
2016,8,27,13,0,18.0,304.0,1.8,35.0,321.0,313.36,225.32
2016,8,27,13,15,333.5,276.0,1.8,34.5,564.0,579.09,419.4
2016,8,27,13,30,649.0,248.0,1.8,34.0,807.0,810.68,577.22
2016,8,27,13,45,636.0,248.0,1.85,34.0,784.5,777.88,554.18
2016,8,27,14,0,623.0,248.0,1.9,34.0,762.0,743.84,532.43
2016,8,27,14,15,612.0,244.0,1.9,34.0,734.0,706.44,507.9
2016,8,27,14,30,601.0,240.0,1.9,34.0,706.0,668.14,482.39
2016,8,27,14,45,300.5,130.5,1.95,34.0,363.5,331.38,246.77
2016,8,27,15,0,0.0,21.0,2.0,34.0,21.0,20.3,10.03
2016,8,27,15,15,0.0,79.5,2.0,33.5,79.5,76.94,53.94
2016,8,27,15,30,0.0,138.0,2.0,33.0,138.0,133.09,97.05
2016,8,27,15,45,51.5,191.5,2.0,32.5,221.0,207.07,153.59
2016,8,27,16,0,103.0,245.0,2.0,32.0,304.0,273.6,203.2
2016,8,27,16,15,51.5,126.5,1.9,31.5,156.0,139.72,102.84
2016,8,27,16,30,0.0,8.0,1.8,31.0,8.0,7.72,0.51
2016,8,27,16,45,0.0,7.0,1.75,31.0,7.0,6.75,0.0
2016,8,27,17,0,0.0,6.0,1.7,31.0,6.0,5.79,0.0
2016,8,27,17,15,0.0,5.0,1.5,30.5,5.0,4.82,0.0
2016,8,27,17,30,0.0,4.0,1.3,30.0,4.0,3.86,0.0
2016,8,27,17,45,0.0,3.0,1.15,29.5,3.0,2.89,0.0
2016,8,27,18,0,0.0,2.0,1.0,29.0,2.0,1.93,0.0
2016,8,27,18,15,0.0,1.0,0.95,28.5,1.0,0.96,0.0
2016,8,27,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,27,18,45,0.0,0.0,0.85,27.5,0.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,31.5,5.0,1.8,20.0,5.5,0.0,0.0
2016,8,28,6,0,63.0,10.0,2.0,20.0,11.0,20.7,0.0
2016,8,28,6,15,187.5,24.5,2.05,20.5,45.0,77.85,39.86
2016,8,28,6,30,312.0,39.0,2.1,21.0,79.0,142.7,99.98
2016,8,28,6,45,402.5,49.0,2.15,21.5,126.0,202.44,151.19
2016,8,28,7,0,493.0,59.0,2.2,22.0,173.0,271.85,209.94
2016,8,28,7,15,550.0,66.5,2.25,22.5,224.5,332.6,261.25
2016,8,28,7,30,607.0,74.0,2.3,23.0,276.0,398.46,315.0
2016,8,28,7,45,651.0,78.5,2.4,24.0,329.0,458.42,361.97
2016,8,28,8,0,695.0,83.0,2.5,25.0,382.0,521.31,409.45
2016,8,28,8,15,723.0,87.0,2.55,25.5,433.0,574.09,448.49
2016,8,28,8,30,751.0,91.0,2.6,26.0,484.0,629.29,488.1
2016,8,28,8,45,774.0,94.0,2.65,27.0,532.5,680.0,520.92
2016,8,28,9,0,797.0,97.0,2.7,28.0,581.0,730.24,552.47
2016,8,28,9,15,812.5,100.0,2.7,28.5,624.5,773.66,579.48
2016,8,28,9,30,828.0,103.0,2.7,29.0,668.0,815.47,604.99
2016,8,28,9,45,840.5,105.0,2.7,29.5,706.5,846.75,623.07
2016,8,28,10,0,853.0,107.0,2.7,30.0,745.0,880.61,642.76
2016,8,28,10,15,595.5,233.5,2.7,30.0,688.5,808.04,591.76
2016,8,28,10,30,338.0,360.0,2.7,30.0,632.0,702.07,512.17
2016,8,28,10,45,610.5,236.5,2.7,30.5,745.5,842.89,614.07
2016,8,28,11,0,883.0,113.0,2.7,31.0,859.0,968.09,693.13
2016,8,28,11,15,887.0,114.0,2.7,31.0,876.5,978.23,697.84
2016,8,28,11,30,891.0,115.0,2.7,31.0,894.0,985.0,701.56
2016,8,28,11,45,892.5,115.5,2.7,31.5,903.5,985.39,699.96
2016,8,28,12,0,894.0,116.0,2.7,32.0,913.0,982.34,696.38
2016,8,28,12,15,894.5,116.0,2.65,32.0,914.5,974.38,690.84
2016,8,28,12,30,895.0,116.0,2.6,32.0,916.0,963.04,683.31
2016,8,28,12,45,892.5,116.5,2.6,32.0,909.0,946.1,672.79
2016,8,28,13,0,890.0,117.0,2.6,32.0,902.0,925.98,660.35
2016,8,28,13,15,886.5,116.0,2.6,32.0,887.5,900.4,644.46
2016,8,28,13,30,883.0,115.0,2.6,32.0,873.0,871.94,626.73
2016,8,28,13,45,876.0,115.0,2.6,32.0,850.5,838.82,605.92
2016,8,28,14,0,869.0,115.0,2.6,32.0,828.0,803.31,583.45
2016,8,28,14,15,861.0,113.5,2.6,32.0,799.0,763.36,557.86
2016,8,28,14,30,853.0,112.0,2.6,32.0,770.0,721.49,530.75
2016,8,28,14,45,840.0,111.0,2.6,32.0,733.5,675.02,499.36
2016,8,28,15,0,827.0,110.0,2.6,32.0,697.0,627.04,465.22
2016,8,28,15,15,813.0,107.5,2.55,31.5,655.5,576.26,428.95
2016,8,28,15,30,799.0,105.0,2.5,31.0,614.0,525.05,391.25
2016,8,28,15,45,777.5,102.5,2.45,31.0,567.0,470.08,348.91
2016,8,28,16,0,756.0,100.0,2.4,31.0,520.0,416.0,306.07
2016,8,28,16,15,730.5,96.0,2.25,30.5,470.5,360.19,261.27
2016,8,28,16,30,705.0,92.0,2.1,30.0,421.0,304.03,215.19
2016,8,28,16,45,667.0,87.5,2.0,30.0,369.0,248.31,168.81
2016,8,28,17,0,629.0,83.0,1.9,30.0,317.0,196.42,125.86
2016,8,28,17,15,580.5,76.0,1.65,29.0,265.0,144.88,85.84
2016,8,28,17,30,532.0,69.0,1.4,28.0,213.0,98.9,54.06
2016,8,28,17,45,455.5,59.5,1.15,27.0,163.5,55.73,31.9
2016,8,28,18,0,379.0,50.0,0.9,26.0,114.0,37.81,26.24
2016,8,28,18,15,271.5,36.0,0.9,25.5,73.5,27.57,16.87
2016,8,28,18,30,164.0,22.0,0.9,25.0,33.0,17.22,1.56
2016,8,28,18,45,82.0,11.0,0.9,24.5,16.5,10.81,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,5.0,1.75,19.5,5.0,0.0,0.0
2016,8,29,6,0,0.0,10.0,2.0,20.0,10.0,9.83,0.0
2016,8,29,6,15,118.5,26.0,2.0,20.5,41.0,63.61,30.91
2016,8,29,6,30,237.0,42.0,2.0,21.0,72.0,123.91,86.88
2016,8,29,6,45,310.0,56.0,2.05,21.5,115.0,177.05,132.43
2016,8,29,7,0,383.0,70.0,2.1,22.0,158.0,238.22,184.25
2016,8,29,7,15,440.5,79.0,2.1,22.5,205.5,294.26,231.37
2016,8,29,7,30,498.0,88.0,2.1,23.0,253.0,358.73,283.77
2016,8,29,7,45,374.0,128.5,2.15,24.0,264.5,357.7,282.34
2016,8,29,8,0,250.0,169.0,2.2,25.0,276.0,339.21,266.04
2016,8,29,8,15,491.0,133.0,2.25,25.5,376.5,472.99,370.62
2016,8,29,8,30,732.0,97.0,2.3,26.0,477.0,622.07,482.03
2016,8,29,8,45,756.5,99.0,2.35,26.5,525.0,671.99,514.94
2016,8,29,9,0,781.0,101.0,2.4,27.0,573.0,721.58,547.13
2016,8,29,9,15,797.0,104.0,2.4,27.5,616.0,764.8,574.04
2016,8,29,9,30,813.0,107.0,2.4,28.0,659.0,806.49,599.49
2016,8,29,9,45,829.5,106.5,2.4,28.5,698.0,837.91,617.69
2016,8,29,10,0,846.0,106.0,2.4,29.0,737.0,872.26,637.72
2016,8,29,10,15,854.5,107.5,2.35,29.0,768.0,899.26,653.59
2016,8,29,10,30,863.0,109.0,2.3,29.0,799.0,923.47,667.62
2016,8,29,10,45,869.5,109.5,2.3,29.5,824.0,941.76,676.96
2016,8,29,11,0,876.0,110.0,2.3,30.0,849.0,956.93,684.37
2016,8,29,11,15,879.5,111.0,2.3,30.0,865.5,966.49,689.69
2016,8,29,11,30,883.0,112.0,2.3,30.0,882.0,972.7,693.04
2016,8,29,11,45,885.0,112.0,2.3,30.5,891.0,973.0,691.43
2016,8,29,12,0,887.0,112.0,2.3,31.0,900.0,969.89,687.84
2016,8,29,12,15,887.0,112.5,2.3,31.0,901.5,961.99,682.78
2016,8,29,12,30,887.0,113.0,2.3,31.0,903.0,950.73,675.74
2016,8,29,12,45,461.0,238.5,2.3,31.5,649.0,676.15,492.04
2016,8,29,13,0,35.0,364.0,2.3,32.0,395.0,393.26,284.15
2016,8,29,13,15,28.0,336.0,2.25,32.0,360.5,356.9,259.52
2016,8,29,13,30,21.0,308.0,2.2,32.0,326.0,317.9,231.73
2016,8,29,13,45,108.0,354.0,2.2,32.0,443.0,439.25,320.95
2016,8,29,14,0,195.0,400.0,2.2,32.0,560.0,546.81,397.09
2016,8,29,14,15,200.5,384.0,2.15,32.0,543.0,525.69,382.21
2016,8,29,14,30,206.0,368.0,2.1,32.0,526.0,503.72,367.39
2016,8,29,14,45,125.0,331.0,2.05,32.0,425.5,403.18,295.58
2016,8,29,15,0,44.0,294.0,2.0,32.0,325.0,309.49,227.52
2016,8,29,15,15,30.0,257.0,1.95,31.5,277.5,263.03,194.49
2016,8,29,15,30,16.0,220.0,1.9,31.0,230.0,219.13,162.64
2016,8,29,15,45,8.0,182.5,1.9,31.0,187.5,178.62,132.63
2016,8,29,16,0,0.0,145.0,1.9,31.0,145.0,139.12,102.98
2016,8,29,16,15,121.5,166.5,1.8,30.5,223.0,200.14,148.96
2016,8,29,16,30,243.0,188.0,1.7,30.0,301.0,246.05,180.77
2016,8,29,16,45,234.5,165.5,1.6,30.0,263.5,207.6,150.02
2016,8,29,17,0,226.0,143.0,1.5,30.0,226.0,170.19,120.26
2016,8,29,17,15,209.5,121.0,1.3,29.0,188.5,133.21,91.94
2016,8,29,17,30,193.0,99.0,1.1,28.0,151.0,98.37,66.4
2016,8,29,17,45,165.0,78.5,0.95,27.5,115.5,66.69,45.72
2016,8,29,18,0,137.0,58.0,0.8,27.0,80.0,46.64,33.4
2016,8,29,18,15,83.0,39.0,0.8,26.5,51.0,32.02,20.2
2016,8,29,18,30,29.0,20.0,0.8,26.0,22.0,17.85,0.0
2016,8,29,18,45,14.5,10.0,0.8,26.0,11.0,9.83,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.0,1.7,19.5,4.0,0.0,0.0
2016,8,30,6,0,0.0,8.0,1.9,20.0,8.0,7.86,0.0
2016,8,30,6,15,126.5,24.0,1.9,20.5,39.5,62.55,28.12
2016,8,30,6,30,253.0,40.0,1.9,21.0,71.0,125.95,87.8
2016,8,30,6,45,336.5,53.0,1.9,22.0,116.0,182.3,135.67
2016,8,30,7,0,420.0,66.0,1.9,23.0,161.0,249.62,191.87
2016,8,30,7,15,478.0,75.0,1.95,24.0,210.5,308.65,240.81
2016,8,30,7,30,536.0,84.0,2.0,25.0,260.0,372.93,292.26
2016,8,30,7,45,578.5,90.5,2.1,26.0,311.0,430.81,337.21
2016,8,30,8,0,621.0,97.0,2.2,27.0,362.0,491.57,382.72
2016,8,30,8,15,651.0,102.5,2.25,27.5,411.5,545.66,422.39
2016,8,30,8,30,681.0,108.0,2.3,28.0,461.0,600.72,461.61
2016,8,30,8,45,703.0,113.0,2.4,28.5,507.5,650.02,495.81
2016,8,30,9,0,725.0,118.0,2.5,29.0,554.0,698.96,527.86
2016,8,30,9,15,742.0,121.5,2.45,29.0,596.5,739.04,553.53
2016,8,30,9,30,759.0,125.0,2.4,29.0,639.0,780.32,579.71
2016,8,30,9,45,769.5,129.0,2.4,29.5,676.0,814.94,600.21
2016,8,30,10,0,780.0,133.0,2.4,30.0,713.0,847.38,619.07
2016,8,30,10,15,790.0,135.5,2.35,30.5,744.5,875.36,634.42
2016,8,30,10,30,800.0,138.0,2.3,31.0,776.0,900.76,647.98
2016,8,30,10,45,804.0,141.5,2.25,31.5,799.5,918.84,656.76
2016,8,30,11,0,808.0,145.0,2.2,32.0,823.0,933.88,663.63
2016,8,30,11,15,812.5,146.0,2.1,32.0,840.0,943.62,668.06
2016,8,30,11,30,817.0,147.0,2.0,32.0,857.0,950.18,670.58
2016,8,30,11,45,511.5,295.0,1.95,32.0,741.5,810.22,576.74
2016,8,30,12,0,206.0,443.0,1.9,32.0,626.0,653.21,464.38
2016,8,30,12,15,512.0,297.0,1.85,32.0,752.0,801.46,572.53
2016,8,30,12,30,818.0,151.0,1.8,32.0,878.0,928.0,655.32
2016,8,30,12,45,833.0,140.0,1.75,32.5,875.5,911.5,641.92
2016,8,30,13,0,848.0,129.0,1.7,33.0,873.0,896.47,631.06
2016,8,30,13,15,844.5,128.0,1.65,33.0,858.5,871.65,615.39
2016,8,30,13,30,841.0,127.0,1.6,33.0,844.0,844.08,598.09
