Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,13,45,598.0,245.0,1.55,33.0,748.5,739.39,528.32
2016,8,30,14,0,355.0,363.0,1.5,33.0,653.0,638.14,455.66
2016,8,30,14,15,407.0,326.5,1.45,33.0,647.0,627.5,450.65
2016,8,30,14,30,459.0,290.0,1.4,33.0,641.0,610.19,440.18
2016,8,30,14,45,516.0,254.5,1.35,33.0,631.0,591.99,428.77
2016,8,30,15,0,573.0,219.0,1.3,33.0,621.0,567.85,412.74
2016,8,30,15,15,442.0,243.5,1.25,32.5,542.5,486.26,354.91
2016,8,30,15,30,311.0,268.0,1.2,32.0,464.0,416.05,304.67
2016,8,30,15,45,515.0,186.0,1.15,32.0,481.0,417.53,305.82
2016,8,30,16,0,719.0,104.0,1.1,32.0,498.0,397.43,288.17
2016,8,30,16,15,692.5,99.0,1.05,31.5,449.0,342.12,244.6
2016,8,30,16,30,666.0,94.0,1.0,31.0,400.0,288.88,201.67
2016,8,30,16,45,629.5,88.5,0.95,31.0,349.0,234.99,157.57
2016,8,30,17,0,593.0,83.0,0.9,31.0,298.0,184.84,116.78
2016,8,30,17,15,542.0,75.5,0.8,30.0,247.5,134.89,78.98
2016,8,30,17,30,491.0,68.0,0.7,29.0,197.0,90.84,49.6
2016,8,30,17,45,414.0,58.0,0.65,28.5,149.5,50.15,29.81
2016,8,30,18,0,337.0,48.0,0.6,28.0,102.0,36.07,24.44
2016,8,30,18,15,229.5,33.5,0.6,27.5,63.5,25.76,14.89
2016,8,30,18,30,122.0,19.0,0.6,27.0,25.0,14.89,0.0
2016,8,30,18,45,61.0,9.5,0.65,27.0,12.5,9.34,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,125.5,19.5,0.45,22.5,35.0,56.21,22.18
2016,8,31,6,30,251.0,39.0,0.5,23.0,70.0,124.1,85.18
2016,8,31,6,45,338.0,51.5,0.55,23.5,114.5,180.82,132.72
2016,8,31,7,0,425.0,64.0,0.6,24.0,159.0,249.08,188.93
2016,8,31,7,15,483.5,73.0,0.75,25.0,209.0,308.5,237.44
2016,8,31,7,30,542.0,82.0,0.9,26.0,259.0,373.23,288.52
2016,8,31,7,45,584.5,88.5,1.05,27.0,309.5,431.34,332.99
2016,8,31,8,0,627.0,95.0,1.2,28.0,360.0,492.33,378.04
2016,8,31,8,15,657.0,100.5,1.2,28.5,410.0,546.64,416.7
2016,8,31,8,30,687.0,106.0,1.2,29.0,460.0,601.91,454.76
2016,8,31,8,45,709.5,110.0,1.2,29.5,506.5,650.64,486.93
2016,8,31,9,0,732.0,114.0,1.2,30.0,553.0,699.03,516.95
2016,8,31,9,15,749.0,117.5,1.15,30.5,595.5,739.46,540.48
2016,8,31,9,30,766.0,121.0,1.1,31.0,638.0,780.9,564.21
2016,8,31,9,45,786.0,120.0,1.05,31.5,677.0,818.39,584.84
2016,8,31,10,0,806.0,119.0,1.0,32.0,716.0,854.14,603.99
2016,8,31,10,15,815.0,121.0,1.05,32.0,747.0,881.2,620.16
2016,8,31,10,30,824.0,123.0,1.1,32.0,778.0,905.57,634.76
2016,8,31,10,45,828.0,126.0,1.15,32.5,802.0,917.82,640.67
2016,8,31,11,0,832.0,129.0,1.2,33.0,826.0,932.58,648.31
2016,8,31,11,15,836.5,130.0,1.25,33.0,843.0,942.55,654.4
2016,8,31,11,30,841.0,131.0,1.3,33.0,860.0,949.31,658.69
2016,8,31,11,45,840.5,133.5,1.4,33.0,868.5,949.58,659.87
2016,8,31,12,0,840.0,136.0,1.5,33.0,877.0,946.58,659.16
2016,8,31,12,15,840.0,136.0,1.5,33.0,878.5,938.25,653.98
2016,8,31,12,30,840.0,136.0,1.5,33.0,880.0,926.75,646.99
2016,8,31,12,45,530.5,285.0,1.55,33.5,754.0,785.54,554.25
2016,8,31,13,0,221.0,434.0,1.6,34.0,628.0,635.68,447.99
2016,8,31,13,15,523.0,285.0,1.6,34.0,732.0,750.75,533.77
2016,8,31,13,30,825.0,136.0,1.6,34.0,836.0,840.2,594.51
2016,8,31,13,45,818.5,134.5,1.6,34.0,814.0,806.91,572.95
2016,8,31,14,0,812.0,133.0,1.6,34.0,792.0,771.41,551.03
2016,8,31,14,15,803.5,131.5,1.55,33.5,763.0,732.37,527.28
2016,8,31,14,30,795.0,130.0,1.5,33.0,734.0,691.63,501.87
2016,8,31,14,45,780.5,128.5,1.5,33.0,698.0,645.43,470.39
2016,8,31,15,0,766.0,127.0,1.5,33.0,662.0,598.49,437.67
2016,8,31,15,15,750.5,123.5,1.45,32.5,621.0,548.56,402.61
2016,8,31,15,30,735.0,120.0,1.4,32.0,580.0,497.12,365.44
2016,8,31,15,45,508.5,173.0,1.4,32.0,480.0,400.72,294.25
2016,8,31,16,0,282.0,226.0,1.4,32.0,380.0,326.68,239.79
2016,8,31,16,15,457.0,165.0,1.3,31.5,385.5,315.33,228.59
2016,8,31,16,30,632.0,104.0,1.2,31.0,391.0,285.35,199.95
2016,8,31,16,45,593.0,97.5,1.2,31.0,340.5,231.91,156.37
2016,8,31,17,0,554.0,91.0,1.2,31.0,290.0,182.56,116.53
2016,8,31,17,15,501.5,82.5,1.05,30.0,240.0,133.95,80.03
2016,8,31,17,30,449.0,74.0,0.9,29.0,190.0,91.5,52.04
2016,8,31,17,45,374.0,62.0,0.8,28.5,143.0,51.24,32.15
2016,8,31,18,0,299.0,50.0,0.7,28.0,96.0,37.83,25.83
2016,8,31,18,15,149.5,36.5,0.7,27.5,59.5,30.06,18.02
2016,8,31,18,30,0.0,23.0,0.7,27.0,23.0,20.98,0.0
2016,8,31,18,45,0.0,11.5,0.75,26.5,11.5,11.3,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,104.0,20.5,1.55,21.5,33.0,52.38,18.33
2016,9,1,6,30,208.0,41.0,1.6,22.0,66.0,114.45,79.05
2016,9,1,6,45,287.0,56.5,1.7,22.5,109.5,169.38,125.66
2016,9,1,7,0,366.0,72.0,1.8,23.0,153.0,233.05,179.03
2016,9,1,7,15,424.5,83.5,1.8,23.5,202.0,291.25,227.53
2016,9,1,7,30,483.0,95.0,1.8,24.0,251.0,355.06,279.08
2016,9,1,7,45,528.0,102.5,1.8,25.0,301.5,415.05,325.46
2016,9,1,8,0,573.0,110.0,1.8,26.0,352.0,476.02,370.88
2016,9,1,8,15,605.0,116.5,1.8,27.0,401.0,530.33,409.7
2016,9,1,8,30,637.0,123.0,1.8,28.0,450.0,585.87,448.02
2016,9,1,8,45,666.0,126.5,1.85,29.0,497.5,636.77,482.1
2016,9,1,9,0,695.0,130.0,1.9,30.0,545.0,687.92,514.99
2016,9,1,9,15,713.0,134.0,1.9,30.0,587.0,730.73,542.41
2016,9,1,9,30,731.0,138.0,1.9,30.0,629.0,772.36,568.75
2016,9,1,9,45,763.0,131.0,1.9,30.5,670.0,809.62,590.69
2016,9,1,10,0,795.0,124.0,1.9,31.0,711.0,848.84,613.64
2016,9,1,10,15,804.5,126.5,1.85,31.5,742.5,876.59,628.38
2016,9,1,10,30,814.0,129.0,1.8,32.0,774.0,901.69,641.36
2016,9,1,10,45,820.0,131.0,1.75,32.5,798.0,920.14,650.05
2016,9,1,11,0,826.0,133.0,1.7,33.0,822.0,935.56,656.88
2016,9,1,11,15,830.0,134.0,1.65,33.0,838.5,939.13,657.74
2016,9,1,11,30,834.0,135.0,1.6,33.0,855.0,945.3,660.44
2016,9,1,11,45,833.5,137.0,1.6,33.0,863.5,944.96,659.83
2016,9,1,12,0,833.0,139.0,1.6,33.0,872.0,941.38,657.4
2016,9,1,12,15,833.0,139.0,1.6,33.0,873.0,933.03,652.18
2016,9,1,12,30,833.0,139.0,1.6,33.0,874.0,921.52,645.15
2016,9,1,12,45,586.5,273.0,1.6,33.0,788.5,824.57,582.07
2016,9,1,13,0,340.0,407.0,1.6,33.0,703.0,719.24,507.49
2016,9,1,13,15,175.5,323.0,1.6,32.5,476.0,476.63,344.58
2016,9,1,13,30,11.0,239.0,1.6,32.0,249.0,241.76,175.56
2016,9,1,13,45,5.5,136.0,1.65,32.0,141.0,136.35,98.54
2016,9,1,14,0,0.0,33.0,1.7,32.0,33.0,31.94,19.12
2016,9,1,14,15,47.0,194.0,1.75,31.5,230.0,223.87,166.18
2016,9,1,14,30,94.0,355.0,1.8,31.0,427.0,409.71,301.33
2016,9,1,14,45,73.0,326.0,1.85,31.0,380.5,362.29,266.63
2016,9,1,15,0,52.0,297.0,1.9,31.0,334.0,316.87,234.12
2016,9,1,15,15,28.5,239.0,1.9,30.5,259.5,245.0,182.01
2016,9,1,15,30,5.0,181.0,1.9,30.0,185.0,176.46,131.21
2016,9,1,15,45,2.5,155.0,1.9,30.0,157.0,150.05,111.57
2016,9,1,16,0,0.0,129.0,1.9,30.0,129.0,124.02,91.9
2016,9,1,16,15,25.5,154.0,1.85,29.5,166.0,154.58,115.82
2016,9,1,16,30,51.0,179.0,1.8,29.0,203.0,181.39,136.29
2016,9,1,16,45,44.5,157.0,1.8,28.5,175.5,155.48,116.57
2016,9,1,17,0,38.0,135.0,1.8,28.0,148.0,130.48,97.45
2016,9,1,17,15,29.0,113.0,1.65,27.5,122.0,106.1,78.72
2016,9,1,17,30,20.0,91.0,1.5,27.0,96.0,85.28,62.67
2016,9,1,17,45,10.0,69.0,1.35,26.5,71.5,63.43,48.02
2016,9,1,18,0,0.0,47.0,1.2,26.0,47.0,43.79,30.95
2016,9,1,18,15,0.0,28.5,1.2,25.5,28.5,27.02,15.44
2016,9,1,18,30,0.0,10.0,1.2,25.0,10.0,9.65,0.0
2016,9,1,18,45,0.0,5.0,1.2,24.5,5.0,4.91,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,10.0,2.55,20.0,10.0,9.64,0.0
2016,9,2,6,30,0.0,20.0,2.6,20.0,20.0,19.3,9.74
2016,9,2,6,45,0.0,34.0,2.7,20.0,34.0,32.83,21.41
2016,9,2,7,0,0.0,48.0,2.8,20.0,48.0,46.4,33.02
2016,9,2,7,15,0.0,64.5,2.9,20.0,64.5,62.91,46.92
2016,9,2,7,30,0.0,81.0,3.0,20.0,81.0,79.38,60.59
2016,9,2,7,45,0.0,85.5,3.2,20.0,85.5,83.41,63.79
2016,9,2,8,0,0.0,90.0,3.4,20.0,90.0,87.59,67.03
2016,9,2,8,15,0.0,111.5,3.55,20.0,111.5,109.13,84.41
2016,9,2,8,30,0.0,133.0,3.7,20.0,133.0,130.71,101.59
2016,9,2,8,45,0.0,139.0,3.85,20.0,139.0,136.42,105.83
2016,9,2,9,0,0.0,145.0,4.0,20.0,145.0,142.18,110.12
2016,9,2,9,15,0.0,137.0,4.1,20.0,137.0,133.86,103.14
2016,9,2,9,30,0.0,129.0,4.2,20.0,129.0,125.72,96.37
2016,9,2,9,45,0.0,129.0,4.35,20.5,129.0,125.64,95.91
2016,9,2,10,0,0.0,129.0,4.5,21.0,129.0,125.6,95.49
2016,9,2,10,15,0.0,126.5,4.6,21.0,126.5,123.09,93.33
2016,9,2,10,30,0.0,124.0,4.7,21.0,124.0,120.61,91.22
2016,9,2,10,45,3.0,152.5,4.85,21.0,155.0,151.6,115.75
2016,9,2,11,0,6.0,181.0,5.0,21.0,186.0,182.72,140.18
2016,9,2,11,15,4.5,166.0,5.05,21.0,169.5,166.34,127.13
2016,9,2,11,30,3.0,151.0,5.1,21.0,153.0,150.03,114.18
2016,9,2,11,45,5.5,171.0,5.2,21.5,175.5,172.1,131.33
2016,9,2,12,0,8.0,191.0,5.3,22.0,198.0,194.1,148.26
2016,9,2,12,15,8.5,201.0,5.25,22.0,209.0,204.24,156.09
2016,9,2,12,30,9.0,211.0,5.2,22.0,220.0,214.3,163.87
2016,9,2,12,45,7.0,191.0,5.2,22.0,198.0,192.46,146.87
2016,9,2,13,0,5.0,171.0,5.2,22.0,176.0,170.78,129.98
2016,9,2,13,15,4.0,164.0,5.15,21.5,168.0,162.83,124.05
2016,9,2,13,30,3.0,157.0,5.1,21.0,160.0,154.94,118.15
2016,9,2,13,45,1.5,149.5,5.1,21.0,151.5,146.23,111.35
2016,9,2,14,0,0.0,142.0,5.1,21.0,143.0,137.63,104.64
2016,9,2,14,15,0.0,132.0,5.1,21.0,132.5,127.86,97.06
2016,9,2,14,30,0.0,122.0,5.1,21.0,122.0,118.11,89.49
2016,9,2,14,45,0.5,139.0,5.2,21.0,139.5,134.77,102.97
2016,9,2,15,0,1.0,156.0,5.3,21.0,157.0,151.26,116.33
2016,9,2,15,15,0.5,106.5,5.2,20.5,107.0,103.29,78.35
2016,9,2,15,30,0.0,57.0,5.1,20.0,57.0,55.12,39.59
2016,9,2,15,45,0.0,54.5,5.1,20.0,54.5,52.69,37.75
2016,9,2,16,0,0.0,52.0,5.1,20.0,52.0,50.26,35.89
2016,9,2,16,15,0.0,65.5,5.05,20.0,65.5,63.32,46.79
2016,9,2,16,30,0.0,79.0,5.0,20.0,79.0,76.4,57.75
2016,9,2,16,45,0.0,68.5,4.95,20.0,68.5,66.22,49.52
2016,9,2,17,0,0.0,58.0,4.9,20.0,58.0,56.04,41.2
2016,9,2,17,15,0.0,47.5,4.9,19.5,47.5,45.88,32.84
2016,9,2,17,30,0.0,37.0,4.9,19.0,37.0,35.72,24.33
2016,9,2,17,45,0.0,27.5,4.9,19.0,27.5,26.54,17.52
2016,9,2,18,0,0.0,18.0,4.9,19.0,18.0,17.36,9.23
2016,9,2,18,15,0.0,10.5,4.95,19.0,10.5,10.12,2.26
2016,9,2,18,30,0.0,3.0,5.0,19.0,3.0,2.95,0.0
2016,9,2,18,45,0.0,1.5,5.05,19.0,1.5,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,170.5,16.0,3.6,17.5,35.0,62.24,15.04
2016,9,3,6,30,341.0,32.0,3.7,18.0,70.0,141.76,97.75
2016,9,3,6,45,431.5,41.0,3.8,18.5,117.0,201.12,150.63
2016,9,3,7,0,522.0,50.0,3.9,19.0,164.0,270.27,210.89
2016,9,3,7,15,579.5,56.5,3.95,19.5,215.0,331.16,264.03
2016,9,3,7,30,637.0,63.0,4.0,20.0,266.0,397.21,319.76
2016,9,3,7,45,677.0,67.5,4.1,21.0,318.0,454.57,366.37
2016,9,3,8,0,717.0,72.0,4.2,22.0,370.0,516.04,414.41
2016,9,3,8,15,744.0,76.0,4.15,22.5,421.0,570.68,456.09
2016,9,3,8,30,771.0,80.0,4.1,23.0,472.0,625.8,496.71
2016,9,3,8,45,790.0,83.5,4.05,23.5,519.0,674.68,529.95
2016,9,3,9,0,809.0,87.0,4.0,24.0,566.0,722.73,561.89
2016,9,3,9,15,824.0,89.5,3.9,24.0,609.0,760.82,587.04
2016,9,3,9,30,839.0,92.0,3.8,24.0,652.0,801.57,613.81
2016,9,3,9,45,852.5,92.5,3.7,24.5,690.0,836.89,635.17
2016,9,3,10,0,866.0,93.0,3.6,25.0,728.0,869.97,654.71
2016,9,3,10,15,874.5,94.5,3.5,25.5,759.5,897.16,669.98
2016,9,3,10,30,883.0,96.0,3.4,26.0,791.0,921.46,683.19
2016,9,3,10,45,885.0,99.5,3.35,26.5,814.5,938.8,692.0
2016,9,3,11,0,887.0,103.0,3.3,27.0,838.0,952.79,698.64
2016,9,3,11,15,551.0,264.0,3.25,27.0,724.0,814.73,602.73
2016,9,3,11,30,215.0,425.0,3.2,27.0,610.0,647.52,476.96
2016,9,3,11,45,118.5,373.5,3.15,27.0,475.5,499.24,370.93
2016,9,3,12,0,22.0,322.0,3.1,27.0,341.0,338.07,251.56
2016,9,3,12,15,16.5,275.0,3.05,27.0,289.5,285.2,212.93
2016,9,3,12,30,11.0,228.0,3.0,27.0,238.0,232.94,173.93
2016,9,3,12,45,29.5,304.5,3.0,27.0,330.5,330.03,246.81
2016,9,3,13,0,48.0,381.0,3.0,27.0,423.0,422.01,313.9
2016,9,3,13,15,30.0,312.5,2.9,26.5,338.5,335.11,250.48
2016,9,3,13,30,12.0,244.0,2.8,26.0,254.0,247.46,185.64
2016,9,3,13,45,94.0,317.5,2.75,26.0,393.0,390.9,294.98
2016,9,3,14,0,176.0,391.0,2.7,26.0,532.0,521.09,390.11
2016,9,3,14,15,161.0,375.5,2.65,26.0,500.5,485.91,364.09
2016,9,3,14,30,146.0,360.0,2.6,26.0,469.0,451.57,339.37
2016,9,3,14,45,143.5,341.0,2.55,26.0,444.0,423.05,318.99
2016,9,3,15,0,141.0,322.0,2.5,26.0,419.0,394.56,298.39
2016,9,3,15,15,152.0,300.5,2.45,25.5,399.5,371.38,282.22
2016,9,3,15,30,163.0,279.0,2.4,25.0,380.0,347.01,264.72
2016,9,3,15,45,153.0,256.0,2.4,25.0,344.5,310.42,237.07
2016,9,3,16,0,143.0,233.0,2.4,25.0,309.0,274.84,209.83
2016,9,3,16,15,103.0,205.5,2.3,24.5,257.5,227.42,173.81
2016,9,3,16,30,63.0,178.0,2.2,24.0,206.0,183.42,140.38
2016,9,3,16,45,57.5,156.0,2.1,23.5,179.0,157.06,119.87
2016,9,3,17,0,52.0,134.0,2.0,23.0,152.0,131.47,99.73
2016,9,3,17,15,43.5,111.5,1.75,22.5,125.0,105.93,79.63
2016,9,3,17,30,35.0,89.0,1.5,22.0,98.0,81.68,60.56
2016,9,3,17,45,21.0,67.5,1.25,22.0,72.5,59.56,45.54
2016,9,3,18,0,7.0,46.0,1.0,22.0,47.0,42.65,30.36
2016,9,3,18,15,3.5,27.5,0.9,21.5,28.0,25.92,13.83
2016,9,3,18,30,0.0,9.0,0.8,21.0,9.0,8.85,0.0
2016,9,3,18,45,0.0,4.5,0.75,21.0,4.5,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,142.5,17.5,1.4,17.5,33.0,56.12,8.81
2016,9,4,6,30,285.0,35.0,1.5,18.0,66.0,129.04,88.63
2016,9,4,6,45,380.5,46.0,1.6,19.0,112.5,189.21,140.9
2016,9,4,7,0,476.0,57.0,1.7,20.0,159.0,259.72,200.64
2016,9,4,7,15,536.5,65.0,1.7,20.5,210.0,321.26,252.96
2016,9,4,7,30,597.0,73.0,1.7,21.0,261.0,388.28,307.92
2016,9,4,7,45,637.5,79.0,1.75,21.5,313.0,447.19,354.95
2016,9,4,8,0,678.0,85.0,1.8,22.0,365.0,508.7,402.3
2016,9,4,8,15,708.0,89.5,1.85,22.5,416.0,563.96,443.42
2016,9,4,8,30,738.0,94.0,1.9,23.0,467.0,618.09,482.51
2016,9,4,8,45,757.5,98.5,1.95,23.5,514.5,667.11,515.86
2016,9,4,9,0,777.0,103.0,2.0,24.0,562.0,715.38,547.37
2016,9,4,9,15,793.5,106.0,2.0,24.5,605.0,758.56,574.41
2016,9,4,9,30,810.0,109.0,2.0,25.0,648.0,800.21,599.97
2016,9,4,9,45,824.0,110.5,2.05,25.5,686.0,836.26,621.8
2016,9,4,10,0,838.0,112.0,2.1,26.0,724.0,870.13,642.0
2016,9,4,10,15,846.5,113.5,2.05,26.0,755.5,891.29,654.04
2016,9,4,10,30,855.0,115.0,2.0,26.0,787.0,914.91,667.78
2016,9,4,10,45,861.5,116.5,2.0,26.5,811.0,933.7,677.53
2016,9,4,11,0,868.0,118.0,2.0,27.0,835.0,949.35,685.32
2016,9,4,11,15,872.0,119.0,2.0,27.0,852.0,958.85,690.63
2016,9,4,11,30,876.0,120.0,2.0,27.0,869.0,964.99,693.97
2016,9,4,11,45,879.5,119.5,2.0,27.5,878.5,965.68,692.62
2016,9,4,12,0,883.0,119.0,2.0,28.0,888.0,962.96,689.29
2016,9,4,12,15,883.0,119.0,2.0,28.0,889.0,954.05,683.56
2016,9,4,12,30,883.0,119.0,2.0,28.0,890.0,941.78,675.87
2016,9,4,12,45,883.5,117.5,2.0,28.5,883.0,925.14,664.18
2016,9,4,13,0,884.0,116.0,2.0,29.0,876.0,905.26,650.56
2016,9,4,13,15,880.5,115.0,2.0,29.0,861.0,879.28,634.37
2016,9,4,13,30,877.0,114.0,2.0,29.0,846.0,850.41,616.35
2016,9,4,13,45,872.0,112.5,2.0,29.0,823.5,817.11,595.35
2016,9,4,14,0,867.0,111.0,2.0,29.0,801.0,781.32,572.6
2016,9,4,14,15,575.5,226.5,1.95,28.5,677.0,649.57,480.77
2016,9,4,14,30,284.0,342.0,1.9,28.0,553.0,530.93,393.07
2016,9,4,14,45,557.0,222.5,1.9,28.0,611.0,580.27,434.02
2016,9,4,15,0,830.0,103.0,1.9,28.0,669.0,604.02,453.77
2016,9,4,15,15,472.5,189.0,1.9,28.0,507.0,444.83,334.93
2016,9,4,15,30,115.0,275.0,1.9,28.0,345.0,318.45,239.18
2016,9,4,15,45,137.0,253.0,1.9,28.0,329.5,299.85,225.91
2016,9,4,16,0,159.0,231.0,1.9,28.0,314.0,278.89,209.85
2016,9,4,16,15,433.5,157.0,1.8,27.5,353.0,293.26,216.42
2016,9,4,16,30,708.0,83.0,1.7,27.0,392.0,278.63,195.87
2016,9,4,16,45,670.5,77.5,1.65,26.5,340.0,222.62,148.86
2016,9,4,17,0,633.0,72.0,1.6,26.0,288.0,170.43,105.82
2016,9,4,17,15,579.5,65.0,1.4,25.0,236.0,119.13,67.03
2016,9,4,17,30,526.0,58.0,1.2,24.0,184.0,74.01,38.67
2016,9,4,17,45,443.5,48.5,1.05,23.5,136.0,35.07,24.39
2016,9,4,18,0,361.0,39.0,0.9,23.0,88.0,29.69,19.3
2016,9,4,18,15,233.0,25.0,0.9,22.5,51.5,19.46,8.29
2016,9,4,18,30,105.0,11.0,0.9,22.0,15.0,10.81,0.0
2016,9,4,18,45,52.5,5.5,0.95,21.5,7.5,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,162.5,16.0,1.25,15.5,33.5,59.57,4.04
2016,9,5,6,30,325.0,32.0,1.4,16.0,67.0,136.74,93.77
2016,9,5,6,45,420.5,42.0,1.6,17.0,114.0,197.77,147.86
2016,9,5,7,0,516.0,52.0,1.8,18.0,161.0,269.19,209.2
2016,9,5,7,15,575.0,59.5,1.75,19.0,213.5,331.47,262.24
2016,9,5,7,30,634.0,67.0,1.7,20.0,266.0,399.06,317.41
2016,9,5,7,45,675.5,72.0,1.7,21.0,319.0,459.1,364.7
2016,9,5,8,0,717.0,77.0,1.7,22.0,372.0,520.03,410.74
2016,9,5,8,15,745.5,81.0,1.75,22.5,423.5,575.57,451.96
2016,9,5,8,30,774.0,85.0,1.8,23.0,475.0,631.69,492.29
2016,9,5,8,45,796.0,88.0,1.85,24.0,523.5,682.21,524.96
2016,9,5,9,0,818.0,91.0,1.9,25.0,572.0,732.08,556.18
2016,9,5,9,15,833.5,93.5,1.85,25.5,615.5,775.26,582.41
2016,9,5,9,30,849.0,96.0,1.8,26.0,659.0,811.98,603.79
2016,9,5,9,45,862.0,97.5,1.8,26.5,697.5,848.1,624.94
2016,9,5,10,0,875.0,99.0,1.8,27.0,736.0,881.9,644.3
2016,9,5,10,15,883.5,100.5,1.75,27.0,768.0,909.11,659.94
2016,9,5,10,30,892.0,102.0,1.7,27.0,800.0,933.38,673.65
2016,9,5,10,45,898.5,103.0,1.65,27.5,824.5,952.15,682.49
2016,9,5,11,0,905.0,104.0,1.6,28.0,849.0,967.65,689.29
2016,9,5,11,15,908.5,105.0,1.55,28.0,866.5,976.91,693.61
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,982.68,695.9
2016,9,5,11,45,914.0,106.5,1.45,28.5,893.0,982.95,693.54
2016,9,5,12,0,916.0,107.0,1.4,29.0,902.0,979.67,689.17
2016,9,5,12,15,916.0,107.5,1.3,29.0,903.0,970.96,682.22
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,958.78,673.27
2016,9,5,12,45,906.5,112.5,1.15,29.5,895.0,938.67,659.05
2016,9,5,13,0,897.0,117.0,1.1,30.0,886.0,915.53,643.16
2016,9,5,13,15,893.0,116.5,1.0,30.0,870.5,889.21,625.92
2016,9,5,13,30,889.0,116.0,0.9,30.0,855.0,860.0,606.93
2016,9,5,13,45,884.0,114.0,0.8,30.0,832.0,825.74,584.79
2016,9,5,14,0,879.0,112.0,0.7,30.0,809.0,788.96,561.07
2016,9,5,14,15,871.0,110.5,0.6,30.0,778.5,748.14,534.68
2016,9,5,14,30,863.0,109.0,0.5,30.0,748.0,705.37,506.94
2016,9,5,14,45,852.5,106.0,0.45,30.0,711.5,657.8,474.75
2016,9,5,15,0,842.0,103.0,0.4,30.0,675.0,608.47,440.53
2016,9,5,15,15,827.0,100.5,0.35,30.0,632.0,556.2,403.37
2016,9,5,15,30,812.0,98.0,0.3,30.0,589.0,503.61,364.91
2016,9,5,15,45,793.0,94.5,0.25,30.0,542.0,448.2,323.31
2016,9,5,16,0,774.0,91.0,0.2,30.0,495.0,393.43,280.89
2016,9,5,16,15,746.5,86.5,0.15,29.5,444.0,335.74,235.73
2016,9,5,16,30,719.0,82.0,0.1,29.0,393.0,280.2,191.03
2016,9,5,16,45,681.5,77.0,0.1,28.5,340.5,222.05,144.26
2016,9,5,17,0,644.0,72.0,0.1,28.0,288.0,169.78,102.58
2016,9,5,17,15,588.5,65.0,0.2,27.5,235.5,117.78,64.6
2016,9,5,17,30,533.0,58.0,0.3,27.0,183.0,72.22,37.14
2016,9,5,17,45,447.0,48.5,0.45,26.5,134.5,35.41,24.29
2016,9,5,18,0,361.0,39.0,0.6,26.0,86.0,30.05,19.22
2016,9,5,18,15,223.0,25.0,0.7,25.0,49.5,19.76,7.47
2016,9,5,18,30,85.0,11.0,0.8,24.0,13.0,10.81,0.0
2016,9,5,18,45,42.5,5.5,0.9,23.0,6.5,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,175.5,15.5,1.85,17.5,34.0,61.36,0.0
2016,9,6,6,30,351.0,31.0,2.0,18.0,68.0,142.51,96.29
2016,9,6,6,45,443.0,41.0,2.15,19.0,115.5,203.68,150.96
2016,9,6,7,0,535.0,51.0,2.3,20.0,163.0,274.85,212.07
2016,9,6,7,15,594.0,58.0,2.2,20.5,215.5,337.5,265.86
2016,9,6,7,30,653.0,65.0,2.1,21.0,268.0,405.41,321.9
2016,9,6,7,45,690.0,71.0,2.05,22.0,321.0,465.06,368.87
2016,9,6,8,0,727.0,77.0,2.0,23.0,374.0,525.1,414.1
2016,9,6,8,15,755.5,81.0,2.2,24.0,425.5,581.05,455.43
2016,9,6,8,30,784.0,85.0,2.4,25.0,477.0,637.53,495.82
2016,9,6,8,45,803.0,89.0,2.6,26.0,525.5,687.37,528.8
2016,9,6,9,0,822.0,93.0,2.8,27.0,574.0,736.3,560.26
2016,9,6,9,15,837.5,95.5,2.65,27.5,618.0,779.56,586.42
2016,9,6,9,30,853.0,98.0,2.5,28.0,662.0,816.29,607.51
2016,9,6,9,45,863.5,101.0,2.35,28.5,700.0,851.96,627.44
2016,9,6,10,0,874.0,104.0,2.2,29.0,738.0,885.16,645.24
2016,9,6,10,15,882.5,105.5,2.0,29.5,770.0,912.24,658.16
2016,9,6,10,30,891.0,107.0,1.8,30.0,802.0,936.38,668.82
2016,9,6,10,45,897.0,108.5,1.65,30.5,826.5,955.1,676.3
2016,9,6,11,0,903.0,110.0,1.5,31.0,851.0,970.53,681.58
2016,9,6,11,15,907.0,110.5,1.4,31.0,868.0,979.6,684.93
2016,9,6,11,30,911.0,111.0,1.3,31.0,885.0,985.18,686.23
2016,9,6,11,45,913.0,111.5,1.2,31.5,894.0,985.33,682.92
2016,9,6,12,0,915.0,112.0,1.1,32.0,903.0,981.93,677.59
2016,9,6,12,15,915.0,112.0,1.15,32.0,904.0,972.6,672.75
2016,9,6,12,30,915.0,112.0,1.2,32.0,905.0,959.79,665.94
2016,9,6,12,45,914.0,111.5,1.3,32.0,897.5,942.15,656.98
2016,9,6,13,0,913.0,111.0,1.4,32.0,890.0,921.2,645.92
2016,9,6,13,15,909.0,110.0,1.45,32.0,874.0,893.95,630.2
2016,9,6,13,30,905.0,109.0,1.5,32.0,858.0,863.76,612.56
2016,9,6,13,45,899.5,107.5,1.55,32.0,834.5,829.06,591.89
2016,9,6,14,0,894.0,106.0,1.6,32.0,811.0,791.83,569.38
2016,9,6,14,15,885.5,104.5,1.65,32.0,780.5,750.06,543.6
2016,9,6,14,30,877.0,103.0,1.7,32.0,750.0,706.35,516.17
2016,9,6,14,45,865.5,101.0,1.75,32.0,712.5,658.5,483.69
2016,9,6,15,0,854.0,99.0,1.8,32.0,675.0,609.43,449.19
2016,9,6,15,15,838.5,96.5,1.8,32.0,631.5,555.76,410.18
2016,9,6,15,30,823.0,94.0,1.8,32.0,588.0,502.36,370.15
2016,9,6,15,45,801.5,91.0,1.8,32.0,540.0,445.76,326.58
2016,9,6,16,0,780.0,88.0,1.8,32.0,492.0,390.06,282.34
2016,9,6,16,15,752.0,84.0,1.65,31.5,441.0,332.4,235.78
2016,9,6,16,30,724.0,80.0,1.5,31.0,390.0,276.94,189.95
2016,9,6,16,45,683.5,75.0,1.35,30.5,336.5,217.99,141.65
2016,9,6,17,0,643.0,70.0,1.2,30.0,283.0,165.23,99.17
2016,9,6,17,15,587.5,63.0,1.1,29.0,230.5,113.49,61.41
2016,9,6,17,30,532.0,56.0,1.0,28.0,178.0,68.18,34.64
2016,9,6,17,45,444.5,46.5,0.95,27.0,130.0,33.9,22.93
2016,9,6,18,0,357.0,37.0,0.9,26.0,82.0,28.45,17.79
2016,9,6,18,15,221.5,23.0,0.9,25.5,46.5,18.08,5.15
2016,9,6,18,30,86.0,9.0,0.9,25.0,11.0,8.85,0.0
2016,9,6,18,45,43.0,4.5,0.95,24.5,5.5,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,110.0,18.0,1.85,20.5,29.0,48.72,0.0
2016,9,7,6,30,220.0,36.0,2.0,21.0,58.0,111.65,74.51
2016,9,7,6,45,316.5,49.0,2.2,22.0,103.0,169.3,124.36
2016,9,7,7,0,413.0,62.0,2.4,23.0,148.0,239.25,182.95
2016,9,7,7,15,475.5,72.0,2.35,23.5,198.0,300.46,234.55
2016,9,7,7,30,538.0,82.0,2.3,24.0,248.0,367.38,289.17
2016,9,7,7,45,587.5,87.5,2.25,25.0,300.0,427.65,336.34
2016,9,7,8,0,637.0,93.0,2.2,26.0,352.0,491.37,384.25
2016,9,7,8,15,668.5,98.0,2.15,27.0,402.0,546.18,423.63
2016,9,7,8,30,700.0,103.0,2.1,28.0,452.0,602.01,462.22
2016,9,7,8,45,727.5,105.5,2.1,29.0,500.0,652.77,496.0
2016,9,7,9,0,755.0,108.0,2.1,30.0,548.0,701.23,525.86
2016,9,7,9,15,772.0,111.5,1.95,30.5,591.0,744.42,551.45
2016,9,7,9,30,789.0,115.0,1.8,31.0,634.0,786.16,575.33
2016,9,7,9,45,809.0,114.0,1.65,31.5,673.0,823.76,595.78
2016,9,7,10,0,829.0,113.0,1.5,32.0,712.0,859.51,614.45
2016,9,7,10,15,838.0,114.5,1.5,32.0,743.0,880.67,626.44
2016,9,7,10,30,847.0,116.0,1.5,32.0,774.0,904.36,640.19
2016,9,7,10,45,855.5,116.5,1.5,32.5,799.0,923.58,649.81
2016,9,7,11,0,864.0,117.0,1.5,33.0,824.0,939.74,657.58
2016,9,7,11,15,868.5,117.5,1.55,33.0,840.5,948.91,663.13
2016,9,7,11,30,873.0,118.0,1.6,33.0,857.0,954.75,666.82
2016,9,7,11,45,876.0,118.0,1.65,33.5,866.0,955.26,666.01
2016,9,7,12,0,879.0,118.0,1.7,34.0,875.0,952.35,663.26
2016,9,7,12,15,879.5,118.0,1.7,34.0,876.0,943.69,657.87
2016,9,7,12,30,880.0,118.0,1.7,34.0,877.0,931.68,650.57
2016,9,7,12,45,874.5,119.5,1.75,34.0,869.0,912.5,639.5
2016,9,7,13,0,869.0,121.0,1.8,34.0,861.0,890.3,626.6
2016,9,7,13,15,435.5,136.5,1.8,34.0,507.5,518.03,380.48
2016,9,7,13,30,2.0,152.0,1.8,34.0,154.0,149.2,106.63
2016,9,7,13,45,1.0,110.0,1.85,34.0,111.0,107.41,76.22
2016,9,7,14,0,0.0,68.0,1.9,34.0,68.0,65.84,44.89
2016,9,7,14,15,0.0,106.5,1.85,34.0,106.5,103.15,73.32
2016,9,7,14,30,0.0,145.0,1.8,34.0,145.0,140.34,101.37
2016,9,7,14,45,409.0,125.0,1.8,34.0,399.0,386.53,290.05
2016,9,7,15,0,818.0,105.0,1.8,34.0,653.0,590.46,434.19
2016,9,7,15,15,802.5,102.5,1.75,33.5,611.0,539.01,395.65
2016,9,7,15,30,787.0,100.0,1.7,33.0,569.0,487.35,357.57
2016,9,7,15,45,767.5,96.0,1.7,33.0,522.5,432.53,315.48
2016,9,7,16,0,748.0,92.0,1.7,33.0,476.0,378.48,272.66
2016,9,7,16,15,720.0,87.5,1.6,32.5,426.0,322.15,227.45
2016,9,7,16,30,692.0,83.0,1.5,32.0,376.0,265.96,181.48
2016,9,7,16,45,653.5,77.5,1.4,31.5,324.5,210.94,136.48
2016,9,7,17,0,615.0,72.0,1.3,31.0,273.0,159.91,95.68
2016,9,7,17,15,558.0,64.5,1.2,30.0,221.5,109.4,59.34
2016,9,7,17,30,501.0,57.0,1.1,29.0,170.0,65.53,34.03
2016,9,7,17,45,415.5,47.0,1.0,28.5,123.0,34.69,23.36
2016,9,7,18,0,330.0,37.0,0.9,28.0,76.0,28.81,17.77
2016,9,7,18,15,165.0,18.5,0.9,27.5,38.0,14.0,1.33
2016,9,7,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.0,16.0,1.1,20.5,29.5,52.21,0.0
2016,9,8,6,30,270.0,32.0,1.2,21.0,59.0,120.84,79.46
2016,9,8,6,45,364.5,43.5,1.35,22.0,104.0,179.76,131.17
2016,9,8,7,0,459.0,55.0,1.5,23.0,149.0,249.05,189.31
2016,9,8,7,15,520.5,63.0,1.35,23.5,199.0,309.81,240.24
2016,9,8,7,30,582.0,71.0,1.2,24.0,249.0,376.15,293.61
2016,9,8,7,45,623.0,77.0,1.1,25.0,300.0,434.32,338.13
2016,9,8,8,0,664.0,83.0,1.0,26.0,351.0,495.15,382.44
2016,9,8,8,15,694.0,88.0,1.05,27.0,401.0,550.11,421.41
2016,9,8,8,30,724.0,93.0,1.1,28.0,451.0,603.88,458.18
2016,9,8,8,45,745.5,96.5,1.15,29.5,498.0,652.43,488.45
2016,9,8,9,0,767.0,100.0,1.2,31.0,545.0,700.4,516.55
2016,9,8,9,15,784.0,103.0,1.25,31.5,588.0,743.38,542.7
2016,9,8,9,30,801.0,106.0,1.3,32.0,631.0,784.87,567.53
2016,9,8,9,45,820.5,104.5,1.4,32.5,669.5,821.69,589.57
2016,9,8,10,0,840.0,103.0,1.5,33.0,708.0,851.54,607.01
2016,9,8,10,15,849.0,105.0,1.6,33.0,739.0,878.75,624.02
2016,9,8,10,30,858.0,107.0,1.7,33.0,770.0,903.14,639.31
2016,9,8,10,45,859.5,110.5,1.8,33.5,793.0,919.24,648.13
2016,9,8,11,0,861.0,114.0,1.9,34.0,816.0,932.05,655.01
2016,9,8,11,15,865.5,115.0,1.9,34.0,832.5,941.67,660.3
2016,9,8,11,30,870.0,116.0,1.9,34.0,849.0,947.96,663.66
2016,9,8,11,45,866.0,120.0,1.95,34.0,856.5,946.0,662.59
2016,9,8,12,0,862.0,124.0,2.0,34.0,864.0,940.65,659.6
2016,9,8,12,15,862.5,124.0,2.0,34.0,864.5,932.03,654.19
2016,9,8,12,30,863.0,124.0,2.0,34.0,865.0,920.12,646.86
2016,9,8,12,45,849.5,130.0,2.05,34.5,854.5,898.52,632.73
2016,9,8,13,0,836.0,136.0,2.1,35.0,844.0,877.87,619.32
2016,9,8,13,15,832.0,135.0,2.1,35.0,828.5,851.72,603.26
2016,9,8,13,30,828.0,134.0,2.1,35.0,813.0,822.87,585.47
2016,9,8,13,45,813.5,137.0,2.15,35.0,788.5,787.19,563.56
2016,9,8,14,0,799.0,140.0,2.2,35.0,764.0,749.77,540.33
2016,9,8,14,15,789.5,137.5,2.2,34.5,734.0,709.02,515.33
2016,9,8,14,30,780.0,135.0,2.2,34.0,704.0,666.73,487.48
2016,9,8,14,45,758.5,136.0,2.2,34.0,665.5,618.89,453.98
2016,9,8,15,0,737.0,137.0,2.2,34.0,627.0,570.15,419.12
2016,9,8,15,15,719.0,133.0,2.15,33.5,585.5,519.26,382.61
2016,9,8,15,30,701.0,129.0,2.1,33.0,544.0,468.64,345.17
2016,9,8,15,45,668.0,127.0,2.1,33.0,496.0,413.82,303.08
2016,9,8,16,0,635.0,125.0,2.1,33.0,448.0,361.38,261.76
2016,9,8,16,15,603.5,118.0,1.95,32.5,399.0,307.44,218.81
2016,9,8,16,30,572.0,111.0,1.8,32.0,350.0,256.36,177.39
2016,9,8,16,45,521.0,104.0,1.65,32.0,299.0,204.22,135.53
2016,9,8,17,0,470.0,97.0,1.5,32.0,248.0,156.95,98.78
2016,9,8,17,15,412.0,84.5,1.35,30.5,199.0,110.32,65.92
2016,9,8,17,30,354.0,72.0,1.2,29.0,150.0,70.41,42.28
2016,9,8,17,45,272.0,56.0,1.1,28.0,105.5,42.22,29.63
2016,9,8,18,0,190.0,40.0,1.0,27.0,61.0,30.89,19.38
2016,9,8,18,15,95.0,20.0,1.0,26.5,30.5,15.57,0.02
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,97.0,17.0,0.85,21.5,26.5,44.11,0.0
2016,9,9,6,30,194.0,34.0,0.9,22.0,53.0,102.15,66.45
2016,9,9,6,45,287.5,48.5,0.95,22.5,96.5,158.87,115.67
2016,9,9,7,0,381.0,63.0,1.0,23.0,140.0,226.14,171.65
2016,9,9,7,15,430.5,72.5,1.0,23.5,184.0,278.27,215.56
2016,9,9,7,30,480.0,82.0,1.0,24.0,228.0,337.91,263.87
2016,9,9,7,45,478.5,101.0,1.0,25.0,270.0,379.66,296.12
2016,9,9,8,0,477.0,120.0,1.0,26.0,312.0,422.9,327.87
2016,9,9,8,15,572.0,114.5,0.95,27.0,375.0,501.92,385.2
2016,9,9,8,30,667.0,109.0,0.9,28.0,438.0,584.76,442.65
2016,9,9,8,45,691.0,113.5,0.9,29.0,484.5,633.85,474.08
2016,9,9,9,0,715.0,118.0,0.9,30.0,531.0,682.7,503.93
2016,9,9,9,15,733.0,122.0,0.95,30.5,573.5,725.7,530.2
2016,9,9,9,30,751.0,126.0,1.0,31.0,616.0,764.68,553.47
2016,9,9,9,45,451.0,234.0,1.05,32.0,533.5,648.01,469.1
2016,9,9,10,0,151.0,342.0,1.1,33.0,451.0,496.4,357.26
2016,9,9,10,15,247.0,342.5,1.15,33.0,529.5,593.2,426.13
2016,9,9,10,30,343.0,343.0,1.2,33.0,608.0,683.79,487.34
2016,9,9,10,45,381.0,339.0,1.3,33.5,642.0,717.6,508.8
2016,9,9,11,0,419.0,335.0,1.4,34.0,676.0,758.56,535.0
2016,9,9,11,15,455.5,330.0,1.4,34.0,707.5,788.33,554.08
2016,9,9,11,30,492.0,325.0,1.4,34.0,739.0,816.45,572.08
2016,9,9,11,45,645.0,243.0,1.45,34.5,790.5,874.07,611.82
2016,9,9,12,0,798.0,161.0,1.5,35.0,842.0,922.64,640.93
2016,9,9,12,15,798.0,161.0,1.5,35.0,843.0,913.56,634.74
2016,9,9,12,30,798.0,161.0,1.5,35.0,844.0,901.38,627.36
2016,9,9,12,45,792.5,162.5,1.55,35.0,835.5,882.79,616.69
2016,9,9,13,0,787.0,164.0,1.6,35.0,827.0,861.43,604.35
2016,9,9,13,15,782.5,162.5,1.55,35.0,812.0,835.29,587.94
2016,9,9,13,30,778.0,161.0,1.5,35.0,797.0,806.66,570.0
2016,9,9,13,45,773.0,158.0,1.5,35.0,774.5,773.79,549.81
2016,9,9,14,0,768.0,155.0,1.5,35.0,752.0,738.78,528.12
2016,9,9,14,15,758.0,152.5,1.45,34.5,722.0,698.71,502.72
2016,9,9,14,30,748.0,150.0,1.4,34.0,692.0,657.07,475.41
2016,9,9,14,45,735.5,146.0,1.4,34.0,656.0,611.0,443.87
2016,9,9,15,0,723.0,142.0,1.4,34.0,620.0,564.21,411.06
2016,9,9,15,15,705.0,138.0,1.35,34.0,578.5,513.96,374.68
2016,9,9,15,30,687.0,134.0,1.3,34.0,537.0,464.01,337.57
2016,9,9,15,45,664.0,128.0,1.3,34.0,491.5,410.53,297.17
2016,9,9,16,0,641.0,122.0,1.3,34.0,446.0,358.43,256.64
2016,9,9,16,15,609.0,115.5,1.2,33.5,397.0,304.55,214.25
2016,9,9,16,30,577.0,109.0,1.1,33.0,348.0,253.59,173.38
2016,9,9,16,45,532.5,101.0,1.05,32.5,297.5,201.77,132.34
2016,9,9,17,0,488.0,93.0,1.0,32.0,247.0,154.25,95.69
2016,9,9,17,15,428.0,81.5,0.9,31.0,198.0,107.48,63.05
