Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,17,30,368.0,70.0,0.8,30.0,149.0,67.64,40.2
2016,9,9,17,45,283.5,54.5,0.75,29.0,105.0,41.2,28.58
2016,9,9,18,0,199.0,39.0,0.7,28.0,61.0,30.23,18.54
2016,9,9,18,15,99.5,19.5,0.75,27.5,30.5,15.25,0.0
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,71.5,17.0,0.85,21.5,24.0,31.91,0.0
2016,9,10,6,30,143.0,34.0,0.9,22.0,48.0,88.52,56.98
2016,9,10,6,45,228.0,52.0,0.95,22.5,90.0,143.59,104.65
2016,9,10,7,0,313.0,70.0,1.0,23.0,132.0,208.15,158.2
2016,9,10,7,15,375.0,83.0,1.0,23.5,179.5,265.95,206.12
2016,9,10,7,30,437.0,96.0,1.0,24.0,227.0,329.82,257.48
2016,9,10,7,45,481.5,106.0,1.05,25.0,276.5,386.47,301.34
2016,9,10,8,0,526.0,116.0,1.1,26.0,326.0,446.5,346.11
2016,9,10,8,15,560.0,124.0,1.1,27.0,374.5,503.88,386.94
2016,9,10,8,30,594.0,132.0,1.1,28.0,423.0,560.0,425.4
2016,9,10,8,45,619.5,138.5,1.15,29.0,469.0,609.5,458.22
2016,9,10,9,0,645.0,145.0,1.2,30.0,515.0,659.03,490.11
2016,9,10,9,15,664.5,149.5,1.2,30.5,557.0,701.36,516.83
2016,9,10,9,30,684.0,154.0,1.2,31.0,599.0,742.68,541.63
2016,9,10,9,45,720.5,147.0,1.25,32.0,639.5,784.4,565.6
2016,9,10,10,0,757.0,140.0,1.3,33.0,680.0,822.21,586.6
2016,9,10,10,15,767.5,142.5,1.4,33.0,711.0,849.4,603.64
2016,9,10,10,30,778.0,145.0,1.5,33.0,742.0,874.05,619.19
2016,9,10,10,45,781.5,148.5,1.65,33.5,765.0,890.6,628.98
2016,9,10,11,0,785.0,152.0,1.8,34.0,788.0,904.14,636.97
2016,9,10,11,15,790.0,153.5,1.85,34.0,804.0,913.88,642.9
2016,9,10,11,30,795.0,155.0,1.9,34.0,820.0,920.49,647.03
2016,9,10,11,45,791.5,159.0,2.0,34.0,827.5,918.57,646.47
2016,9,10,12,0,788.0,163.0,2.1,34.0,835.0,913.5,644.07
2016,9,10,12,15,537.5,286.0,2.15,34.0,744.5,801.72,569.58
2016,9,10,12,30,287.0,409.0,2.2,34.0,654.0,685.05,486.52
2016,9,10,12,45,154.0,356.5,2.25,34.0,488.0,499.48,359.85
2016,9,10,13,0,21.0,304.0,2.3,34.0,322.0,315.79,228.2
2016,9,10,13,15,159.0,343.0,2.35,34.0,472.5,479.18,348.46
2016,9,10,13,30,297.0,382.0,2.4,34.0,623.0,628.28,452.67
2016,9,10,13,45,190.0,371.5,2.45,34.0,524.0,518.29,374.78
2016,9,10,14,0,83.0,361.0,2.5,34.0,425.0,416.02,301.76
2016,9,10,14,15,110.0,352.0,2.5,34.0,433.5,421.61,307.13
2016,9,10,14,30,137.0,343.0,2.5,34.0,442.0,426.28,311.25
2016,9,10,14,45,202.5,318.5,2.55,34.0,456.5,435.71,319.49
2016,9,10,15,0,268.0,294.0,2.6,34.0,471.0,439.66,323.27
2016,9,10,15,15,260.0,274.0,2.6,33.5,436.0,400.92,295.89
2016,9,10,15,30,252.0,254.0,2.6,33.0,401.0,362.64,268.41
2016,9,10,15,45,242.5,232.5,2.6,33.0,364.0,322.88,238.74
2016,9,10,16,0,233.0,211.0,2.6,33.0,327.0,284.99,209.92
2016,9,10,16,15,138.5,185.0,2.45,32.5,252.0,215.93,159.01
2016,9,10,16,30,44.0,159.0,2.3,32.0,177.0,159.28,118.01
2016,9,10,16,45,197.5,139.0,2.2,31.5,202.5,165.07,117.28
2016,9,10,17,0,351.0,119.0,2.1,31.0,228.0,154.48,102.22
2016,9,10,17,15,295.0,101.5,1.95,30.0,181.0,112.88,73.06
2016,9,10,17,30,239.0,84.0,1.8,29.0,134.0,75.82,50.19
2016,9,10,17,45,170.0,61.5,1.7,28.5,92.0,49.22,35.19
2016,9,10,18,0,101.0,39.0,1.6,28.0,50.0,31.98,19.63
2016,9,10,18,15,50.5,19.5,1.7,27.5,25.0,16.42,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,6,15,99.5,16.0,1.35,21.5,25.0,36.76,0.0
2016,9,11,6,30,199.0,32.0,1.5,22.0,50.0,101.07,64.02
2016,9,11,6,45,293.5,45.5,1.7,22.5,92.5,156.87,113.82
2016,9,11,7,0,388.0,59.0,1.9,23.0,135.0,223.43,169.86
2016,9,11,7,15,452.5,69.0,2.1,23.5,184.0,285.17,222.05
2016,9,11,7,30,517.0,79.0,2.3,24.0,233.0,351.49,276.68
2016,9,11,7,45,561.0,86.0,2.5,24.5,283.0,409.09,323.17
2016,9,11,8,0,605.0,93.0,2.7,25.0,333.0,469.68,370.58
2016,9,11,8,15,637.5,99.0,2.6,25.5,382.5,524.52,411.51
2016,9,11,8,30,670.0,105.0,2.5,26.0,432.0,580.54,451.87
2016,9,11,8,45,542.0,159.5,2.4,26.5,441.5,572.87,441.83
2016,9,11,9,0,414.0,214.0,2.3,27.0,451.0,556.63,425.27
2016,9,11,9,15,344.5,250.5,2.15,27.5,458.0,547.56,415.01
2016,9,11,9,30,275.0,287.0,2.0,28.0,465.0,540.85,406.03
2016,9,11,9,45,356.0,282.0,1.9,28.5,526.5,610.01,454.68
2016,9,11,10,0,437.0,277.0,1.8,29.0,588.0,690.92,509.13
2016,9,11,10,15,347.0,319.0,1.7,29.0,573.0,655.93,480.74
2016,9,11,10,30,257.0,361.0,1.6,29.0,558.0,624.41,455.35
2016,9,11,10,45,532.5,250.5,1.55,29.5,675.0,769.53,559.42
2016,9,11,11,0,808.0,140.0,1.5,30.0,792.0,911.06,649.74
2016,9,11,11,15,580.0,259.5,1.45,30.0,732.5,830.9,593.82
2016,9,11,11,30,352.0,379.0,1.4,30.0,673.0,732.84,522.92
2016,9,11,11,45,396.5,362.5,1.4,30.0,696.5,754.11,538.87
2016,9,11,12,0,441.0,346.0,1.4,30.0,720.0,780.17,556.55
2016,9,11,12,15,403.5,364.5,1.35,30.0,707.0,751.88,536.25
2016,9,11,12,30,366.0,383.0,1.3,30.0,694.0,729.11,519.93
2016,9,11,12,45,234.0,394.5,1.3,30.5,592.5,609.03,436.67
2016,9,11,13,0,102.0,406.0,1.3,31.0,491.0,494.02,355.22
2016,9,11,13,15,107.0,394.0,1.2,31.0,482.0,481.83,347.61
2016,9,11,13,30,112.0,382.0,1.1,31.0,473.0,473.05,341.58
2016,9,11,13,45,194.5,371.0,1.05,31.0,523.0,520.8,376.52
2016,9,11,14,0,277.0,360.0,1.0,31.0,573.0,565.26,407.92
2016,9,11,14,15,272.0,345.0,0.95,30.5,547.0,533.72,386.78
2016,9,11,14,30,267.0,330.0,0.9,30.0,521.0,501.95,365.83
2016,9,11,14,45,203.0,316.5,0.85,30.0,457.5,433.44,317.37
2016,9,11,15,0,139.0,303.0,0.8,30.0,394.0,371.82,273.37
2016,9,11,15,15,217.0,273.5,0.75,30.0,404.5,376.52,277.81
2016,9,11,15,30,295.0,244.0,0.7,30.0,415.0,373.11,275.03
2016,9,11,15,45,472.5,177.5,0.65,30.0,424.0,369.28,270.63
2016,9,11,16,0,650.0,111.0,0.6,30.0,433.0,346.49,249.58
2016,9,11,16,15,658.0,98.0,0.55,29.5,393.5,299.01,210.57
2016,9,11,16,30,666.0,85.0,0.5,29.0,354.0,249.97,169.35
2016,9,11,16,45,629.0,78.0,0.45,29.0,303.5,195.83,125.07
2016,9,11,17,0,592.0,71.0,0.4,29.0,253.0,145.57,85.38
2016,9,11,17,15,530.0,63.0,0.4,28.5,202.0,96.37,51.48
2016,9,11,17,30,468.0,55.0,0.4,28.0,151.0,54.47,29.77
2016,9,11,17,45,375.5,43.5,0.45,27.5,106.0,32.8,21.69
2016,9,11,18,0,283.0,32.0,0.5,27.0,61.0,25.29,14.18
2016,9,11,18,15,141.5,16.0,0.55,26.5,30.5,12.54,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,1.0,14.5,1.9,18.5,14.5,14.46,0.0
2016,9,12,6,30,2.0,29.0,2.0,19.0,29.0,30.08,16.68
2016,9,12,6,45,24.5,50.0,2.15,19.5,54.5,62.05,44.39
2016,9,12,7,0,47.0,71.0,2.3,20.0,80.0,94.0,71.41
2016,9,12,7,15,66.0,92.5,2.35,20.5,110.0,127.15,99.33
2016,9,12,7,30,85.0,114.0,2.4,21.0,140.0,167.5,132.64
2016,9,12,7,45,66.5,133.5,2.45,22.0,156.5,176.37,139.36
2016,9,12,8,0,48.0,153.0,2.5,23.0,173.0,188.73,148.3
2016,9,12,8,15,46.5,173.0,2.5,23.5,194.5,210.49,164.83
2016,9,12,8,30,45.0,193.0,2.5,24.0,216.0,232.01,180.8
2016,9,12,8,45,195.0,211.0,2.55,25.0,320.5,366.39,286.31
2016,9,12,9,0,345.0,229.0,2.6,26.0,425.0,512.93,395.93
2016,9,12,9,15,549.5,179.5,2.5,26.5,520.5,638.17,488.38
2016,9,12,9,30,754.0,130.0,2.4,27.0,616.0,770.86,580.03
2016,9,12,9,45,775.0,129.5,2.35,27.5,655.0,805.51,599.73
2016,9,12,10,0,796.0,129.0,2.3,28.0,694.0,841.43,620.77
2016,9,12,10,15,453.0,246.5,2.2,28.5,571.0,679.87,503.86
2016,9,12,10,30,110.0,364.0,2.1,29.0,448.0,476.48,350.86
2016,9,12,10,45,112.5,373.5,2.05,29.5,461.5,488.88,359.45
2016,9,12,11,0,115.0,383.0,2.0,30.0,475.0,509.65,372.54
2016,9,12,11,15,297.0,352.5,1.95,30.0,597.5,654.1,476.87
2016,9,12,11,30,479.0,322.0,1.9,30.0,720.0,798.05,575.5
2016,9,12,11,45,503.0,320.5,1.85,30.5,742.0,815.7,584.32
2016,9,12,12,0,527.0,319.0,1.8,31.0,764.0,831.04,592.69
2016,9,12,12,15,384.0,366.5,1.75,31.0,691.5,735.14,525.82
2016,9,12,12,30,241.0,414.0,1.7,31.0,619.0,641.18,459.73
2016,9,12,12,45,515.5,290.5,1.7,31.0,722.0,762.57,549.29
2016,9,12,13,0,790.0,167.0,1.7,31.0,825.0,860.37,616.26
2016,9,12,13,15,785.0,166.0,1.7,31.0,809.0,834.03,598.71
2016,9,12,13,30,780.0,165.0,1.7,31.0,793.0,805.21,580.77
2016,9,12,13,45,768.0,165.0,1.7,31.0,768.5,769.61,558.3
2016,9,12,14,0,756.0,165.0,1.7,31.0,744.0,732.99,534.63
2016,9,12,14,15,436.5,250.5,1.7,30.5,582.0,559.35,411.86
2016,9,12,14,30,117.0,336.0,1.7,30.0,420.0,405.4,298.67
2016,9,12,14,45,115.5,318.0,1.75,30.0,397.0,378.72,280.78
2016,9,12,15,0,114.0,300.0,1.8,30.0,374.0,353.57,263.05
2016,9,12,15,15,283.5,253.0,1.8,29.5,420.0,391.76,293.28
2016,9,12,15,30,453.0,206.0,1.8,29.0,466.0,411.94,308.09
2016,9,12,15,45,247.5,200.0,1.8,29.0,340.5,293.28,219.48
2016,9,12,16,0,42.0,194.0,1.8,29.0,215.0,198.09,148.98
2016,9,12,16,15,283.0,158.0,1.65,28.5,273.0,234.59,172.74
2016,9,12,16,30,524.0,122.0,1.5,28.0,331.0,244.39,171.31
2016,9,12,16,45,473.0,112.5,1.4,28.0,280.5,193.13,129.94
2016,9,12,17,0,422.0,103.0,1.3,28.0,230.0,147.44,94.68
2016,9,12,17,15,358.5,88.5,1.15,27.0,181.5,102.15,63.34
2016,9,12,17,30,295.0,74.0,1.0,26.0,133.0,64.28,41.7
2016,9,12,17,45,212.5,55.0,0.9,25.5,91.0,42.2,29.65
2016,9,12,18,0,130.0,36.0,0.8,25.0,49.0,29.61,17.25
2016,9,12,18,15,65.0,18.0,0.85,24.5,24.5,17.69,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,71.0,16.5,0.85,19.5,22.5,31.06,0.0
2016,9,13,6,30,142.0,33.0,1.0,20.0,45.0,87.22,53.96
2016,9,13,6,45,240.0,49.5,1.15,20.5,88.0,144.25,105.22
2016,9,13,7,0,338.0,66.0,1.3,21.0,131.0,212.23,162.15
2016,9,13,7,15,189.0,87.5,1.3,21.5,126.0,184.36,144.05
2016,9,13,7,30,40.0,109.0,1.3,22.0,121.0,134.57,104.88
2016,9,13,7,45,313.0,106.5,1.35,23.0,227.0,295.85,234.96
2016,9,13,8,0,586.0,104.0,1.4,24.0,333.0,469.19,368.2
2016,9,13,8,15,620.5,110.5,1.35,24.5,383.0,524.96,408.18
2016,9,13,8,30,655.0,117.0,1.3,25.0,433.0,582.06,448.46
2016,9,13,8,45,687.5,119.5,1.3,26.0,481.5,634.24,483.39
2016,9,13,9,0,720.0,122.0,1.3,27.0,530.0,686.78,517.09
2016,9,13,9,15,739.0,126.0,1.3,27.5,573.0,730.45,543.88
2016,9,13,9,30,758.0,130.0,1.3,28.0,616.0,772.86,569.39
2016,9,13,9,45,780.5,129.0,1.3,28.5,655.0,808.22,589.83
2016,9,13,10,0,803.0,128.0,1.3,29.0,694.0,844.93,610.94
2016,9,13,10,15,813.0,130.0,1.3,29.5,725.5,871.85,625.49
2016,9,13,10,30,823.0,132.0,1.3,30.0,757.0,896.05,638.32
2016,9,13,10,45,835.5,131.0,1.3,30.5,782.0,916.4,648.69
2016,9,13,11,0,848.0,130.0,1.3,31.0,807.0,933.75,657.25
2016,9,13,11,15,852.5,131.0,1.3,31.0,824.0,942.68,661.99
2016,9,13,11,30,857.0,132.0,1.3,31.0,841.0,942.82,661.51
2016,9,13,11,45,863.5,130.0,1.35,31.5,850.5,943.91,661.25
2016,9,13,12,0,870.0,128.0,1.4,32.0,860.0,941.62,659.0
2016,9,13,12,15,870.5,128.0,1.4,32.0,860.0,932.47,653.3
2016,9,13,12,30,871.0,128.0,1.4,32.0,860.0,920.0,645.73
2016,9,13,12,45,876.5,123.0,1.4,32.0,854.0,903.55,635.8
2016,9,13,13,0,882.0,118.0,1.4,32.0,848.0,883.73,623.87
2016,9,13,13,15,625.5,236.0,1.4,32.0,748.5,770.78,550.51
2016,9,13,13,30,369.0,354.0,1.4,32.0,649.0,655.97,469.46
2016,9,13,13,45,617.0,233.0,1.4,32.0,709.5,718.7,518.5
2016,9,13,14,0,865.0,112.0,1.4,32.0,770.0,756.32,546.32
2016,9,13,14,15,856.0,110.0,1.35,32.0,739.0,714.36,518.65
2016,9,13,14,30,847.0,108.0,1.3,32.0,708.0,671.03,489.42
2016,9,13,14,45,835.0,105.5,1.3,32.0,670.5,622.95,456.1
2016,9,13,15,0,823.0,103.0,1.3,32.0,633.0,573.83,421.17
2016,9,13,15,15,806.0,100.5,1.3,31.5,590.0,521.3,383.55
2016,9,13,15,30,789.0,98.0,1.3,31.0,547.0,468.74,344.55
2016,9,13,15,45,766.5,94.0,1.35,31.0,499.5,412.67,301.18
2016,9,13,16,0,744.0,90.0,1.4,31.0,452.0,357.72,257.25
2016,9,13,16,15,713.0,85.5,1.3,30.5,401.0,299.16,209.8
2016,9,13,16,30,682.0,81.0,1.2,30.0,350.0,244.92,164.91
2016,9,13,16,45,640.0,75.0,1.15,30.0,298.0,190.04,119.96
2016,9,13,17,0,598.0,69.0,1.1,30.0,246.0,139.63,80.5
2016,9,13,17,15,533.5,61.0,1.0,29.0,195.0,90.36,47.43
2016,9,13,17,30,469.0,53.0,0.9,28.0,144.0,48.71,27.39
2016,9,13,17,45,369.5,41.0,0.85,27.0,99.0,31.13,20.22
2016,9,13,18,0,270.0,29.0,0.8,26.0,54.0,23.0,11.58
2016,9,13,18,15,135.0,14.5,0.85,25.5,27.0,14.25,0.0
2016,9,13,18,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,110.0,14.5,0.95,20.0,23.5,37.12,0.0
2016,9,14,6,30,220.0,29.0,1.1,21.0,47.0,102.07,60.99
2016,9,14,6,45,325.0,41.5,1.25,22.0,91.0,162.62,117.03
2016,9,14,7,0,430.0,54.0,1.4,23.0,135.0,233.95,176.65
2016,9,14,7,15,496.5,62.5,1.4,23.5,185.0,295.39,228.49
2016,9,14,7,30,563.0,71.0,1.4,24.0,235.0,362.91,283.56
2016,9,14,7,45,608.5,77.5,1.45,25.0,286.5,422.68,330.42
2016,9,14,8,0,654.0,84.0,1.5,26.0,338.0,485.52,377.71
2016,9,14,8,15,685.5,89.0,1.35,26.5,388.0,540.55,417.22
2016,9,14,8,30,717.0,94.0,1.2,27.0,438.0,596.54,455.65
2016,9,14,8,45,740.5,97.5,1.1,27.5,485.0,643.55,486.39
2016,9,14,9,0,764.0,101.0,1.0,28.0,532.0,692.38,516.02
2016,9,14,9,15,781.0,104.0,0.9,28.5,574.5,734.81,540.35
2016,9,14,9,30,798.0,107.0,0.8,29.0,617.0,775.72,562.96
2016,9,14,9,45,825.5,102.5,0.7,30.0,657.0,815.25,582.82
2016,9,14,10,0,853.0,98.0,0.6,31.0,697.0,848.23,597.85
2016,9,14,10,15,861.5,99.5,0.6,31.0,728.0,874.24,612.46
2016,9,14,10,30,870.0,101.0,0.6,31.0,759.0,897.37,625.35
2016,9,14,10,45,877.5,101.5,0.6,31.5,783.0,915.44,633.94
2016,9,14,11,0,885.0,102.0,0.6,32.0,807.0,930.32,640.69
2016,9,14,11,15,888.5,103.0,0.65,32.0,823.0,938.7,645.94
2016,9,14,11,30,892.0,104.0,0.7,32.0,839.0,943.64,649.33
2016,9,14,11,45,896.0,103.0,0.8,32.5,847.5,943.43,649.41
2016,9,14,12,0,900.0,102.0,0.9,33.0,856.0,939.72,647.49
2016,9,14,12,15,900.0,102.0,0.95,33.0,856.0,929.9,642.4
2016,9,14,12,30,900.0,102.0,1.0,33.0,856.0,916.66,635.35
2016,9,14,12,45,896.0,103.0,1.1,33.0,847.5,897.57,625.53
2016,9,14,13,0,892.0,104.0,1.2,33.0,839.0,875.33,613.69
2016,9,14,13,15,888.0,103.0,1.2,33.0,822.5,848.03,597.27
2016,9,14,13,30,884.0,102.0,1.2,33.0,806.0,817.86,579.03
2016,9,14,13,45,877.5,101.0,1.3,33.0,782.5,783.05,558.85
2016,9,14,14,0,871.0,100.0,1.4,33.0,759.0,745.84,536.77
2016,9,14,14,15,862.0,98.5,1.4,33.0,728.0,704.19,510.5
2016,9,14,14,30,853.0,97.0,1.4,33.0,697.0,660.73,481.77
2016,9,14,14,45,840.5,95.0,1.4,33.0,659.5,613.05,448.58
2016,9,14,15,0,828.0,93.0,1.4,33.0,622.0,563.77,413.38
2016,9,14,15,15,520.5,171.0,1.4,32.5,496.0,435.84,320.82
2016,9,14,15,30,213.0,249.0,1.4,32.0,370.0,336.08,247.86
2016,9,14,15,45,481.5,165.5,1.45,32.0,406.0,356.36,261.45
2016,9,14,16,0,750.0,82.0,1.5,32.0,442.0,349.27,250.17
2016,9,14,16,15,720.0,78.0,1.45,31.5,392.0,293.19,204.3
2016,9,14,16,30,690.0,74.0,1.4,31.0,342.0,237.67,158.42
2016,9,14,16,45,644.5,69.0,1.4,30.5,290.0,182.78,113.88
2016,9,14,17,0,599.0,64.0,1.4,30.0,238.0,132.71,75.15
2016,9,14,17,15,534.0,56.5,1.3,29.0,188.0,84.06,42.91
2016,9,14,17,30,469.0,49.0,1.2,28.0,138.0,43.04,24.22
2016,9,14,17,45,362.5,38.0,1.15,27.0,93.5,28.62,18.05
2016,9,14,18,0,256.0,27.0,1.1,26.0,49.0,21.34,9.69
2016,9,14,18,15,128.0,13.5,1.25,25.5,24.5,13.27,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,115.5,13.5,2.05,19.5,23.0,37.14,0.0
2016,9,15,6,30,231.0,27.0,2.3,20.0,46.0,102.31,59.58
2016,9,15,6,45,335.0,39.0,2.55,20.5,89.5,162.85,117.77
2016,9,15,7,0,439.0,51.0,2.8,21.0,133.0,233.6,178.29
2016,9,15,7,15,312.0,80.0,2.85,21.5,147.5,233.91,183.69
2016,9,15,7,30,185.0,109.0,2.9,22.0,162.0,215.62,171.03
2016,9,15,7,45,92.5,115.0,3.0,23.0,141.5,174.77,137.95
2016,9,15,8,0,0.0,121.0,3.1,24.0,121.0,120.55,92.6
2016,9,15,8,15,21.0,154.5,3.0,25.0,164.5,168.25,130.42
2016,9,15,8,30,42.0,188.0,2.9,26.0,208.0,224.73,174.05
2016,9,15,8,45,55.0,213.5,2.85,27.0,243.0,262.34,201.94
2016,9,15,9,0,68.0,239.0,2.8,28.0,278.0,300.73,229.83
2016,9,15,9,15,262.0,236.0,2.7,28.5,400.5,465.62,355.96
2016,9,15,9,30,456.0,233.0,2.6,29.0,523.0,635.02,478.64
2016,9,15,9,45,358.5,277.0,2.55,29.5,513.5,604.64,451.7
2016,9,15,10,0,261.0,321.0,2.5,30.0,504.0,576.47,427.31
2016,9,15,10,15,548.0,219.5,2.4,30.0,625.5,731.84,542.0
2016,9,15,10,30,835.0,118.0,2.3,30.0,747.0,888.07,645.45
2016,9,15,10,45,838.0,122.0,2.25,30.5,769.5,905.22,652.55
2016,9,15,11,0,841.0,126.0,2.2,31.0,792.0,919.13,658.84
2016,9,15,11,15,845.0,126.5,2.1,31.0,808.0,921.42,658.63
2016,9,15,11,30,849.0,127.0,2.0,31.0,824.0,925.98,660.06
2016,9,15,11,45,847.5,130.0,1.95,31.5,831.5,924.76,657.06
2016,9,15,12,0,846.0,133.0,1.9,32.0,839.0,920.2,652.16
2016,9,15,12,15,846.0,133.0,1.85,32.0,839.0,910.64,645.57
2016,9,15,12,30,846.0,133.0,1.8,32.0,839.0,897.86,637.11
2016,9,15,12,45,831.5,139.5,1.75,32.5,827.5,879.91,624.23
2016,9,15,13,0,817.0,146.0,1.7,33.0,816.0,855.0,607.1
2016,9,15,13,15,812.0,145.0,1.65,33.0,800.0,827.94,589.95
2016,9,15,13,30,807.0,144.0,1.6,33.0,784.0,798.32,571.16
2016,9,15,13,45,796.0,144.0,1.6,33.0,759.5,762.68,548.88
2016,9,15,14,0,785.0,144.0,1.6,33.0,735.0,725.2,525.26
2016,9,15,14,15,774.0,141.5,1.6,32.5,704.0,683.63,498.52
2016,9,15,14,30,763.0,139.0,1.6,32.0,673.0,640.71,470.02
2016,9,15,14,45,744.5,138.0,1.65,32.0,635.5,593.01,436.74
2016,9,15,15,0,726.0,137.0,1.7,32.0,598.0,545.31,402.55
2016,9,15,15,15,706.5,132.5,1.7,31.5,555.5,493.76,365.23
2016,9,15,15,30,687.0,128.0,1.7,31.0,513.0,442.69,327.05
2016,9,15,15,45,412.0,166.5,1.75,31.0,391.5,326.73,241.2
2016,9,15,16,0,137.0,205.0,1.8,31.0,270.0,240.26,178.35
2016,9,15,16,15,126.5,183.0,1.7,30.5,238.0,207.26,153.5
2016,9,15,16,30,116.0,161.0,1.6,30.0,206.0,175.47,129.1
2016,9,15,16,45,101.5,138.0,1.55,29.5,173.0,143.38,104.47
2016,9,15,17,0,87.0,115.0,1.5,29.0,140.0,113.16,81.33
2016,9,15,17,15,69.0,91.5,1.35,28.0,109.0,86.48,61.52
2016,9,15,17,30,51.0,68.0,1.2,27.0,78.0,60.36,42.43
2016,9,15,17,45,25.5,46.5,1.1,26.5,51.5,41.55,28.63
2016,9,15,18,0,0.0,25.0,1.0,26.0,25.0,23.61,10.31
2016,9,15,18,15,0.0,12.5,1.05,25.5,12.5,12.29,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,35.5,14.5,1.7,19.0,17.0,21.55,0.0
2016,9,16,6,30,71.0,29.0,1.9,19.0,34.0,57.56,31.72
2016,9,16,6,45,152.5,50.5,2.1,19.5,74.5,112.86,82.04
2016,9,16,7,0,234.0,72.0,2.3,20.0,115.0,174.95,134.32
2016,9,16,7,15,141.5,89.5,2.3,20.5,118.0,161.21,126.43
2016,9,16,7,30,49.0,107.0,2.3,21.0,121.0,137.0,107.58
2016,9,16,7,45,26.5,118.0,2.3,21.5,125.5,137.66,107.95
2016,9,16,8,0,4.0,129.0,2.3,22.0,130.0,131.57,102.31
2016,9,16,8,15,104.5,164.5,2.2,22.5,214.0,244.15,193.41
2016,9,16,8,30,205.0,200.0,2.1,23.0,298.0,354.1,279.23
2016,9,16,8,45,409.0,177.5,2.05,24.0,397.5,495.4,387.27
2016,9,16,9,0,613.0,155.0,2.0,25.0,497.0,640.13,492.6
2016,9,16,9,15,634.0,160.5,1.9,25.5,538.5,683.24,519.93
2016,9,16,9,30,655.0,166.0,1.8,26.0,580.0,725.48,546.62
2016,9,16,9,45,684.0,163.0,1.75,26.5,618.5,764.0,570.14
2016,9,16,10,0,713.0,160.0,1.7,27.0,657.0,801.39,592.18
2016,9,16,10,15,724.0,163.0,1.6,27.0,687.0,828.09,607.49
2016,9,16,10,30,735.0,166.0,1.5,27.0,717.0,852.38,621.11
2016,9,16,10,45,748.0,165.5,1.45,27.5,741.5,872.08,630.98
2016,9,16,11,0,761.0,165.0,1.4,28.0,766.0,885.47,636.79
2016,9,16,11,15,424.0,277.0,1.3,28.5,613.0,696.94,505.51
2016,9,16,11,30,87.0,389.0,1.2,29.0,460.0,478.68,346.6
2016,9,16,11,45,70.5,380.5,1.2,29.5,439.0,452.71,328.82
2016,9,16,12,0,54.0,372.0,1.2,30.0,418.0,426.78,309.67
2016,9,16,12,15,41.0,349.0,1.2,30.0,384.0,389.17,283.13
2016,9,16,12,30,28.0,326.0,1.2,30.0,350.0,352.1,256.78
2016,9,16,12,45,114.5,364.5,1.2,30.0,458.5,471.14,343.29
2016,9,16,13,0,201.0,403.0,1.2,30.0,567.0,579.46,418.51
2016,9,16,13,15,274.5,378.5,1.2,30.0,598.0,612.54,442.05
2016,9,16,13,30,348.0,354.0,1.2,30.0,629.0,635.9,459.47
2016,9,16,13,45,332.5,346.0,1.25,30.0,602.0,602.24,436.89
2016,9,16,14,0,317.0,338.0,1.3,30.0,575.0,568.61,414.5
2016,9,16,14,15,313.0,323.5,1.3,30.0,549.0,536.82,393.07
2016,9,16,14,30,309.0,309.0,1.3,30.0,523.0,504.6,371.0
2016,9,16,14,45,450.5,245.5,1.35,30.0,539.0,514.76,380.79
2016,9,16,15,0,592.0,182.0,1.4,30.0,555.0,510.98,379.27
2016,9,16,15,15,646.5,149.5,1.45,29.5,530.5,476.72,354.77
2016,9,16,15,30,701.0,117.0,1.5,29.0,506.0,435.93,324.16
2016,9,16,15,45,673.5,113.0,1.55,29.0,459.5,382.19,281.88
2016,9,16,16,0,646.0,109.0,1.6,29.0,413.0,330.3,239.91
2016,9,16,16,15,611.5,102.5,1.55,28.5,364.0,276.1,195.77
2016,9,16,16,30,577.0,96.0,1.5,28.0,315.0,225.13,153.7
2016,9,16,16,45,527.0,88.5,1.5,28.0,265.0,173.89,112.28
2016,9,16,17,0,477.0,81.0,1.5,28.0,215.0,128.27,77.42
2016,9,16,17,15,407.5,69.5,1.3,27.0,167.0,82.72,47.53
2016,9,16,17,30,338.0,58.0,1.1,26.0,119.0,45.7,32.96
2016,9,16,17,45,243.0,42.5,0.95,25.5,78.5,32.61,21.28
2016,9,16,18,0,148.0,27.0,0.8,25.0,38.0,21.19,7.44
2016,9,16,18,15,74.0,13.5,0.85,24.5,19.0,13.27,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,79.0,14.0,1.3,18.5,20.0,29.91,0.0
2016,9,17,6,30,158.0,28.0,1.4,19.0,40.0,82.86,44.74
2016,9,17,6,45,265.5,42.0,1.55,19.5,81.5,142.79,103.07
2016,9,17,7,0,373.0,56.0,1.7,20.0,123.0,212.25,161.92
2016,9,17,7,15,443.5,65.5,1.65,20.5,171.5,274.25,214.78
2016,9,17,7,30,514.0,75.0,1.6,21.0,220.0,341.79,270.69
2016,9,17,7,45,257.0,93.5,1.55,22.0,166.0,242.61,193.12
2016,9,17,8,0,0.0,112.0,1.5,23.0,112.0,111.12,85.05
2016,9,17,8,15,0.0,116.0,1.45,23.5,116.0,114.42,87.51
2016,9,17,8,30,0.0,120.0,1.4,24.0,120.0,117.93,89.83
2016,9,17,8,45,2.0,145.5,1.4,25.0,147.0,145.16,110.67
2016,9,17,9,0,4.0,171.0,1.4,26.0,174.0,172.57,131.15
2016,9,17,9,15,9.0,193.5,1.4,26.5,199.5,199.3,151.1
2016,9,17,9,30,14.0,216.0,1.4,27.0,225.0,226.31,170.96
2016,9,17,9,45,22.5,245.0,1.4,27.5,261.0,263.26,198.06
2016,9,17,10,0,31.0,274.0,1.4,28.0,297.0,309.41,231.37
2016,9,17,10,15,32.5,285.5,1.4,28.0,310.0,322.59,240.4
2016,9,17,10,30,34.0,297.0,1.4,28.0,323.0,335.69,249.51
2016,9,17,10,45,157.5,333.5,1.4,28.5,457.5,494.89,365.98
2016,9,17,11,0,281.0,370.0,1.4,29.0,592.0,655.8,476.57
2016,9,17,11,15,244.0,385.0,1.4,29.0,580.5,628.78,455.54
2016,9,17,11,30,207.0,400.0,1.4,29.0,569.0,609.1,440.92
2016,9,17,11,45,163.5,403.0,1.4,29.5,537.5,569.75,412.04
2016,9,17,12,0,120.0,406.0,1.4,30.0,506.0,530.08,382.97
2016,9,17,12,15,153.0,408.0,1.4,30.0,535.0,558.5,403.59
2016,9,17,12,30,186.0,410.0,1.4,30.0,564.0,585.44,422.54
2016,9,17,12,45,227.5,399.5,1.45,30.5,586.0,605.08,436.31
2016,9,17,13,0,269.0,389.0,1.5,31.0,608.0,627.5,451.79
2016,9,17,13,15,144.5,336.0,1.55,31.0,453.5,457.33,333.35
2016,9,17,13,30,20.0,283.0,1.6,31.0,299.0,291.92,213.62
2016,9,17,13,45,437.0,194.0,1.65,31.0,519.5,532.97,397.55
2016,9,17,14,0,854.0,105.0,1.7,31.0,740.0,729.44,535.52
2016,9,17,14,15,845.0,103.5,1.75,31.0,709.5,688.27,507.21
2016,9,17,14,30,836.0,102.0,1.8,31.0,679.0,645.36,477.72
2016,9,17,14,45,531.5,192.5,1.9,31.0,552.5,510.95,379.69
2016,9,17,15,0,227.0,283.0,2.0,31.0,426.0,398.97,296.12
2016,9,17,15,15,502.5,187.0,2.0,30.5,472.5,435.93,325.67
2016,9,17,15,30,778.0,91.0,2.0,30.0,519.0,444.62,330.67
2016,9,17,15,45,756.5,87.0,2.05,30.0,472.0,389.74,286.56
2016,9,17,16,0,735.0,83.0,2.1,30.0,425.0,335.91,242.31
2016,9,17,16,15,703.0,78.5,2.0,29.5,375.0,279.85,195.87
2016,9,17,16,30,671.0,74.0,1.9,29.0,325.0,224.59,149.64
2016,9,17,16,45,626.5,68.0,1.85,29.0,274.0,170.54,105.28
2016,9,17,17,0,582.0,62.0,1.8,29.0,223.0,121.26,67.38
2016,9,17,17,15,512.0,54.0,1.55,28.0,173.0,73.63,37.22
2016,9,17,17,30,442.0,46.0,1.3,27.0,123.0,34.25,23.18
2016,9,17,17,45,328.0,34.5,1.05,26.0,80.5,26.28,15.92
2016,9,17,18,0,214.0,23.0,0.8,25.0,38.0,18.32,4.04
2016,9,17,18,15,107.0,11.5,0.8,24.5,19.0,11.3,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,73.5,12.5,0.6,19.5,18.0,27.22,0.0
2016,9,18,6,30,147.0,25.0,0.7,20.0,36.0,75.61,38.05
2016,9,18,6,45,233.5,40.5,0.8,20.5,74.5,130.75,93.44
2016,9,18,7,0,320.0,56.0,0.9,21.0,113.0,192.37,145.58
2016,9,18,7,15,382.0,67.5,0.8,21.5,158.0,248.03,192.54
2016,9,18,7,30,444.0,79.0,0.7,22.0,203.0,309.76,242.86
2016,9,18,7,45,438.0,99.0,0.6,23.0,242.5,351.21,274.95
2016,9,18,8,0,432.0,119.0,0.5,24.0,282.0,390.93,303.92
2016,9,18,8,15,411.0,144.0,0.55,24.5,316.5,425.2,328.63
2016,9,18,8,30,390.0,169.0,0.6,25.0,351.0,456.28,350.07
2016,9,18,8,45,334.0,201.5,0.7,26.0,369.5,460.25,350.44
2016,9,18,9,0,278.0,234.0,0.8,27.0,388.0,466.67,352.21
2016,9,18,9,15,296.5,251.0,0.9,27.5,427.0,508.1,380.96
2016,9,18,9,30,315.0,268.0,1.0,28.0,466.0,549.66,409.03
2016,9,18,9,45,362.0,274.5,1.15,28.5,514.5,603.13,446.05
2016,9,18,10,0,409.0,281.0,1.3,29.0,563.0,657.72,483.13
2016,9,18,10,15,333.5,315.0,1.4,29.0,552.0,635.91,465.64
2016,9,18,10,30,258.0,349.0,1.5,29.0,541.0,609.69,445.6
2016,9,18,10,45,227.5,366.0,1.65,29.5,539.0,593.17,433.1
2016,9,18,11,0,197.0,383.0,1.8,30.0,537.0,583.97,425.29
2016,9,18,11,15,126.5,373.0,1.85,30.0,473.0,507.68,370.65
2016,9,18,11,30,56.0,363.0,1.9,30.0,409.0,422.42,308.97
2016,9,18,11,45,41.5,341.5,1.95,30.5,375.5,384.98,281.82
2016,9,18,12,0,27.0,320.0,2.0,31.0,342.0,347.91,254.54
2016,9,18,12,15,105.0,364.5,2.05,31.0,451.0,469.7,343.54
2016,9,18,12,30,183.0,409.0,2.1,31.0,560.0,581.34,422.06
2016,9,18,12,45,111.0,375.0,2.15,31.0,466.5,478.41,348.72
2016,9,18,13,0,39.0,341.0,2.2,31.0,373.0,373.2,273.04
2016,9,18,13,15,19.5,187.5,2.2,31.0,203.5,201.0,147.97
2016,9,18,13,30,0.0,34.0,2.2,31.0,34.0,32.9,19.98
2016,9,18,13,45,0.0,26.0,2.2,31.0,26.0,25.15,14.03
2016,9,18,14,0,0.0,18.0,2.2,31.0,18.0,17.41,8.0
2016,9,18,14,15,0.0,16.5,2.2,30.5,16.5,15.95,6.91
2016,9,18,14,30,0.0,15.0,2.2,30.0,15.0,14.5,5.81
2016,9,18,14,45,87.5,150.5,2.2,30.0,204.5,199.65,150.9
2016,9,18,15,0,175.0,286.0,2.2,30.0,394.0,372.18,279.12
2016,9,18,15,15,87.5,147.5,2.1,29.5,201.5,186.72,140.25
2016,9,18,15,30,0.0,9.0,2.0,29.0,9.0,8.69,1.29
2016,9,18,15,45,91.5,102.5,1.9,29.0,144.5,134.98,100.84
2016,9,18,16,0,183.0,196.0,1.8,29.0,280.0,246.22,184.22
2016,9,18,16,15,178.0,172.5,1.6,28.5,246.0,211.09,156.28
2016,9,18,16,30,173.0,149.0,1.4,28.0,212.0,176.56,128.92
2016,9,18,16,45,161.0,126.5,1.2,27.5,178.0,142.33,101.93
2016,9,18,17,0,149.0,104.0,1.0,27.0,144.0,109.64,76.56
2016,9,18,17,15,124.5,82.5,0.9,26.5,111.0,78.69,54.07
2016,9,18,17,30,100.0,61.0,0.8,26.0,78.0,51.47,37.65
2016,9,18,17,45,57.0,41.5,0.75,26.0,50.0,35.68,23.39
2016,9,18,18,0,14.0,22.0,0.7,26.0,22.0,20.33,2.42
2016,9,18,18,15,7.0,11.0,0.7,25.5,11.0,10.81,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,6,15,32.0,12.0,0.8,22.0,14.0,18.26,0.0
2016,9,19,6,30,64.0,24.0,1.0,22.0,28.0,48.24,21.14
2016,9,19,6,45,117.0,42.5,1.25,22.0,59.5,91.44,64.45
2016,9,19,7,0,170.0,61.0,1.5,22.0,91.0,137.36,103.58
2016,9,19,7,15,200.5,81.0,1.4,22.0,128.0,181.11,140.93
2016,9,19,7,30,231.0,101.0,1.3,22.0,165.0,227.62,179.73
2016,9,19,7,45,116.0,112.5,1.25,22.5,144.5,184.31,145.31
2016,9,19,8,0,1.0,124.0,1.2,23.0,124.0,124.76,96.09
2016,9,19,8,15,0.5,104.0,1.1,23.5,104.0,102.34,77.78
2016,9,19,8,30,0.0,84.0,1.0,24.0,84.0,81.31,60.52
2016,9,19,8,45,57.0,164.0,0.95,24.5,195.5,208.84,162.18
2016,9,19,9,0,114.0,244.0,0.9,25.0,307.0,348.73,267.44
2016,9,19,9,15,57.0,199.0,0.85,25.0,230.5,248.89,190.12
2016,9,19,9,30,0.0,154.0,0.8,25.0,154.0,151.23,113.7
2016,9,19,9,45,5.0,186.0,0.8,25.0,189.5,187.7,141.92
2016,9,19,10,0,10.0,218.0,0.8,25.0,225.0,224.49,169.51
2016,9,19,10,15,5.0,156.5,0.8,25.0,160.0,157.49,118.07
2016,9,19,10,30,0.0,95.0,0.8,25.0,95.0,92.02,67.26
2016,9,19,10,45,4.5,156.0,0.8,25.0,159.5,156.46,117.36
2016,9,19,11,0,9.0,217.0,0.8,25.0,224.0,221.67,166.52
2016,9,19,11,15,104.0,307.5,0.85,25.0,391.0,416.9,312.18
2016,9,19,11,30,199.0,398.0,0.9,25.0,558.0,598.88,439.2
2016,9,19,11,45,202.0,401.5,0.95,25.5,566.0,602.73,439.38
2016,9,19,12,0,205.0,405.0,1.0,26.0,574.0,605.68,440.77
2016,9,19,12,15,187.5,406.0,1.0,26.0,560.5,586.71,427.28
2016,9,19,12,30,170.0,407.0,1.0,26.0,547.0,567.39,413.75
2016,9,19,12,45,211.0,398.0,1.05,26.0,569.0,588.13,429.73
2016,9,19,13,0,252.0,389.0,1.1,26.0,591.0,611.71,447.12
2016,9,19,13,15,548.0,249.5,1.2,26.0,678.0,707.7,521.46
2016,9,19,13,30,844.0,110.0,1.3,26.0,765.0,779.79,573.78
2016,9,19,13,45,834.5,110.0,1.4,26.5,740.5,744.67,550.12
2016,9,19,14,0,825.0,110.0,1.5,27.0,716.0,708.78,526.79
2016,9,19,14,15,815.5,108.0,1.6,26.5,685.5,667.34,500.79
2016,9,19,14,30,806.0,106.0,1.7,26.0,655.0,624.31,471.72
2016,9,19,14,45,450.5,192.0,1.85,26.0,496.0,458.25,348.42
2016,9,19,15,0,95.0,278.0,2.0,26.0,337.0,319.35,242.06
2016,9,19,15,15,417.0,187.5,2.05,26.0,416.5,389.75,297.55
2016,9,19,15,30,739.0,97.0,2.1,26.0,496.0,426.75,322.83
2016,9,19,15,45,705.0,96.0,2.2,26.0,448.5,370.41,276.85
2016,9,19,16,0,671.0,95.0,2.3,26.0,401.0,317.76,233.06
2016,9,19,16,15,636.0,89.5,2.25,25.5,351.5,263.38,187.51
2016,9,19,16,30,601.0,84.0,2.2,25.0,302.0,212.25,144.27
2016,9,19,16,45,543.0,78.0,2.15,25.0,251.5,160.24,101.92
2016,9,19,17,0,485.0,72.0,2.1,25.0,201.0,114.74,67.59
2016,9,19,17,15,411.0,61.5,1.9,24.5,154.0,70.97,40.03
