Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,17,30,337.0,51.0,1.7,24.0,107.0,38.36,26.86
2016,9,19,17,45,230.0,36.0,1.55,23.5,68.0,27.71,16.95
2016,9,19,18,0,123.0,21.0,1.4,23.0,29.0,16.5,0.0
2016,9,19,18,15,61.5,10.5,1.5,22.5,14.5,10.32,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,9.5,2.7,17.5,9.5,9.34,0.0
2016,9,20,6,30,0.0,19.0,2.8,18.0,19.0,18.39,4.46
2016,9,20,6,45,8.5,39.0,2.9,18.5,40.5,42.46,28.36
2016,9,20,7,0,17.0,59.0,3.0,19.0,62.0,69.53,51.54
2016,9,20,7,15,28.0,80.5,3.15,19.5,87.5,97.81,75.51
2016,9,20,7,30,39.0,102.0,3.3,20.0,113.0,126.96,99.89
2016,9,20,7,45,45.5,123.5,3.45,20.5,139.0,154.68,122.63
2016,9,20,8,0,52.0,145.0,3.6,21.0,165.0,182.87,145.28
2016,9,20,8,15,91.5,171.5,3.7,21.5,212.0,237.57,189.27
2016,9,20,8,30,131.0,198.0,3.8,22.0,259.0,302.71,240.6
2016,9,20,8,45,114.5,219.0,3.9,22.5,276.5,318.41,251.3
2016,9,20,9,0,98.0,240.0,4.0,23.0,294.0,324.39,254.41
2016,9,20,9,15,49.5,202.0,4.0,23.5,229.5,246.42,191.86
2016,9,20,9,30,1.0,164.0,4.0,24.0,165.0,162.27,123.88
2016,9,20,9,45,4.0,182.5,4.05,24.5,185.5,183.32,140.01
2016,9,20,10,0,7.0,201.0,4.1,25.0,206.0,204.51,155.93
2016,9,20,10,15,428.5,151.0,4.1,25.5,466.5,551.8,430.8
2016,9,20,10,30,850.0,101.0,4.1,26.0,727.0,867.97,655.11
2016,9,20,10,45,453.5,223.5,4.1,26.5,559.0,659.28,501.18
2016,9,20,11,0,57.0,346.0,4.1,27.0,391.0,407.66,305.83
2016,9,20,11,15,59.5,355.5,4.1,27.0,403.5,418.99,314.72
2016,9,20,11,30,62.0,365.0,4.1,27.0,416.0,430.04,322.57
2016,9,20,11,45,32.5,262.0,4.15,27.5,289.0,293.83,220.86
2016,9,20,12,0,3.0,159.0,4.2,28.0,162.0,157.7,116.9
2016,9,20,12,15,11.0,224.0,4.25,28.0,233.5,229.15,171.65
2016,9,20,12,30,19.0,289.0,4.3,28.0,305.0,300.64,225.3
2016,9,20,12,45,121.0,340.0,4.35,28.0,437.5,450.59,338.92
2016,9,20,13,0,223.0,391.0,4.4,28.0,570.0,583.56,436.54
2016,9,20,13,15,167.5,381.5,4.4,28.0,514.5,520.86,389.81
2016,9,20,13,30,112.0,372.0,4.4,28.0,459.0,456.68,342.35
2016,9,20,13,45,458.5,245.5,4.4,28.0,583.0,596.27,453.27
2016,9,20,14,0,805.0,119.0,4.4,28.0,707.0,700.62,533.95
2016,9,20,14,15,402.5,129.0,4.35,27.5,423.0,405.67,314.22
2016,9,20,14,30,0.0,139.0,4.3,27.0,139.0,134.53,100.25
2016,9,20,14,45,0.0,105.0,4.25,26.5,105.0,101.61,75.16
2016,9,20,15,0,0.0,71.0,4.2,26.0,71.0,68.68,49.41
2016,9,20,15,15,0.0,70.5,4.1,26.0,70.5,68.18,49.18
2016,9,20,15,30,0.0,70.0,4.0,26.0,70.0,67.69,48.94
2016,9,20,15,45,0.0,103.5,3.95,26.0,103.5,99.85,74.86
2016,9,20,16,0,0.0,137.0,3.9,26.0,137.0,131.01,99.93
2016,9,20,16,15,0.0,120.0,3.75,25.5,120.0,114.58,87.26
2016,9,20,16,30,0.0,103.0,3.6,25.0,103.0,98.22,74.49
2016,9,20,16,45,0.0,85.5,3.5,25.0,85.5,81.49,61.05
2016,9,20,17,0,0.0,68.0,3.4,25.0,68.0,64.88,47.48
2016,9,20,17,15,0.0,51.5,3.1,24.5,51.5,49.3,34.62
2016,9,20,17,30,0.0,35.0,2.8,24.0,35.0,33.8,22.96
2016,9,20,17,45,0.0,22.0,2.5,23.5,22.0,21.24,11.48
2016,9,20,18,0,0.0,9.0,2.2,23.0,9.0,8.68,0.0
2016,9,20,18,15,0.0,4.5,2.15,22.5,4.5,4.42,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,7.0,3.3,19.0,7.0,6.88,0.0
2016,9,21,6,30,0.0,14.0,3.4,19.0,14.0,13.51,1.02
2016,9,21,6,45,0.0,30.5,3.5,19.5,30.5,29.81,18.2
2016,9,21,7,0,0.0,47.0,3.6,20.0,47.0,46.59,32.71
2016,9,21,7,15,0.0,67.0,3.75,20.0,67.0,67.07,50.12
2016,9,21,7,30,0.0,87.0,3.9,20.0,87.0,87.37,67.17
2016,9,21,7,45,2.5,106.5,4.1,20.5,107.5,108.31,84.32
2016,9,21,8,0,5.0,126.0,4.3,21.0,128.0,129.45,101.32
2016,9,21,8,15,122.0,158.0,4.55,21.0,214.0,247.52,198.71
2016,9,21,8,30,239.0,190.0,4.8,21.0,300.0,371.83,298.89
2016,9,21,8,45,155.0,211.0,5.05,21.5,285.5,337.41,269.04
2016,9,21,9,0,71.0,232.0,5.3,22.0,271.0,295.58,233.17
2016,9,21,9,15,36.5,200.5,5.4,22.5,220.5,234.86,183.8
2016,9,21,9,30,2.0,169.0,5.5,23.0,170.0,168.23,129.44
2016,9,21,9,45,1.0,152.0,5.6,23.5,152.5,149.82,114.4
2016,9,21,10,0,0.0,135.0,5.7,24.0,135.0,131.73,99.64
2016,9,21,10,15,0.0,104.0,5.7,24.0,104.0,100.87,75.07
2016,9,21,10,30,0.0,73.0,5.7,24.0,73.0,70.67,50.97
2016,9,21,10,45,23.5,204.0,5.75,24.0,222.5,227.45,174.96
2016,9,21,11,0,47.0,335.0,5.8,24.0,372.0,386.8,296.76
2016,9,21,11,15,27.0,265.0,5.7,24.0,286.0,293.52,224.86
2016,9,21,11,30,7.0,195.0,5.6,24.0,200.0,197.38,150.17
2016,9,21,11,45,7.5,196.0,5.6,24.0,202.0,198.64,151.21
2016,9,21,12,0,8.0,197.0,5.6,24.0,204.0,199.87,152.14
2016,9,21,12,15,4.0,120.0,5.55,24.0,123.5,120.11,89.81
2016,9,21,12,30,0.0,43.0,5.5,24.0,43.0,41.63,27.62
2016,9,21,12,45,19.5,189.0,5.45,24.0,204.5,204.23,156.22
2016,9,21,13,0,39.0,335.0,5.4,24.0,366.0,367.01,280.7
2016,9,21,13,15,104.0,355.0,5.35,24.0,435.5,437.55,335.42
2016,9,21,13,30,169.0,375.0,5.3,24.0,505.0,507.86,389.19
2016,9,21,13,45,84.5,239.5,5.25,24.0,304.5,302.05,233.13
2016,9,21,14,0,0.0,104.0,5.2,24.0,104.0,100.73,74.73
2016,9,21,14,15,71.0,210.0,5.05,24.0,257.5,252.86,195.94
2016,9,21,14,30,142.0,316.0,4.9,24.0,411.0,398.55,307.9
2016,9,21,14,45,155.5,297.0,4.8,24.0,395.5,379.68,293.51
2016,9,21,15,0,169.0,278.0,4.7,24.0,380.0,359.38,278.22
2016,9,21,15,15,84.5,201.0,4.5,24.0,252.0,234.58,181.5
2016,9,21,15,30,0.0,124.0,4.3,24.0,124.0,119.53,90.86
2016,9,21,15,45,39.0,154.5,4.15,24.0,172.5,162.5,125.2
2016,9,21,16,0,78.0,185.0,4.0,24.0,221.0,199.75,154.01
2016,9,21,16,15,75.0,162.5,3.8,23.5,193.5,172.38,132.27
2016,9,21,16,30,72.0,140.0,3.6,23.0,166.0,145.45,110.7
2016,9,21,16,45,64.0,118.0,3.4,23.0,138.0,118.64,89.06
2016,9,21,17,0,56.0,96.0,3.2,23.0,110.0,92.94,68.44
2016,9,21,17,15,41.5,74.0,3.0,22.5,83.5,68.19,49.19
2016,9,21,17,30,27.0,52.0,2.8,22.0,57.0,46.53,33.87
2016,9,21,17,45,13.5,32.5,2.6,22.0,35.0,29.77,18.13
2016,9,21,18,0,0.0,13.0,2.4,22.0,13.0,12.55,0.0
2016,9,21,18,15,0.0,6.5,2.35,21.5,6.5,6.39,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,2.5,2.8,19.0,2.5,2.46,0.0
2016,9,22,6,30,0.0,5.0,2.9,19.0,5.0,4.82,0.0
2016,9,22,6,45,0.0,12.0,3.05,19.5,12.0,11.57,3.59
2016,9,22,7,0,0.0,19.0,3.2,20.0,19.0,18.32,9.46
2016,9,22,7,15,0.0,27.0,3.35,20.0,27.0,26.05,16.1
2016,9,22,7,30,0.0,35.0,3.5,20.0,35.0,33.79,22.67
2016,9,22,7,45,0.0,43.5,3.65,20.5,43.5,42.01,29.49
2016,9,22,8,0,0.0,52.0,3.8,21.0,52.0,50.23,36.19
2016,9,22,8,15,0.0,60.0,3.8,21.5,60.0,57.98,42.39
2016,9,22,8,30,0.0,68.0,3.8,22.0,68.0,65.74,48.5
2016,9,22,8,45,0.0,76.0,3.8,22.5,76.0,73.49,54.54
2016,9,22,9,0,0.0,84.0,3.8,23.0,84.0,81.26,60.51
2016,9,22,9,15,0.0,104.5,3.75,23.5,104.5,101.51,76.42
2016,9,22,9,30,0.0,125.0,3.7,24.0,125.0,121.96,92.27
2016,9,22,9,45,2.0,153.5,3.65,24.5,155.0,152.19,115.68
2016,9,22,10,0,4.0,182.0,3.6,25.0,185.0,182.61,138.89
2016,9,22,10,15,4.0,181.0,3.55,25.5,184.0,181.38,137.35
2016,9,22,10,30,4.0,180.0,3.5,26.0,183.0,180.21,135.94
2016,9,22,10,45,5.0,184.5,3.45,26.5,189.0,185.49,139.57
2016,9,22,11,0,6.0,189.0,3.4,27.0,195.0,190.77,143.19
2016,9,22,11,15,4.0,171.0,3.4,27.0,175.0,170.83,127.73
2016,9,22,11,30,2.0,153.0,3.4,27.0,155.0,151.03,112.41
2016,9,22,11,45,1.0,143.0,3.4,27.5,144.0,140.16,103.77
2016,9,22,12,0,0.0,133.0,3.4,28.0,133.0,129.35,95.2
2016,9,22,12,15,0.0,133.0,3.35,28.0,133.0,129.31,95.17
2016,9,22,12,30,0.0,133.0,3.3,28.0,133.0,129.26,95.14
2016,9,22,12,45,2.0,150.5,3.3,28.0,152.0,148.08,109.7
2016,9,22,13,0,4.0,168.0,3.3,28.0,171.0,166.79,124.11
2016,9,22,13,15,4.0,171.5,3.25,28.0,174.5,170.0,126.61
2016,9,22,13,30,4.0,175.0,3.2,28.0,178.0,173.17,129.14
2016,9,22,13,45,3.0,171.0,3.2,28.0,173.5,168.24,125.48
2016,9,22,14,0,2.0,167.0,3.2,28.0,169.0,163.38,121.91
2016,9,22,14,15,3.0,173.5,3.2,28.0,176.0,170.12,127.33
2016,9,22,14,30,4.0,180.0,3.2,28.0,183.0,176.7,132.63
2016,9,22,14,45,36.5,221.0,3.2,28.0,243.5,235.43,178.34
2016,9,22,15,0,69.0,262.0,3.2,28.0,304.0,289.13,219.39
2016,9,22,15,15,44.5,227.5,3.15,27.5,254.0,239.68,182.21
2016,9,22,15,30,20.0,193.0,3.1,27.0,204.0,193.5,147.36
2016,9,22,15,45,325.5,147.5,3.1,27.0,292.5,264.22,199.72
2016,9,22,16,0,631.0,102.0,3.1,27.0,381.0,302.95,221.56
2016,9,22,16,15,593.5,95.5,2.95,26.5,332.0,249.51,176.58
2016,9,22,16,30,556.0,89.0,2.8,26.0,283.0,199.7,134.79
2016,9,22,16,45,487.5,83.0,2.7,25.5,232.5,149.38,95.07
2016,9,22,17,0,419.0,77.0,2.6,25.0,182.0,106.03,63.79
2016,9,22,17,15,341.5,64.0,2.4,24.5,136.0,64.41,38.4
2016,9,22,17,30,264.0,51.0,2.2,24.0,90.0,38.89,27.08
2016,9,22,17,45,157.5,33.5,2.0,23.5,54.0,26.07,14.67
2016,9,22,18,0,51.0,16.0,1.8,23.0,18.0,15.73,0.0
2016,9,22,18,15,25.5,8.0,1.85,22.5,9.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,100.5,10.0,1.75,18.5,16.0,29.66,0.0
2016,9,23,6,30,201.0,20.0,1.9,19.0,32.0,81.14,19.81
2016,9,23,6,45,321.0,31.0,2.05,19.5,73.0,146.86,102.81
2016,9,23,7,0,441.0,42.0,2.2,20.0,114.0,219.92,165.9
2016,9,23,7,15,512.5,49.0,2.15,20.5,163.0,280.91,219.04
2016,9,23,7,30,584.0,56.0,2.1,21.0,212.0,348.55,276.1
2016,9,23,7,45,292.0,57.0,2.1,22.0,135.0,223.19,178.54
2016,9,23,8,0,0.0,58.0,2.1,23.0,58.0,56.04,40.52
2016,9,23,8,15,0.0,87.0,2.1,23.5,87.0,84.67,63.75
2016,9,23,8,30,0.0,116.0,2.1,24.0,116.0,114.07,87.01
2016,9,23,8,45,0.0,137.0,2.1,24.5,137.0,135.26,103.33
2016,9,23,9,0,0.0,158.0,2.1,25.0,158.0,156.46,119.41
2016,9,23,9,15,15.5,199.0,2.1,25.5,208.5,210.43,161.14
2016,9,23,9,30,31.0,240.0,2.1,26.0,259.0,273.89,209.03
2016,9,23,9,45,47.5,268.5,2.1,26.5,300.0,318.2,241.61
2016,9,23,10,0,64.0,297.0,2.1,27.0,341.0,363.08,274.07
2016,9,23,10,15,37.0,259.0,2.1,27.0,284.5,298.22,224.79
2016,9,23,10,30,10.0,221.0,2.1,27.0,228.0,227.15,170.55
2016,9,23,10,45,101.5,297.0,2.1,27.5,374.5,404.1,304.05
2016,9,23,11,0,193.0,373.0,2.1,28.0,521.0,567.94,420.56
2016,9,23,11,15,231.5,375.5,2.1,28.5,556.0,604.4,444.64
2016,9,23,11,30,270.0,378.0,2.1,29.0,591.0,648.3,474.13
2016,9,23,11,45,579.5,238.0,2.1,29.5,701.5,786.41,575.26
2016,9,23,12,0,889.0,98.0,2.1,30.0,812.0,902.43,650.56
2016,9,23,12,15,889.0,98.0,2.1,30.0,811.5,892.01,642.67
2016,9,23,12,30,889.0,98.0,2.1,30.0,811.0,878.21,633.92
2016,9,23,12,45,594.0,233.5,2.1,30.0,707.5,755.96,551.65
2016,9,23,13,0,299.0,369.0,2.1,30.0,604.0,627.33,457.22
2016,9,23,13,15,314.0,356.0,2.05,30.0,598.5,615.77,450.59
2016,9,23,13,30,329.0,343.0,2.0,30.0,593.0,602.43,441.85
2016,9,23,13,45,600.5,216.5,2.0,30.5,653.5,669.19,493.65
2016,9,23,14,0,872.0,90.0,2.0,31.0,714.0,708.45,523.13
2016,9,23,14,15,863.0,88.0,1.95,31.0,683.0,665.99,494.07
2016,9,23,14,30,854.0,86.0,1.9,31.0,652.0,621.78,462.39
2016,9,23,14,45,843.5,83.5,1.9,31.0,615.0,574.67,428.16
2016,9,23,15,0,833.0,81.0,1.9,31.0,578.0,526.39,392.11
2016,9,23,15,15,816.5,78.5,1.9,30.5,535.5,474.28,352.89
2016,9,23,15,30,800.0,76.0,1.9,30.0,493.0,420.8,311.3
2016,9,23,15,45,779.0,72.0,1.9,30.0,446.0,365.35,266.28
2016,9,23,16,0,758.0,68.0,1.9,30.0,399.0,310.89,220.79
2016,9,23,16,15,725.5,64.5,1.7,29.5,349.0,255.07,173.93
2016,9,23,16,30,693.0,61.0,1.5,29.0,299.0,202.09,129.31
2016,9,23,16,45,648.0,55.5,1.35,28.5,248.5,148.43,86.18
2016,9,23,17,0,603.0,50.0,1.2,28.0,198.0,99.64,50.78
2016,9,23,17,15,526.5,42.5,1.1,27.0,149.0,50.69,23.48
2016,9,23,17,30,450.0,35.0,1.0,26.0,100.0,25.56,15.69
2016,9,23,17,45,319.0,24.5,0.95,25.0,60.5,18.59,8.39
2016,9,23,18,0,188.0,14.0,0.9,24.0,21.0,13.76,0.0
2016,9,23,18,15,94.0,7.0,0.9,23.5,10.5,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,117.5,9.5,1.35,17.5,16.0,32.38,0.0
2016,9,24,6,30,235.0,19.0,1.6,18.0,32.0,87.86,13.88
2016,9,24,6,45,356.0,29.5,1.85,19.0,74.5,155.48,108.27
2016,9,24,7,0,477.0,40.0,2.1,20.0,117.0,229.98,172.93
2016,9,24,7,15,548.0,47.0,1.95,20.5,167.0,292.47,227.4
2016,9,24,7,30,619.0,54.0,1.8,21.0,217.0,361.53,285.41
2016,9,24,7,45,665.0,59.0,1.65,22.0,268.5,419.58,332.17
2016,9,24,8,0,711.0,64.0,1.5,23.0,320.0,482.59,380.3
2016,9,24,8,15,742.0,68.0,1.45,24.0,370.0,537.81,420.73
2016,9,24,8,30,773.0,72.0,1.4,25.0,420.0,593.73,459.89
2016,9,24,8,45,796.0,74.5,1.35,26.5,467.0,642.73,490.9
2016,9,24,9,0,819.0,77.0,1.3,28.0,514.0,691.07,519.18
2016,9,24,9,15,835.0,79.5,1.2,28.5,556.5,728.63,540.79
2016,9,24,9,30,851.0,82.0,1.1,29.0,599.0,768.76,563.58
2016,9,24,9,45,865.5,82.5,1.0,30.0,636.0,803.4,580.93
2016,9,24,10,0,880.0,83.0,0.9,31.0,673.0,835.71,596.27
2016,9,24,10,15,888.5,84.0,0.8,31.0,703.0,860.86,609.07
2016,9,24,10,30,897.0,85.0,0.7,31.0,733.0,882.99,619.85
2016,9,24,10,45,901.5,86.5,0.6,31.5,755.5,898.97,625.45
2016,9,24,11,0,906.0,88.0,0.5,32.0,778.0,911.56,628.97
2016,9,24,11,15,909.5,89.0,0.5,32.0,793.5,919.23,632.86
2016,9,24,11,30,913.0,90.0,0.5,32.0,809.0,923.37,634.81
2016,9,24,11,45,913.5,90.5,0.5,32.5,815.5,920.69,631.58
2016,9,24,12,0,914.0,91.0,0.5,33.0,822.0,914.47,626.45
2016,9,24,12,15,913.5,91.0,0.5,33.0,821.0,903.3,619.79
2016,9,24,12,30,913.0,91.0,0.5,33.0,820.0,888.68,611.22
2016,9,24,12,45,900.0,96.5,0.55,33.5,808.5,865.85,597.49
2016,9,24,13,0,887.0,102.0,0.6,34.0,797.0,840.16,582.09
2016,9,24,13,15,882.5,101.0,0.6,34.0,779.5,811.94,565.45
2016,9,24,13,30,878.0,100.0,0.6,34.0,762.0,780.94,547.02
2016,9,24,13,45,869.0,99.5,0.6,34.0,737.0,744.49,525.05
2016,9,24,14,0,860.0,99.0,0.6,34.0,712.0,705.87,501.53
2016,9,24,14,15,849.5,97.5,0.55,34.0,680.0,663.31,473.75
2016,9,24,14,30,839.0,96.0,0.5,34.0,648.0,619.14,443.49
2016,9,24,14,45,823.0,94.5,0.45,34.0,609.5,570.31,409.37
2016,9,24,15,0,807.0,93.0,0.4,34.0,571.0,520.61,373.79
2016,9,24,15,15,788.0,90.0,0.3,33.5,527.5,467.66,335.26
2016,9,24,15,30,769.0,87.0,0.2,33.0,484.0,414.99,295.74
2016,9,24,15,45,737.0,85.5,0.15,33.0,435.5,359.44,252.85
2016,9,24,16,0,705.0,84.0,0.1,33.0,387.0,304.47,209.4
2016,9,24,16,15,668.5,79.0,0.15,32.5,337.5,248.95,165.62
2016,9,24,16,30,632.0,74.0,0.2,32.0,288.0,196.81,124.06
2016,9,24,16,45,570.0,68.5,0.3,31.5,236.5,144.06,84.17
2016,9,24,17,0,508.0,63.0,0.4,31.0,185.0,98.26,52.79
2016,9,24,17,15,427.0,52.5,0.5,30.0,137.5,54.43,29.09
2016,9,24,17,30,346.0,42.0,0.6,29.0,90.0,32.46,21.02
2016,9,24,17,45,218.5,27.5,0.7,28.0,53.0,21.35,9.66
2016,9,24,18,0,91.0,13.0,0.8,27.0,16.0,12.78,0.0
2016,9,24,18,15,45.5,6.5,0.8,26.5,8.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,51.0,10.0,1.7,18.5,12.5,19.77,0.0
2016,9,25,6,30,102.0,20.0,1.9,19.0,25.0,54.64,0.55
2016,9,25,6,45,199.0,37.5,2.15,19.5,63.5,116.01,80.56
2016,9,25,7,0,296.0,55.0,2.4,20.0,102.0,180.58,136.32
2016,9,25,7,15,369.5,67.5,2.4,20.5,148.5,239.87,187.28
2016,9,25,7,30,443.0,80.0,2.4,21.0,195.0,306.47,243.23
2016,9,25,7,45,221.5,67.0,2.4,21.5,124.5,198.46,158.66
2016,9,25,8,0,0.0,54.0,2.4,22.0,54.0,52.17,37.55
2016,9,25,8,15,0.0,63.5,2.2,22.5,63.5,61.37,45.01
2016,9,25,8,30,0.0,73.0,2.0,23.0,73.0,70.58,52.26
2016,9,25,8,45,0.0,73.5,1.85,24.0,73.5,71.07,52.25
2016,9,25,9,0,0.0,74.0,1.7,25.0,74.0,71.56,52.24
2016,9,25,9,15,0.0,117.0,1.5,25.5,117.0,114.11,85.69
2016,9,25,9,30,0.0,160.0,1.3,26.0,160.0,157.59,119.0
2016,9,25,9,45,0.0,140.5,1.15,26.5,140.5,137.47,102.77
2016,9,25,10,0,0.0,121.0,1.0,27.0,121.0,117.78,87.14
2016,9,25,10,15,0.0,115.0,0.8,27.0,115.0,111.77,82.31
2016,9,25,10,30,0.0,109.0,0.6,27.0,109.0,105.81,77.52
2016,9,25,10,45,2.0,144.5,0.45,27.5,146.0,142.77,105.54
2016,9,25,11,0,4.0,180.0,0.3,28.0,183.0,179.97,132.89
2016,9,25,11,15,8.0,213.5,0.25,28.0,220.0,217.08,160.06
2016,9,25,11,30,12.0,247.0,0.2,28.0,257.0,254.23,186.77
2016,9,25,11,45,9.0,220.0,0.15,28.5,228.0,224.0,163.91
2016,9,25,12,0,6.0,193.0,0.1,29.0,199.0,194.08,141.67
2016,9,25,12,15,12.5,237.5,0.15,29.0,248.0,243.91,178.46
2016,9,25,12,30,19.0,282.0,0.2,29.0,297.0,293.56,214.06
2016,9,25,12,45,30.5,306.5,0.25,29.5,330.5,332.63,241.45
2016,9,25,13,0,42.0,331.0,0.3,30.0,364.0,365.27,264.09
2016,9,25,13,15,102.5,348.0,0.3,30.0,425.5,428.23,309.22
2016,9,25,13,30,163.0,365.0,0.3,30.0,487.0,491.24,352.98
2016,9,25,13,45,106.0,334.5,0.3,30.0,412.5,407.98,294.63
2016,9,25,14,0,49.0,304.0,0.3,30.0,338.0,332.76,241.84
2016,9,25,14,15,57.0,295.5,0.25,30.0,334.0,326.41,238.19
2016,9,25,14,30,65.0,287.0,0.2,30.0,330.0,319.26,233.39
2016,9,25,14,45,33.5,228.0,0.2,30.0,250.0,240.09,176.42
2016,9,25,15,0,2.0,169.0,0.2,30.0,170.0,164.08,120.7
2016,9,25,15,15,304.0,154.5,0.3,29.5,310.0,294.7,219.98
2016,9,25,15,30,606.0,140.0,0.4,29.0,450.0,392.49,287.63
2016,9,25,15,45,571.5,134.5,0.55,29.0,403.5,340.36,246.8
2016,9,25,16,0,537.0,129.0,0.7,29.0,357.0,290.08,207.39
2016,9,25,16,15,495.5,119.0,0.8,28.5,309.0,237.82,166.13
2016,9,25,16,30,454.0,109.0,0.9,28.0,261.0,189.72,127.92
2016,9,25,16,45,401.5,96.0,1.05,27.5,213.0,141.74,91.16
2016,9,25,17,0,349.0,83.0,1.2,27.0,165.0,99.65,61.35
2016,9,25,17,15,274.0,66.5,1.15,26.0,120.5,59.99,37.74
2016,9,25,17,30,199.0,50.0,1.1,25.0,76.0,38.65,26.44
2016,9,25,17,45,115.0,30.0,1.1,24.5,43.0,24.87,11.39
2016,9,25,18,0,31.0,10.0,1.1,24.0,10.0,9.83,0.0
2016,9,25,18,15,15.5,5.0,1.25,23.5,5.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,17.5,8.5,2.1,18.0,9.5,11.75,0.0
2016,9,26,6,30,35.0,17.0,2.2,18.0,19.0,28.13,0.0
2016,9,26,6,45,99.5,40.5,2.3,18.5,54.0,84.99,58.57
2016,9,26,7,0,164.0,64.0,2.4,19.0,89.0,139.6,105.73
2016,9,26,7,15,229.0,83.5,2.45,19.0,133.5,195.6,153.63
2016,9,26,7,30,294.0,103.0,2.5,19.0,178.0,258.14,206.53
2016,9,26,7,45,339.0,119.0,2.6,19.5,224.5,312.34,251.49
2016,9,26,8,0,384.0,135.0,2.7,20.0,271.0,377.09,303.47
2016,9,26,8,15,192.0,77.0,2.75,20.5,145.0,203.32,164.41
2016,9,26,8,30,0.0,19.0,2.8,21.0,19.0,18.34,9.57
2016,9,26,8,45,0.0,21.5,2.85,21.5,21.5,20.76,11.53
2016,9,26,9,0,0.0,24.0,2.9,22.0,24.0,23.18,13.44
2016,9,26,9,15,0.0,42.0,2.95,22.5,42.0,40.59,27.56
2016,9,26,9,30,0.0,60.0,3.0,23.0,60.0,58.02,41.51
2016,9,26,9,45,0.0,89.5,3.05,23.5,89.5,86.62,64.22
2016,9,26,10,0,0.0,119.0,3.1,24.0,119.0,115.8,87.04
2016,9,26,10,15,1.5,145.0,3.1,24.0,146.0,142.99,108.28
2016,9,26,10,30,3.0,171.0,3.1,24.0,173.0,170.32,129.43
2016,9,26,10,45,11.0,220.0,3.1,24.5,228.0,226.83,172.77
2016,9,26,11,0,19.0,269.0,3.1,25.0,283.0,283.74,215.51
2016,9,26,11,15,42.0,312.5,3.1,25.5,345.0,357.32,270.4
2016,9,26,11,30,65.0,356.0,3.1,26.0,407.0,423.05,318.28
2016,9,26,11,45,88.0,370.5,3.1,26.5,440.0,457.31,342.8
2016,9,26,12,0,111.0,385.0,3.1,27.0,473.0,490.83,366.63
2016,9,26,12,15,80.5,366.5,3.1,27.0,430.5,441.95,330.35
2016,9,26,12,30,50.0,348.0,3.1,27.0,388.0,393.9,294.7
2016,9,26,12,45,66.0,356.0,3.1,27.0,408.0,413.3,309.6
2016,9,26,13,0,82.0,364.0,3.1,27.0,428.0,431.68,323.44
2016,9,26,13,15,158.0,360.0,3.1,27.0,479.5,488.74,367.01
2016,9,26,13,30,234.0,356.0,3.1,27.0,531.0,535.78,402.55
2016,9,26,13,45,275.0,335.0,3.1,27.0,533.5,538.37,405.36
2016,9,26,14,0,316.0,314.0,3.1,27.0,536.0,533.46,402.87
2016,9,26,14,15,199.0,303.0,3.1,27.0,440.5,428.85,324.93
2016,9,26,14,30,82.0,292.0,3.1,27.0,345.0,334.32,253.41
2016,9,26,14,45,43.5,236.5,3.1,27.0,265.0,253.84,192.9
2016,9,26,15,0,5.0,181.0,3.1,27.0,185.0,177.12,134.12
2016,9,26,15,15,2.5,143.5,3.05,26.5,145.5,139.51,105.5
2016,9,26,15,30,0.0,106.0,3.0,26.0,106.0,102.32,76.65
2016,9,26,15,45,44.5,140.5,2.95,26.0,159.5,150.57,114.71
2016,9,26,16,0,89.0,175.0,2.9,26.0,213.0,192.16,146.38
2016,9,26,16,15,77.0,154.0,2.65,25.5,183.5,163.24,123.66
2016,9,26,16,30,65.0,133.0,2.4,25.0,154.0,135.73,102.06
2016,9,26,16,45,52.0,110.0,2.15,24.5,125.0,107.9,80.19
2016,9,26,17,0,39.0,87.0,1.9,24.0,96.0,81.86,59.76
2016,9,26,17,15,21.5,64.5,1.8,23.5,69.5,58.03,41.17
2016,9,26,17,30,4.0,42.0,1.7,23.0,43.0,38.97,26.8
2016,9,26,17,45,2.0,23.0,1.6,22.5,23.5,21.82,8.13
2016,9,26,18,0,0.0,4.0,1.5,22.0,4.0,3.93,0.0
2016,9,26,18,15,0.0,2.0,1.6,22.0,2.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.5,1.55,20.0,0.5,0.49,0.0
2016,9,27,6,30,0.0,1.0,1.5,20.0,1.0,0.96,0.0
2016,9,27,6,45,0.0,5.5,1.45,20.0,5.5,5.3,0.0
2016,9,27,7,0,0.0,10.0,1.4,20.0,10.0,9.64,2.27
2016,9,27,7,15,0.0,15.5,1.35,20.0,15.5,14.94,6.83
2016,9,27,7,30,0.0,21.0,1.3,20.0,21.0,20.26,11.36
2016,9,27,7,45,0.0,27.0,1.3,20.0,27.0,26.05,16.26
2016,9,27,8,0,0.0,33.0,1.3,20.0,33.0,31.86,21.09
2016,9,27,8,15,78.0,110.5,1.25,20.0,145.0,166.32,132.83
2016,9,27,8,30,156.0,188.0,1.2,20.0,257.0,307.14,244.46
2016,9,27,8,45,89.0,191.5,1.15,20.5,231.5,261.83,206.29
2016,9,27,9,0,22.0,195.0,1.1,21.0,206.0,211.78,164.81
2016,9,27,9,15,40.5,225.5,1.1,21.0,249.0,266.07,207.05
2016,9,27,9,30,59.0,256.0,1.1,21.0,292.0,314.13,243.34
2016,9,27,9,45,30.0,209.0,1.15,21.5,227.5,239.07,184.42
2016,9,27,10,0,1.0,162.0,1.2,22.0,163.0,159.9,121.87
2016,9,27,10,15,0.5,139.0,1.2,22.0,139.5,136.14,103.27
2016,9,27,10,30,0.0,116.0,1.2,22.0,116.0,112.74,84.74
2016,9,27,10,45,9.0,191.0,1.2,22.5,198.0,195.64,149.36
2016,9,27,11,0,18.0,266.0,1.2,23.0,280.0,279.79,212.57
2016,9,27,11,15,29.5,297.5,1.2,23.5,320.5,330.22,249.28
2016,9,27,11,30,41.0,329.0,1.2,24.0,361.0,372.82,279.75
2016,9,27,11,45,26.5,287.5,1.25,24.5,308.5,314.94,236.34
2016,9,27,12,0,12.0,246.0,1.3,25.0,256.0,252.43,189.47
2016,9,27,12,15,12.0,245.5,1.3,25.0,255.5,251.47,189.0
2016,9,27,12,30,12.0,245.0,1.3,25.0,255.0,250.48,188.28
2016,9,27,12,45,318.5,243.0,1.3,25.5,488.5,525.49,397.25
2016,9,27,13,0,625.0,241.0,1.3,26.0,722.0,764.95,563.51
2016,9,27,13,15,400.0,300.5,1.3,26.0,605.5,627.54,463.23
2016,9,27,13,30,175.0,360.0,1.3,26.0,489.0,494.34,366.28
2016,9,27,13,45,154.0,346.5,1.3,26.5,457.0,457.64,340.4
2016,9,27,14,0,133.0,333.0,1.3,27.0,425.0,422.03,314.42
2016,9,27,14,15,201.5,311.0,1.2,26.5,444.0,437.6,327.72
2016,9,27,14,30,270.0,289.0,1.1,26.0,463.0,449.24,337.31
2016,9,27,14,45,258.5,272.0,1.05,26.0,430.5,411.79,309.78
2016,9,27,15,0,247.0,255.0,1.0,26.0,398.0,374.93,282.63
2016,9,27,15,15,276.5,229.0,0.9,26.0,377.5,349.47,263.38
2016,9,27,15,30,306.0,203.0,0.8,26.0,357.0,320.82,240.88
2016,9,27,15,45,226.5,189.0,0.75,26.0,296.5,260.35,195.04
2016,9,27,16,0,147.0,175.0,0.7,26.0,236.0,208.83,156.33
2016,9,27,16,15,122.5,156.5,0.65,25.5,203.0,175.38,130.76
2016,9,27,16,30,98.0,138.0,0.6,25.0,170.0,144.62,107.18
2016,9,27,16,45,76.0,114.0,0.6,25.0,136.0,114.0,83.54
2016,9,27,17,0,54.0,90.0,0.6,25.0,102.0,84.91,61.26
2016,9,27,17,15,31.5,65.5,0.6,24.0,72.0,58.49,41.26
2016,9,27,17,30,9.0,41.0,0.6,23.0,42.0,37.98,25.83
2016,9,27,17,45,4.5,20.5,0.65,22.5,21.0,19.59,5.07
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,15,30.5,8.0,1.25,16.0,9.5,7.86,0.0
2016,9,28,6,30,61.0,16.0,1.3,16.0,19.0,35.36,0.0
2016,9,28,6,45,154.0,36.0,1.4,16.5,56.0,100.67,68.77
2016,9,28,7,0,247.0,56.0,1.5,17.0,93.0,163.67,124.09
2016,9,28,7,15,320.5,71.0,1.25,17.5,138.5,222.74,174.7
2016,9,28,7,30,394.0,86.0,1.0,18.0,184.0,289.15,229.97
2016,9,28,7,45,210.5,108.0,0.8,19.0,161.5,233.28,186.1
2016,9,28,8,0,27.0,130.0,0.6,20.0,139.0,152.53,119.66
2016,9,28,8,15,75.0,158.0,0.6,20.5,190.0,212.51,168.04
2016,9,28,8,30,123.0,186.0,0.6,21.0,241.0,283.59,223.12
2016,9,28,8,45,164.0,207.0,0.65,22.0,288.0,338.36,263.86
2016,9,28,9,0,205.0,228.0,0.7,23.0,335.0,395.69,305.51
2016,9,28,9,15,113.5,224.5,0.9,23.5,284.5,328.04,252.49
2016,9,28,9,30,22.0,221.0,1.1,24.0,234.0,238.58,182.23
2016,9,28,9,45,51.5,259.0,1.35,25.0,292.0,311.29,237.4
2016,9,28,10,0,81.0,297.0,1.6,26.0,350.0,377.47,285.71
2016,9,28,10,15,145.5,317.0,1.7,26.0,418.0,463.11,349.09
2016,9,28,10,30,210.0,337.0,1.8,26.0,486.0,541.42,405.87
2016,9,28,10,45,165.5,348.5,1.9,26.5,468.5,515.72,384.87
2016,9,28,11,0,121.0,360.0,2.0,27.0,451.0,488.39,363.34
2016,9,28,11,15,74.5,331.0,2.1,27.0,387.5,406.03,303.26
2016,9,28,11,30,28.0,302.0,2.2,27.0,324.0,332.64,248.59
2016,9,28,11,45,17.5,250.0,2.35,27.5,264.0,261.77,195.84
2016,9,28,12,0,7.0,198.0,2.5,28.0,204.0,199.94,149.02
2016,9,28,12,15,13.0,238.5,2.5,28.0,249.0,245.32,183.44
2016,9,28,12,30,19.0,279.0,2.5,28.0,294.0,290.52,217.09
2016,9,28,12,45,13.0,238.5,2.55,28.0,249.0,244.29,182.53
2016,9,28,13,0,7.0,198.0,2.6,28.0,204.0,198.75,148.34
2016,9,28,13,15,403.5,164.5,2.55,28.0,462.0,490.5,376.04
2016,9,28,13,30,800.0,131.0,2.5,28.0,720.0,743.2,557.07
2016,9,28,13,45,783.5,133.0,2.5,28.0,693.5,705.65,529.86
2016,9,28,14,0,767.0,135.0,2.5,28.0,667.0,666.71,502.2
2016,9,28,14,15,531.0,208.5,2.4,27.5,568.5,554.24,418.78
2016,9,28,14,30,295.0,282.0,2.3,27.0,470.0,456.55,344.97
2016,9,28,14,45,147.5,202.5,2.25,27.0,296.5,280.36,213.67
2016,9,28,15,0,0.0,123.0,2.2,27.0,123.0,118.86,88.63
2016,9,28,15,15,0.0,65.5,2.05,26.5,65.5,63.33,45.29
2016,9,28,15,30,0.0,8.0,1.9,26.0,8.0,7.72,0.63
2016,9,28,15,45,132.0,85.5,1.8,26.0,139.5,129.02,96.63
2016,9,28,16,0,264.0,163.0,1.7,26.0,271.0,232.2,173.26
2016,9,28,16,15,233.0,146.5,1.55,25.5,233.0,192.32,141.17
2016,9,28,16,30,202.0,130.0,1.4,25.0,195.0,155.75,112.32
2016,9,28,16,45,163.0,109.5,1.25,25.0,156.0,119.71,84.61
2016,9,28,17,0,124.0,89.0,1.1,25.0,117.0,86.94,60.46
2016,9,28,17,15,86.5,66.0,1.05,24.5,82.5,57.08,39.49
2016,9,28,17,30,49.0,43.0,1.0,24.0,48.0,36.78,24.52
2016,9,28,17,45,24.5,21.5,1.0,23.5,24.0,19.13,2.41
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,53.5,8.0,1.35,19.0,10.5,7.86,0.0
2016,9,29,6,30,107.0,16.0,1.6,19.0,21.0,49.19,0.0
2016,9,29,6,45,214.0,32.5,1.85,19.5,58.5,113.97,75.78
2016,9,29,7,0,321.0,49.0,2.1,20.0,96.0,180.93,135.09
2016,9,29,7,15,398.0,60.5,2.25,20.5,143.0,241.13,187.17
2016,9,29,7,30,475.0,72.0,2.4,21.0,190.0,311.04,246.16
2016,9,29,7,45,255.5,102.5,2.55,21.5,167.5,249.2,198.95
2016,9,29,8,0,36.0,133.0,2.7,22.0,145.0,161.23,126.79
2016,9,29,8,15,41.5,153.0,2.8,22.0,169.5,186.76,147.41
2016,9,29,8,30,47.0,173.0,2.9,22.0,194.0,212.66,167.81
2016,9,29,8,45,146.0,197.5,3.05,22.5,271.5,315.05,249.68
2016,9,29,9,0,245.0,222.0,3.2,23.0,349.0,425.4,335.13
2016,9,29,9,15,489.0,172.0,3.2,23.5,452.0,567.46,445.55
2016,9,29,9,30,733.0,122.0,3.2,24.0,555.0,719.66,557.48
2016,9,29,9,45,739.0,128.5,3.2,24.5,588.5,750.57,576.06
2016,9,29,10,0,745.0,135.0,3.2,25.0,622.0,779.03,593.54
2016,9,29,10,15,399.5,221.0,3.2,25.0,483.5,590.55,453.01
2016,9,29,10,30,54.0,307.0,3.2,25.0,345.0,364.74,277.0
2016,9,29,10,45,30.5,256.5,3.2,25.5,278.0,289.08,219.68
2016,9,29,11,0,7.0,206.0,3.2,26.0,211.0,208.89,157.63
2016,9,29,11,15,3.5,120.0,3.2,26.0,122.5,119.73,88.88
2016,9,29,11,30,0.0,34.0,3.2,26.0,34.0,32.9,20.53
2016,9,29,11,45,40.0,200.5,3.2,26.0,231.5,236.57,180.39
2016,9,29,12,0,80.0,367.0,3.2,26.0,429.0,444.11,334.69
2016,9,29,12,15,94.0,371.5,3.25,26.0,444.5,458.52,344.76
2016,9,29,12,30,108.0,376.0,3.3,26.0,460.0,472.14,355.07
2016,9,29,12,45,108.0,371.0,3.35,26.5,454.0,463.35,348.13
2016,9,29,13,0,108.0,366.0,3.4,27.0,448.0,454.22,341.07
2016,9,29,13,15,194.0,353.0,3.35,27.0,496.5,508.33,382.75
2016,9,29,13,30,280.0,340.0,3.3,27.0,545.0,556.02,418.82
2016,9,29,13,45,492.0,253.0,3.3,27.0,597.5,613.01,464.58
2016,9,29,14,0,704.0,166.0,3.3,27.0,650.0,652.44,496.46
2016,9,29,14,15,367.0,207.5,3.15,26.5,459.5,445.9,341.78
2016,9,29,14,30,30.0,249.0,3.0,26.0,269.0,260.48,197.98
2016,9,29,14,45,130.0,250.5,2.95,26.0,326.0,316.33,242.5
2016,9,29,15,0,230.0,252.0,2.9,26.0,383.0,360.54,276.14
2016,9,29,15,15,146.0,228.0,2.8,25.5,309.0,285.89,219.21
2016,9,29,15,30,62.0,204.0,2.7,25.0,235.0,219.65,168.76
2016,9,29,15,45,34.5,171.5,2.65,25.0,189.0,175.01,134.36
2016,9,29,16,0,7.0,139.0,2.6,25.0,143.0,134.55,103.07
2016,9,29,16,15,226.5,121.0,2.4,24.5,192.5,166.9,122.31
2016,9,29,16,30,446.0,103.0,2.2,24.0,242.0,175.14,118.88
2016,9,29,16,45,376.0,91.5,2.0,24.0,194.0,127.57,82.39
2016,9,29,17,0,306.0,80.0,1.8,24.0,146.0,87.91,55.28
2016,9,29,17,15,226.5,62.0,1.7,23.5,103.0,52.71,35.3
2016,9,29,17,30,147.0,44.0,1.6,23.0,60.0,35.83,23.61
2016,9,29,17,45,73.5,22.0,1.5,22.5,30.0,18.45,0.0
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
