Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,8.0,1.55,19.0,8.0,0.0,0.0
2016,9,30,6,30,0.0,16.0,1.8,19.0,16.0,15.73,0.0
2016,9,30,6,45,123.0,34.0,2.05,19.5,52.0,83.73,54.4
2016,9,30,7,0,246.0,52.0,2.3,20.0,88.0,158.1,117.98
2016,9,30,7,15,321.0,67.0,2.35,20.5,133.5,217.43,168.8
2016,9,30,7,30,396.0,82.0,2.4,21.0,179.0,284.25,225.01
2016,9,30,7,45,198.0,97.0,2.45,21.5,145.5,213.43,170.07
2016,9,30,8,0,0.0,112.0,2.5,22.0,112.0,112.46,86.86
2016,9,30,8,15,0.0,96.5,2.6,22.5,96.5,94.76,72.28
2016,9,30,8,30,0.0,81.0,2.7,23.0,81.0,78.43,58.69
2016,9,30,8,45,0.0,55.5,2.85,23.5,55.5,53.63,38.27
2016,9,30,9,0,0.0,30.0,3.0,24.0,30.0,28.98,18.03
2016,9,30,9,15,156.5,139.5,3.05,24.0,231.5,272.64,216.31
2016,9,30,9,30,313.0,249.0,3.1,24.0,433.0,520.55,405.19
2016,9,30,9,45,550.0,183.5,3.15,24.5,531.5,653.95,505.89
2016,9,30,10,0,787.0,118.0,3.2,25.0,630.0,789.9,602.02
2016,9,30,10,15,798.0,120.0,3.2,25.0,659.5,815.79,617.94
2016,9,30,10,30,809.0,122.0,3.2,25.0,689.0,839.01,632.8
2016,9,30,10,45,495.0,240.5,3.25,25.5,591.0,702.21,531.82
2016,9,30,11,0,181.0,359.0,3.3,26.0,493.0,539.67,406.08
2016,9,30,11,15,512.0,241.5,3.3,26.0,630.0,721.19,545.69
2016,9,30,11,30,843.0,124.0,3.3,26.0,767.0,886.46,661.4
2016,9,30,11,45,470.5,248.0,3.3,26.5,607.5,686.3,516.49
2016,9,30,12,0,98.0,372.0,3.3,27.0,448.0,465.0,347.4
2016,9,30,12,15,229.0,358.5,3.25,27.0,535.5,567.58,425.86
2016,9,30,12,30,360.0,345.0,3.2,27.0,623.0,665.03,497.16
2016,9,30,12,45,219.0,348.5,3.2,27.0,517.0,537.22,402.89
2016,9,30,13,0,78.0,352.0,3.2,27.0,411.0,415.51,311.58
2016,9,30,13,15,97.5,350.0,3.15,27.0,422.0,425.11,319.74
2016,9,30,13,30,117.0,348.0,3.1,27.0,433.0,433.27,326.28
2016,9,30,13,45,485.0,225.0,3.05,27.0,559.0,578.26,440.31
2016,9,30,14,0,853.0,102.0,3.0,27.0,685.0,684.52,521.4
2016,9,30,14,15,447.0,180.5,2.9,27.0,485.0,468.85,358.81
2016,9,30,14,30,41.0,259.0,2.8,27.0,285.0,276.69,209.45
2016,9,30,14,45,425.5,174.5,2.75,27.0,415.0,408.38,313.77
2016,9,30,15,0,810.0,90.0,2.7,27.0,545.0,499.77,380.94
2016,9,30,15,15,790.0,87.0,2.55,26.5,501.5,446.53,338.14
2016,9,30,15,30,770.0,84.0,2.4,26.0,458.0,393.68,295.14
2016,9,30,15,45,738.5,81.0,2.3,26.0,409.5,337.49,248.12
2016,9,30,16,0,707.0,78.0,2.2,26.0,361.0,281.95,200.84
2016,9,30,16,15,667.0,73.0,1.95,25.5,311.0,226.36,153.73
2016,9,30,16,30,627.0,68.0,1.7,25.0,261.0,174.57,110.37
2016,9,30,16,45,557.5,62.0,1.45,24.5,209.5,122.28,70.3
2016,9,30,17,0,488.0,56.0,1.2,24.0,158.0,77.85,41.29
2016,9,30,17,15,394.0,45.0,1.1,23.5,112.0,36.69,25.45
2016,9,30,17,30,300.0,34.0,1.0,23.0,66.0,26.84,16.08
2016,9,30,17,45,150.0,17.0,0.9,22.5,33.0,13.19,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,87.0,7.0,0.8,14.5,10.0,0.0,0.0
2016,10,1,6,30,174.0,14.0,0.8,15.0,20.0,55.31,0.0
2016,10,1,6,45,310.0,26.5,0.85,15.5,60.5,135.51,88.26
2016,10,1,7,0,446.0,39.0,0.9,16.0,101.0,213.06,159.32
2016,10,1,7,15,525.0,47.0,0.8,16.5,151.0,277.21,215.39
2016,10,1,7,30,604.0,55.0,0.7,17.0,201.0,348.72,275.43
2016,10,1,7,45,655.0,60.5,0.6,17.5,253.0,410.03,325.26
2016,10,1,8,0,706.0,66.0,0.5,18.0,305.0,472.7,373.73
2016,10,1,8,15,740.0,70.5,0.9,19.0,356.0,529.31,418.76
2016,10,1,8,30,774.0,75.0,1.3,20.0,407.0,586.8,462.96
2016,10,1,8,45,798.5,78.0,1.7,21.0,454.5,636.69,500.25
2016,10,1,9,0,823.0,81.0,2.1,22.0,502.0,685.95,534.69
2016,10,1,9,15,840.0,83.5,2.2,22.0,544.5,728.1,563.55
2016,10,1,9,30,857.0,86.0,2.3,22.0,587.0,763.84,587.65
2016,10,1,9,45,869.5,88.5,2.4,22.5,623.5,798.5,609.75
2016,10,1,10,0,882.0,91.0,2.5,23.0,660.0,830.67,629.95
2016,10,1,10,15,891.0,92.5,2.5,23.0,690.0,856.07,645.93
2016,10,1,10,30,900.0,94.0,2.5,23.0,720.0,878.45,659.91
2016,10,1,10,45,905.5,95.0,2.5,23.5,742.5,894.07,668.07
2016,10,1,11,0,911.0,96.0,2.5,24.0,765.0,906.3,674.1
2016,10,1,11,15,914.5,97.0,2.45,24.0,780.0,913.31,677.64
2016,10,1,11,30,918.0,98.0,2.4,24.0,795.0,916.77,678.98
2016,10,1,11,45,919.5,98.0,2.4,24.5,801.5,913.8,675.36
2016,10,1,12,0,921.0,98.0,2.4,25.0,808.0,907.27,669.59
2016,10,1,12,15,920.5,98.0,2.35,25.0,806.0,895.46,661.36
2016,10,1,12,30,920.0,98.0,2.3,25.0,804.0,880.19,651.0
2016,10,1,12,45,916.5,97.5,2.3,25.5,793.5,858.52,635.68
2016,10,1,13,0,913.0,97.0,2.3,26.0,783.0,833.68,618.36
2016,10,1,13,15,907.5,96.0,2.3,26.0,765.0,803.71,598.85
2016,10,1,13,30,902.0,95.0,2.3,26.0,747.0,770.95,577.39
2016,10,1,13,45,891.5,95.0,2.35,26.0,720.0,733.04,552.58
2016,10,1,14,0,881.0,95.0,2.4,26.0,693.0,693.01,525.92
2016,10,1,14,15,869.5,93.5,2.35,25.5,660.0,648.96,494.7
2016,10,1,14,30,858.0,92.0,2.3,25.0,627.0,603.37,461.54
2016,10,1,14,45,840.0,90.5,2.25,25.0,587.0,552.79,422.94
2016,10,1,15,0,822.0,89.0,2.2,25.0,547.0,501.53,382.84
2016,10,1,15,15,801.5,86.0,2.1,25.0,503.0,447.53,339.49
2016,10,1,15,30,781.0,83.0,2.0,25.0,459.0,393.97,295.3
2016,10,1,15,45,751.5,79.5,1.9,25.0,410.0,337.52,247.95
2016,10,1,16,0,722.0,76.0,1.8,25.0,361.0,283.08,201.32
2016,10,1,16,15,682.0,71.0,1.55,24.0,310.5,225.28,152.66
2016,10,1,16,30,642.0,66.0,1.3,23.0,260.0,172.81,108.85
2016,10,1,16,45,580.5,59.0,1.1,22.5,209.0,119.98,68.05
2016,10,1,17,0,519.0,52.0,0.9,22.0,158.0,74.03,38.05
2016,10,1,17,15,424.0,41.5,0.9,21.5,111.0,31.89,21.54
2016,10,1,17,30,329.0,31.0,0.9,21.0,64.0,24.21,13.85
2016,10,1,17,45,164.5,15.5,0.95,20.5,32.0,11.98,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,8.5,1.3,13.0,8.5,0.0,0.0
2016,10,2,6,30,0.0,17.0,1.5,13.0,17.0,16.71,0.0
2016,10,2,6,45,164.5,30.0,1.75,13.5,52.5,95.88,61.7
2016,10,2,7,0,329.0,43.0,2.0,14.0,88.0,176.05,133.24
2016,10,2,7,15,390.0,56.5,1.9,14.5,132.5,232.88,183.96
2016,10,2,7,30,451.0,70.0,1.8,15.0,177.0,295.47,238.19
2016,10,2,7,45,505.0,76.5,1.75,16.0,223.5,352.27,285.81
2016,10,2,8,0,559.0,83.0,1.7,17.0,270.0,412.86,334.57
2016,10,2,8,15,650.0,81.0,1.65,18.0,332.0,488.97,393.69
2016,10,2,8,30,741.0,79.0,1.6,19.0,394.0,568.78,453.23
2016,10,2,8,45,764.0,83.0,1.55,20.0,440.0,617.42,486.9
2016,10,2,9,0,787.0,87.0,1.5,21.0,486.0,665.41,518.18
2016,10,2,9,15,804.5,89.5,1.4,21.5,528.0,706.65,543.7
2016,10,2,9,30,822.0,92.0,1.3,22.0,570.0,746.27,567.41
2016,10,2,9,45,840.5,92.0,1.25,22.5,607.0,781.92,588.38
2016,10,2,10,0,859.0,92.0,1.2,23.0,644.0,810.58,604.31
2016,10,2,10,15,868.0,93.5,1.1,23.5,673.0,835.43,616.87
2016,10,2,10,30,877.0,95.0,1.0,24.0,702.0,857.35,627.28
2016,10,2,10,45,883.0,96.0,0.95,24.5,724.5,873.04,634.3
2016,10,2,11,0,889.0,97.0,0.9,25.0,747.0,885.44,639.29
2016,10,2,11,15,892.5,98.0,0.8,25.0,761.0,892.27,641.18
2016,10,2,11,30,896.0,99.0,0.7,25.0,775.0,895.63,640.97
2016,10,2,11,45,897.5,99.0,0.65,25.0,781.5,892.67,637.83
2016,10,2,12,0,899.0,99.0,0.6,25.0,788.0,886.22,632.72
2016,10,2,12,15,898.0,99.0,0.55,25.0,786.0,874.17,624.26
2016,10,2,12,30,897.0,99.0,0.5,25.0,784.0,858.76,613.88
2016,10,2,12,45,892.5,99.5,0.45,25.5,773.5,837.71,598.92
2016,10,2,13,0,888.0,100.0,0.4,26.0,763.0,813.59,582.23
2016,10,2,13,15,882.0,99.0,0.4,26.0,744.5,783.85,564.02
2016,10,2,13,30,876.0,98.0,0.4,26.0,726.0,751.43,544.06
2016,10,2,13,45,867.5,97.0,0.4,26.0,700.5,714.73,521.17
2016,10,2,14,0,859.0,96.0,0.4,26.0,675.0,675.88,496.24
2016,10,2,14,15,847.5,94.0,0.45,26.0,642.5,632.19,466.92
2016,10,2,14,30,836.0,92.0,0.5,26.0,610.0,587.28,435.84
2016,10,2,14,45,819.5,90.0,0.55,26.0,571.0,537.79,400.48
2016,10,2,15,0,803.0,88.0,0.6,26.0,532.0,487.8,363.51
2016,10,2,15,15,782.5,85.0,0.65,25.5,488.0,434.81,323.64
2016,10,2,15,30,762.0,82.0,0.7,25.0,444.0,382.3,282.5
2016,10,2,15,45,728.5,79.5,0.75,25.0,396.0,326.59,237.13
2016,10,2,16,0,695.0,77.0,0.8,25.0,348.0,271.76,191.41
2016,10,2,16,15,654.0,71.5,0.75,24.5,298.0,216.47,145.27
2016,10,2,16,30,613.0,66.0,0.7,24.0,248.0,165.13,102.93
2016,10,2,16,45,548.5,59.0,0.7,23.5,198.0,113.9,64.2
2016,10,2,17,0,484.0,52.0,0.7,23.0,148.0,69.93,36.26
2016,10,2,17,15,386.5,41.5,0.7,22.5,103.5,31.22,20.82
2016,10,2,17,30,289.0,31.0,0.7,22.0,59.0,24.56,13.7
2016,10,2,17,45,144.5,15.5,0.75,21.5,29.5,15.24,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.0,1.75,15.0,7.0,0.0,0.0
2016,10,3,6,30,0.0,14.0,1.9,15.0,14.0,13.76,0.0
2016,10,3,6,45,125.0,30.5,2.05,15.5,47.5,79.09,48.57
2016,10,3,7,0,250.0,47.0,2.2,16.0,81.0,152.73,114.58
2016,10,3,7,15,317.0,62.0,2.2,16.5,124.5,208.63,163.66
2016,10,3,7,30,384.0,77.0,2.2,17.0,168.0,271.18,217.4
2016,10,3,7,45,448.5,83.5,2.2,17.5,214.0,328.56,265.93
2016,10,3,8,0,513.0,90.0,2.2,18.0,260.0,394.44,319.75
2016,10,3,8,15,587.5,93.5,2.15,18.5,318.0,465.09,375.64
2016,10,3,8,30,662.0,97.0,2.1,19.0,376.0,540.37,433.18
2016,10,3,8,45,692.0,101.0,2.05,20.0,422.5,590.48,468.83
2016,10,3,9,0,722.0,105.0,2.0,21.0,469.0,640.65,503.39
2016,10,3,9,15,742.5,108.5,1.85,21.5,510.5,682.94,530.72
2016,10,3,9,30,763.0,112.0,1.7,22.0,552.0,721.25,554.0
2016,10,3,9,45,802.0,104.0,1.55,22.5,592.5,762.72,578.79
2016,10,3,10,0,841.0,96.0,1.4,23.0,633.0,802.95,601.91
2016,10,3,10,15,851.0,97.5,1.25,23.5,663.0,823.25,611.02
2016,10,3,10,30,861.0,99.0,1.1,24.0,693.0,845.64,621.4
2016,10,3,10,45,683.5,180.5,0.95,24.5,661.5,799.22,586.52
2016,10,3,11,0,506.0,262.0,0.8,25.0,630.0,732.88,535.34
2016,10,3,11,15,693.0,183.5,0.7,25.0,698.0,815.93,592.8
2016,10,3,11,30,880.0,105.0,0.6,25.0,766.0,885.25,633.81
2016,10,3,11,45,877.0,108.0,0.5,25.0,772.0,881.54,628.27
2016,10,3,12,0,874.0,111.0,0.4,25.0,778.0,874.44,621.78
2016,10,3,12,15,874.0,111.0,0.35,25.0,776.0,863.39,613.99
2016,10,3,12,30,874.0,111.0,0.3,25.0,774.0,849.04,604.33
2016,10,3,12,45,865.5,113.5,0.25,25.5,763.0,827.12,588.93
2016,10,3,13,0,857.0,116.0,0.2,26.0,752.0,805.37,573.92
2016,10,3,13,15,585.5,219.0,0.2,26.0,649.0,680.45,490.78
2016,10,3,13,30,314.0,322.0,0.2,26.0,546.0,559.05,405.24
2016,10,3,13,45,388.0,287.0,0.25,26.0,553.5,563.0,411.64
2016,10,3,14,0,462.0,252.0,0.3,26.0,561.0,564.28,414.32
2016,10,3,14,15,505.0,222.5,0.35,26.0,545.5,541.54,399.77
2016,10,3,14,30,548.0,193.0,0.4,26.0,530.0,514.17,381.59
2016,10,3,14,45,281.0,193.0,0.5,26.0,365.5,341.62,256.9
2016,10,3,15,0,14.0,193.0,0.6,26.0,201.0,192.88,145.3
2016,10,3,15,15,24.0,188.0,0.65,25.5,200.0,191.22,145.41
2016,10,3,15,30,34.0,183.0,0.7,25.0,199.0,188.04,143.5
2016,10,3,15,45,28.5,164.0,0.75,25.0,176.5,165.35,126.16
2016,10,3,16,0,23.0,145.0,0.8,25.0,154.0,144.24,109.94
2016,10,3,16,15,271.0,114.5,0.8,24.5,195.0,167.25,119.97
2016,10,3,16,30,519.0,84.0,0.8,24.0,236.0,163.65,105.59
2016,10,3,16,45,454.5,73.5,0.8,23.5,187.5,114.08,68.38
2016,10,3,17,0,390.0,63.0,0.8,23.0,139.0,72.35,41.65
2016,10,3,17,15,292.5,48.5,0.8,22.0,95.5,37.03,25.68
2016,10,3,17,30,195.0,34.0,0.8,21.0,52.0,26.64,14.87
2016,10,3,17,45,97.5,17.0,0.85,20.5,26.0,16.71,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,35.0,6.0,1.95,14.5,7.0,0.0,0.0
2016,10,4,6,30,70.0,12.0,2.1,15.0,14.0,28.18,0.0
2016,10,4,6,45,193.5,28.0,2.3,15.5,50.0,100.09,60.11
2016,10,4,7,0,317.0,44.0,2.5,16.0,86.0,171.64,128.26
2016,10,4,7,15,400.5,55.5,2.55,16.5,133.0,234.47,183.59
2016,10,4,7,30,484.0,67.0,2.6,17.0,180.0,305.22,244.49
2016,10,4,7,45,544.0,74.0,2.7,18.0,230.0,366.78,296.31
2016,10,4,8,0,604.0,81.0,2.8,19.0,280.0,432.66,349.77
2016,10,4,8,15,642.5,87.0,2.9,19.5,329.0,488.7,394.45
2016,10,4,8,30,681.0,93.0,3.0,20.0,378.0,546.25,438.93
2016,10,4,8,45,711.0,96.5,3.1,20.5,424.5,596.36,476.57
2016,10,4,9,0,741.0,100.0,3.2,21.0,471.0,646.49,513.28
2016,10,4,9,15,761.0,103.5,3.15,21.5,513.0,686.34,539.99
2016,10,4,9,30,781.0,107.0,3.1,22.0,555.0,727.5,566.95
2016,10,4,9,45,804.0,106.0,3.05,22.5,592.5,764.37,590.36
2016,10,4,10,0,827.0,105.0,3.0,23.0,630.0,799.39,612.14
2016,10,4,10,15,837.0,107.0,2.95,23.0,659.5,824.82,628.2
2016,10,4,10,30,847.0,109.0,2.9,23.0,689.0,847.41,642.32
2016,10,4,10,45,853.0,111.0,2.9,23.5,711.0,863.56,651.11
2016,10,4,11,0,859.0,113.0,2.9,24.0,733.0,876.48,657.79
2016,10,4,11,15,863.0,113.5,2.9,24.0,747.5,877.75,657.97
2016,10,4,11,30,867.0,114.0,2.9,24.0,762.0,880.74,659.56
2016,10,4,11,45,867.5,115.5,2.9,24.5,768.5,878.39,656.37
2016,10,4,12,0,868.0,117.0,2.9,25.0,775.0,872.66,651.09
2016,10,4,12,15,867.5,117.0,2.9,25.0,773.0,861.16,643.33
2016,10,4,12,30,867.0,117.0,2.9,25.0,771.0,846.39,633.52
2016,10,4,12,45,861.5,117.5,2.95,25.0,760.5,828.29,621.84
2016,10,4,13,0,856.0,118.0,3.0,25.0,750.0,803.52,605.63
2016,10,4,13,15,550.5,225.5,3.0,25.0,628.0,656.41,498.96
2016,10,4,13,30,245.0,333.0,3.0,25.0,506.0,514.45,390.3
2016,10,4,13,45,304.5,307.0,3.05,25.0,514.5,523.37,399.11
2016,10,4,14,0,364.0,281.0,3.1,25.0,523.0,523.38,400.41
2016,10,4,14,15,582.0,195.0,3.1,24.5,560.0,560.39,431.84
2016,10,4,14,30,800.0,109.0,3.1,24.0,597.0,576.89,446.48
2016,10,4,14,45,782.5,106.5,3.15,24.0,558.0,527.92,408.24
2016,10,4,15,0,765.0,104.0,3.2,24.0,519.0,478.66,369.1
2016,10,4,15,15,742.5,100.0,3.15,23.5,475.5,424.67,325.8
2016,10,4,15,30,720.0,96.0,3.1,23.0,432.0,372.28,282.45
2016,10,4,15,45,689.5,91.0,3.1,23.0,384.5,317.33,235.68
2016,10,4,16,0,659.0,86.0,3.1,23.0,337.0,264.61,189.99
2016,10,4,16,15,615.5,79.5,2.9,22.5,287.5,210.11,143.53
2016,10,4,16,30,572.0,73.0,2.7,22.0,238.0,159.93,101.66
2016,10,4,16,45,510.5,64.0,2.5,21.5,189.0,110.07,63.73
2016,10,4,17,0,449.0,55.0,2.3,21.0,140.0,67.23,36.72
2016,10,4,17,15,348.0,42.5,2.1,20.0,95.5,32.92,22.33
2016,10,4,17,30,247.0,30.0,1.9,19.0,51.0,24.28,12.53
2016,10,4,17,45,123.5,15.0,1.7,18.5,25.5,14.74,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,32.5,6.0,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,65.0,12.0,2.9,14.0,14.0,26.9,0.0
2016,10,5,6,45,187.0,28.0,3.1,14.5,49.0,97.48,56.4
2016,10,5,7,0,309.0,44.0,3.3,15.0,84.0,168.58,126.17
2016,10,5,7,15,397.5,55.0,3.45,15.5,131.0,231.98,182.39
2016,10,5,7,30,486.0,66.0,3.6,16.0,178.0,304.07,245.0
2016,10,5,7,45,541.5,74.5,3.75,16.5,227.5,364.98,297.51
2016,10,5,8,0,597.0,83.0,3.9,17.0,277.0,429.84,351.63
2016,10,5,8,15,335.0,127.0,3.85,17.5,239.0,350.09,286.13
2016,10,5,8,30,73.0,171.0,3.8,18.0,201.0,227.46,183.08
2016,10,5,8,45,36.5,143.0,3.8,18.5,158.0,172.07,137.16
2016,10,5,9,0,0.0,115.0,3.8,19.0,115.0,112.61,87.3
2016,10,5,9,15,11.0,164.0,3.75,19.0,170.5,170.96,134.69
2016,10,5,9,30,22.0,213.0,3.7,19.0,226.0,230.56,182.09
2016,10,5,9,45,13.5,200.0,3.65,19.5,208.0,209.77,164.47
2016,10,5,10,0,5.0,187.0,3.6,20.0,190.0,189.07,147.16
2016,10,5,10,15,21.0,233.5,3.55,20.5,247.5,250.11,195.07
2016,10,5,10,30,37.0,280.0,3.5,21.0,305.0,321.03,249.37
2016,10,5,10,45,40.0,292.0,3.45,21.5,320.0,335.77,259.6
2016,10,5,11,0,43.0,304.0,3.4,22.0,335.0,350.36,269.84
2016,10,5,11,15,30.5,284.0,3.35,22.0,306.5,317.02,243.88
2016,10,5,11,30,18.0,264.0,3.3,22.0,278.0,276.95,212.83
2016,10,5,11,45,10.5,216.0,3.25,22.0,224.0,221.31,169.85
2016,10,5,12,0,3.0,168.0,3.2,22.0,170.0,166.61,127.11
2016,10,5,12,15,27.5,249.0,3.15,22.0,269.5,273.57,210.83
2016,10,5,12,30,52.0,330.0,3.1,22.0,369.0,376.47,288.96
2016,10,5,12,45,53.0,326.5,3.1,22.5,366.0,371.39,284.33
2016,10,5,13,0,54.0,323.0,3.1,23.0,363.0,366.12,280.02
2016,10,5,13,15,35.0,285.0,3.05,23.0,311.0,310.36,237.75
2016,10,5,13,30,16.0,247.0,3.0,23.0,259.0,252.81,193.76
2016,10,5,13,45,12.5,228.5,3.0,23.0,238.0,231.24,177.47
2016,10,5,14,0,9.0,210.0,3.0,23.0,217.0,210.0,161.27
2016,10,5,14,15,5.0,189.0,3.0,23.0,193.0,186.39,143.11
2016,10,5,14,30,1.0,168.0,3.0,23.0,169.0,163.22,125.2
2016,10,5,14,45,0.5,140.0,3.0,23.0,140.5,135.64,103.71
2016,10,5,15,0,0.0,112.0,3.0,23.0,112.0,108.26,82.16
2016,10,5,15,15,3.5,134.5,2.95,22.5,136.0,131.18,101.01
2016,10,5,15,30,7.0,157.0,2.9,22.0,160.0,153.26,119.12
2016,10,5,15,45,3.5,140.5,2.9,22.0,142.0,135.56,105.21
2016,10,5,16,0,0.0,124.0,2.9,22.0,124.0,118.29,91.61
2016,10,5,16,15,274.0,100.0,2.75,21.5,177.5,152.56,109.94
2016,10,5,16,30,548.0,76.0,2.6,21.0,231.0,156.61,100.29
2016,10,5,16,45,480.0,66.5,2.5,20.5,182.0,107.28,63.12
2016,10,5,17,0,412.0,57.0,2.4,20.0,133.0,65.79,37.36
2016,10,5,17,15,305.0,43.5,2.2,19.5,89.5,33.26,22.56
2016,10,5,17,30,198.0,30.0,2.0,19.0,46.0,23.55,11.1
2016,10,5,17,45,99.0,15.0,1.85,18.5,23.0,14.74,0.0
2016,10,5,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,48.0,5.5,2.25,12.5,6.5,0.0,0.0
2016,10,6,6,30,96.0,11.0,2.5,13.0,13.0,32.97,0.0
2016,10,6,6,45,248.5,24.0,2.8,13.5,50.0,109.79,60.48
2016,10,6,7,0,401.0,37.0,3.1,14.0,87.0,191.82,143.17
2016,10,6,7,15,488.0,45.5,3.25,14.5,135.5,256.35,201.52
2016,10,6,7,30,575.0,54.0,3.4,15.0,184.0,329.08,265.41
2016,10,6,7,45,633.0,59.0,3.6,15.5,235.5,391.04,319.4
2016,10,6,8,0,691.0,64.0,3.8,16.0,287.0,454.9,373.3
2016,10,6,8,15,726.0,68.0,3.85,16.5,336.5,510.2,418.43
2016,10,6,8,30,761.0,72.0,3.9,17.0,386.0,566.46,462.81
2016,10,6,8,45,787.5,75.0,3.95,18.0,433.0,616.54,500.14
2016,10,6,9,0,814.0,78.0,4.0,19.0,480.0,666.15,535.0
2016,10,6,9,15,832.0,80.5,3.95,19.5,521.5,708.17,563.42
2016,10,6,9,30,850.0,83.0,3.9,20.0,563.0,743.9,586.76
2016,10,6,9,45,863.5,84.5,3.85,20.5,599.5,777.5,608.25
2016,10,6,10,0,877.0,86.0,3.8,21.0,636.0,808.68,627.75
2016,10,6,10,15,886.0,87.5,3.75,21.0,665.5,833.51,643.8
2016,10,6,10,30,895.0,89.0,3.7,21.0,695.0,855.34,657.74
2016,10,6,10,45,902.0,89.5,3.65,21.5,717.0,871.19,666.26
2016,10,6,11,0,909.0,90.0,3.6,22.0,739.0,883.72,672.55
2016,10,6,11,15,912.0,90.5,3.55,22.0,753.0,889.36,675.48
2016,10,6,11,30,915.0,91.0,3.5,22.0,767.0,891.47,676.16
2016,10,6,11,45,917.0,91.0,3.45,22.5,773.0,888.62,672.3
2016,10,6,12,0,919.0,91.0,3.4,23.0,779.0,882.22,666.18
2016,10,6,12,15,647.0,208.0,3.35,23.0,692.0,772.56,588.74
2016,10,6,12,30,375.0,325.0,3.3,23.0,605.0,649.48,494.25
2016,10,6,12,45,234.5,334.5,3.3,23.5,509.0,531.14,405.39
2016,10,6,13,0,94.0,344.0,3.3,24.0,413.0,418.86,318.92
2016,10,6,13,15,493.5,217.5,3.3,24.0,564.0,601.24,464.03
2016,10,6,13,30,893.0,91.0,3.3,24.0,715.0,743.16,570.29
2016,10,6,13,45,885.5,89.5,3.3,24.0,689.0,706.1,543.66
2016,10,6,14,0,878.0,88.0,3.3,24.0,663.0,666.78,515.52
2016,10,6,14,15,511.0,182.0,3.3,24.0,512.5,499.37,387.08
2016,10,6,14,30,144.0,276.0,3.3,24.0,362.0,353.44,272.39
2016,10,6,14,45,154.0,257.0,3.3,24.0,343.5,331.87,256.63
2016,10,6,15,0,164.0,238.0,3.3,24.0,325.0,309.2,239.25
2016,10,6,15,15,135.5,216.5,3.25,23.5,284.5,266.44,206.39
2016,10,6,15,30,107.0,195.0,3.2,23.0,244.0,226.39,175.4
2016,10,6,15,45,102.5,174.0,3.2,23.0,216.5,198.12,152.82
2016,10,6,16,0,98.0,153.0,3.2,23.0,189.0,170.33,130.31
2016,10,6,16,15,363.0,106.0,3.0,22.5,211.0,174.89,124.05
2016,10,6,16,30,628.0,59.0,2.8,22.0,233.0,151.11,91.97
2016,10,6,16,45,556.5,52.5,2.65,21.5,183.0,99.88,53.9
2016,10,6,17,0,485.0,46.0,2.5,21.0,133.0,56.7,28.56
2016,10,6,17,15,373.0,35.5,2.4,20.5,89.0,26.85,16.96
2016,10,6,17,30,261.0,25.0,2.3,20.0,45.0,19.88,7.41
2016,10,6,17,45,130.5,12.5,2.2,19.5,22.5,12.29,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.95,0.0
2016,10,7,6,45,0.0,14.0,3.15,16.0,14.0,13.51,2.58
2016,10,7,7,0,0.0,25.0,3.2,16.0,25.0,24.13,14.04
2016,10,7,7,15,0.0,40.0,3.2,16.0,40.0,38.73,26.78
2016,10,7,7,30,0.0,55.0,3.2,16.0,55.0,53.86,39.88
2016,10,7,7,45,0.0,71.0,3.2,16.5,71.0,69.99,53.55
2016,10,7,8,0,0.0,87.0,3.2,17.0,87.0,86.07,66.92
2016,10,7,8,15,17.0,122.5,3.2,17.0,129.5,133.08,106.14
2016,10,7,8,30,34.0,158.0,3.2,17.0,172.0,188.22,151.39
2016,10,7,8,45,17.0,147.5,3.25,17.5,154.5,158.71,126.28
2016,10,7,9,0,0.0,137.0,3.3,18.0,137.0,135.49,106.36
2016,10,7,9,15,0.0,134.0,3.3,18.0,134.0,131.83,103.1
2016,10,7,9,30,0.0,131.0,3.3,18.0,131.0,128.39,100.04
2016,10,7,9,45,0.0,146.0,3.3,18.5,146.5,143.41,111.71
2016,10,7,10,0,0.0,161.0,3.3,19.0,162.0,158.42,123.25
2016,10,7,10,15,7.0,196.0,3.3,19.0,201.0,199.72,156.08
2016,10,7,10,30,14.0,231.0,3.3,19.0,240.0,241.36,188.74
2016,10,7,10,45,8.5,201.5,3.3,19.5,207.0,206.02,160.16
2016,10,7,11,0,3.0,172.0,3.3,20.0,174.0,171.21,132.15
2016,10,7,11,15,3.5,175.0,3.3,20.0,177.5,174.49,134.7
2016,10,7,11,30,4.0,178.0,3.3,20.0,181.0,177.77,137.21
2016,10,7,11,45,10.0,218.5,3.3,20.5,226.5,223.41,172.78
2016,10,7,12,0,16.0,259.0,3.3,21.0,272.0,269.07,207.74
2016,10,7,12,15,19.0,268.5,3.25,21.0,283.5,280.59,216.53
2016,10,7,12,30,22.0,278.0,3.2,21.0,295.0,291.92,225.26
2016,10,7,12,45,16.5,252.5,3.2,21.5,265.0,261.03,201.05
2016,10,7,13,0,11.0,227.0,3.2,22.0,235.0,230.59,177.27
2016,10,7,13,15,6.5,197.0,3.15,22.0,202.0,196.95,151.23
2016,10,7,13,30,2.0,167.0,3.1,22.0,169.0,163.81,125.39
2016,10,7,13,45,8.0,196.0,3.05,22.0,202.0,196.16,151.12
2016,10,7,14,0,14.0,225.0,3.0,22.0,235.0,227.93,176.14
2016,10,7,14,15,7.5,196.0,2.9,22.0,201.5,194.72,150.29
2016,10,7,14,30,1.0,167.0,2.8,22.0,168.0,162.26,124.97
2016,10,7,14,45,10.0,180.0,2.75,22.0,185.5,179.2,138.82
2016,10,7,15,0,19.0,193.0,2.7,22.0,203.0,195.03,151.62
2016,10,7,15,15,9.5,136.0,2.65,22.0,141.0,135.13,104.27
2016,10,7,15,30,0.0,79.0,2.6,22.0,79.0,76.4,57.16
2016,10,7,15,45,0.0,70.0,2.55,22.0,70.0,67.67,50.25
2016,10,7,16,0,0.0,61.0,2.5,22.0,61.0,58.95,43.22
2016,10,7,16,15,0.0,51.5,2.45,21.5,51.5,49.75,35.77
2016,10,7,16,30,0.0,42.0,2.4,21.0,42.0,40.56,28.2
2016,10,7,16,45,0.0,32.5,2.35,21.0,32.5,31.37,20.44
2016,10,7,17,0,0.0,23.0,2.3,21.0,23.0,22.19,12.61
2016,10,7,17,15,0.0,15.0,2.25,21.0,15.0,14.46,6.47
2016,10,7,17,30,0.0,7.0,2.2,21.0,7.0,6.75,0.0
2016,10,7,17,45,0.0,3.5,2.2,21.0,3.5,3.44,0.0
2016,10,7,18,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.5,4.1,19.0,2.5,2.41,0.0
2016,10,8,7,0,0.0,5.0,4.2,19.0,5.0,4.82,0.0
2016,10,8,7,15,0.0,8.0,4.3,19.0,8.0,7.71,0.73
2016,10,8,7,30,0.0,11.0,4.4,19.0,11.0,10.6,3.24
2016,10,8,7,45,0.0,14.5,4.55,19.0,14.5,13.98,6.12
2016,10,8,8,0,0.0,18.0,4.7,19.0,18.0,17.36,8.98
2016,10,8,8,15,0.0,15.5,4.9,19.0,15.5,14.95,6.93
2016,10,8,8,30,0.0,13.0,5.1,19.0,13.0,12.54,4.88
2016,10,8,8,45,0.0,13.0,5.35,19.5,13.0,12.55,4.83
2016,10,8,9,0,0.0,13.0,5.6,20.0,13.0,12.55,4.78
2016,10,8,9,15,0.0,15.5,5.8,20.0,15.5,14.97,6.76
2016,10,8,9,30,0.0,18.0,6.0,20.0,18.0,17.38,8.72
2016,10,8,9,45,0.0,19.5,6.25,20.0,19.5,18.84,9.89
2016,10,8,10,0,0.0,21.0,6.5,20.0,21.0,20.29,11.05
2016,10,8,10,15,0.0,25.5,6.6,20.0,25.5,24.65,14.59
2016,10,8,10,30,0.0,30.0,6.7,20.0,30.0,29.0,18.12
2016,10,8,10,45,0.0,27.5,6.85,20.0,27.5,26.59,16.12
2016,10,8,11,0,0.0,25.0,7.0,20.0,25.0,24.17,14.12
2016,10,8,11,15,0.0,25.5,6.95,20.0,25.5,24.66,14.5
2016,10,8,11,30,0.0,26.0,6.9,20.0,26.0,25.14,14.88
2016,10,8,11,45,0.0,41.5,6.9,20.0,41.5,40.15,27.09
2016,10,8,12,0,0.0,57.0,6.9,20.0,57.0,55.16,39.27
2016,10,8,12,15,0.0,44.0,6.8,20.0,44.0,42.57,29.05
2016,10,8,12,30,0.0,31.0,6.7,20.0,31.0,29.98,18.82
2016,10,8,12,45,0.0,65.5,6.6,20.0,65.5,63.39,45.98
2016,10,8,13,0,0.0,100.0,6.5,20.0,100.0,96.88,73.07
2016,10,8,13,15,1.5,136.5,6.4,19.5,138.0,133.67,102.97
2016,10,8,13,30,3.0,173.0,6.3,19.0,176.0,170.42,132.8
2016,10,8,13,45,1.5,114.0,6.25,19.0,115.5,111.49,85.46
2016,10,8,14,0,0.0,55.0,6.2,19.0,55.0,53.19,38.09
2016,10,8,14,15,0.0,54.0,6.2,19.0,54.0,52.22,37.39
2016,10,8,14,30,0.0,53.0,6.2,19.0,53.0,51.24,36.68
2016,10,8,14,45,0.0,44.5,6.2,19.0,44.5,43.01,29.98
2016,10,8,15,0,0.0,36.0,6.2,19.0,36.0,34.78,23.26
2016,10,8,15,15,0.0,48.5,6.2,18.5,48.5,46.86,33.45
2016,10,8,15,30,0.0,61.0,6.2,18.0,61.0,58.95,43.72
2016,10,8,15,45,0.0,54.0,6.2,18.0,54.0,52.17,38.18
2016,10,8,16,0,0.0,47.0,6.2,18.0,47.0,45.4,32.6
2016,10,8,16,15,0.0,40.0,6.15,18.0,40.0,38.62,26.95
2016,10,8,16,30,0.0,33.0,6.1,18.0,33.0,31.85,21.22
2016,10,8,16,45,0.0,25.5,6.1,18.0,25.5,24.6,15.01
2016,10,8,17,0,0.0,18.0,6.1,18.0,18.0,17.36,8.75
2016,10,8,17,15,0.0,11.5,6.1,17.5,11.5,11.09,3.68
2016,10,8,17,30,0.0,5.0,6.1,17.0,5.0,4.82,0.0
2016,10,8,17,45,0.0,2.5,6.1,17.0,2.5,2.46,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,6,45,255.5,14.5,4.0,10.5,44.5,96.2,39.52
2016,10,9,7,0,511.0,29.0,4.1,11.0,89.0,214.29,159.14
2016,10,9,7,15,597.0,35.5,4.25,11.0,140.0,281.39,222.71
2016,10,9,7,30,683.0,42.0,4.4,11.0,191.0,356.25,291.02
2016,10,9,7,45,734.0,46.5,4.55,11.5,244.0,419.03,347.57
2016,10,9,8,0,785.0,51.0,4.7,12.0,297.0,484.99,404.74
2016,10,9,8,15,818.5,54.5,4.75,12.5,348.5,538.75,450.08
2016,10,9,8,30,852.0,58.0,4.8,13.0,400.0,596.58,496.96
2016,10,9,8,45,874.0,61.0,4.9,13.5,448.5,646.59,536.39
2016,10,9,9,0,896.0,64.0,5.0,14.0,497.0,695.62,572.22
2016,10,9,9,15,912.0,66.0,5.0,14.5,540.0,737.82,601.69
2016,10,9,9,30,928.0,68.0,5.0,15.0,583.0,778.0,629.2
2016,10,9,9,45,940.5,68.5,5.05,15.5,619.5,811.43,651.57
2016,10,9,10,0,953.0,69.0,5.1,16.0,656.0,842.13,671.78
2016,10,9,10,15,960.5,70.5,5.05,16.5,685.5,866.97,686.99
2016,10,9,10,30,968.0,72.0,5.0,17.0,715.0,888.47,699.73
2016,10,9,10,45,973.5,72.0,5.0,17.5,737.5,903.13,707.87
2016,10,9,11,0,979.0,72.0,5.0,18.0,760.0,914.17,713.53
2016,10,9,11,15,982.0,72.5,4.95,18.0,774.0,919.94,716.61
2016,10,9,11,30,985.0,73.0,4.9,18.0,788.0,921.92,717.17
2016,10,9,11,45,986.5,72.5,4.85,18.5,793.5,917.7,712.11
2016,10,9,12,0,988.0,72.0,4.8,19.0,799.0,909.68,704.57
2016,10,9,12,15,987.0,72.0,4.7,19.0,796.5,896.36,694.47
2016,10,9,12,30,986.0,72.0,4.6,19.0,794.0,879.37,681.94
2016,10,9,12,45,983.0,72.0,4.6,19.5,783.0,857.19,665.24
2016,10,9,13,0,980.0,72.0,4.6,20.0,772.0,831.59,646.23
2016,10,9,13,15,975.0,71.0,4.55,20.0,753.0,800.17,624.06
2016,10,9,13,30,970.0,70.0,4.5,20.0,734.0,765.74,599.7
2016,10,9,13,45,963.5,69.0,4.5,20.0,707.0,727.44,572.7
2016,10,9,14,0,957.0,68.0,4.5,20.0,680.0,686.6,542.97
2016,10,9,14,15,947.0,66.5,4.45,20.0,646.5,640.78,507.23
2016,10,9,14,30,937.0,65.0,4.4,20.0,613.0,593.13,469.29
2016,10,9,14,45,923.0,63.5,4.35,20.0,573.0,541.83,427.59
2016,10,9,15,0,909.0,62.0,4.3,20.0,533.0,489.56,384.0
2016,10,9,15,15,890.0,60.0,4.15,19.5,487.5,434.0,337.16
2016,10,9,15,30,871.0,58.0,4.0,19.0,442.0,378.53,289.02
2016,10,9,15,45,843.5,55.5,3.9,18.5,392.0,320.29,237.6
2016,10,9,16,0,816.0,53.0,3.8,18.0,342.0,263.62,186.64
2016,10,9,16,15,775.5,49.5,3.6,17.5,290.0,203.53,133.55
2016,10,9,16,30,735.0,46.0,3.4,17.0,238.0,148.77,86.93
2016,10,9,16,45,668.0,41.0,3.2,16.5,186.0,94.3,46.76
2016,10,9,17,0,601.0,36.0,3.0,16.0,134.0,47.33,21.68
2016,10,9,17,15,482.0,27.5,2.85,15.0,87.5,22.08,12.99
2016,10,9,17,30,363.0,19.0,2.7,14.0,41.0,16.12,0.0
2016,10,9,17,45,181.5,9.5,2.6,13.5,20.5,9.34,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
