Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,238.5,15.5,1.95,7.5,42.5,93.2,32.43
2016,10,10,7,0,477.0,31.0,2.2,8.0,85.0,203.84,151.84
2016,10,10,7,15,566.0,38.0,2.35,8.5,135.5,271.0,215.06
2016,10,10,7,30,655.0,45.0,2.5,9.0,186.0,346.05,282.67
2016,10,10,7,45,707.5,50.0,2.65,10.0,238.5,408.73,338.07
2016,10,10,8,0,760.0,55.0,2.8,11.0,291.0,474.7,393.93
2016,10,10,8,15,795.0,59.0,2.9,11.5,342.5,532.33,441.68
2016,10,10,8,30,830.0,63.0,3.0,12.0,394.0,590.79,488.42
2016,10,10,8,45,854.5,65.5,3.2,12.5,442.0,637.0,524.73
2016,10,10,9,0,879.0,68.0,3.4,13.0,490.0,686.29,561.01
2016,10,10,9,15,896.5,70.0,3.35,13.5,533.0,728.86,590.05
2016,10,10,9,30,914.0,72.0,3.3,14.0,576.0,769.56,617.18
2016,10,10,9,45,928.0,73.0,3.3,14.5,613.5,804.22,639.72
2016,10,10,10,0,942.0,74.0,3.3,15.0,651.0,836.27,660.16
2016,10,10,10,15,950.5,75.5,3.25,15.5,681.0,861.57,675.29
2016,10,10,10,30,959.0,77.0,3.2,16.0,711.0,883.62,688.07
2016,10,10,10,45,964.5,77.5,3.15,16.5,733.0,898.62,695.89
2016,10,10,11,0,970.0,78.0,3.1,17.0,755.0,910.03,701.31
2016,10,10,11,15,973.5,78.5,3.05,17.0,769.5,916.07,704.43
2016,10,10,11,30,977.0,79.0,3.0,17.0,784.0,918.36,705.14
2016,10,10,11,45,977.5,79.5,3.0,17.5,790.0,914.33,700.7
2016,10,10,12,0,978.0,80.0,3.0,18.0,796.0,906.53,693.88
2016,10,10,12,15,977.5,80.0,2.95,18.0,793.0,893.63,684.67
2016,10,10,12,30,977.0,80.0,2.9,18.0,790.0,877.09,673.09
2016,10,10,12,45,974.0,79.5,2.85,18.0,779.0,854.46,657.39
2016,10,10,13,0,971.0,79.0,2.8,18.0,768.0,828.46,639.44
2016,10,10,13,15,965.5,78.5,2.75,18.0,749.0,797.37,617.94
2016,10,10,13,30,960.0,78.0,2.7,18.0,730.0,763.32,594.32
2016,10,10,13,45,952.5,76.5,2.7,18.5,703.0,724.11,566.1
2016,10,10,14,0,945.0,75.0,2.7,19.0,676.0,682.45,534.81
2016,10,10,14,15,934.0,74.0,2.65,18.5,642.0,636.99,500.92
2016,10,10,14,30,923.0,73.0,2.6,18.0,608.0,589.81,464.76
2016,10,10,14,45,908.5,71.0,2.55,18.0,567.5,538.35,423.45
2016,10,10,15,0,894.0,69.0,2.5,18.0,527.0,486.02,380.28
2016,10,10,15,15,873.5,66.5,2.35,17.5,481.0,430.08,333.5
2016,10,10,15,30,853.0,64.0,2.2,17.0,435.0,374.43,285.52
2016,10,10,15,45,824.0,60.5,2.1,17.0,385.5,314.41,232.64
2016,10,10,16,0,795.0,57.0,2.0,17.0,336.0,257.35,181.46
2016,10,10,16,15,752.0,53.0,1.75,16.0,283.5,199.19,130.7
2016,10,10,16,30,709.0,49.0,1.5,15.0,231.0,145.11,85.3
2016,10,10,16,45,641.5,43.0,1.3,14.5,179.5,91.44,46.12
2016,10,10,17,0,574.0,37.0,1.1,14.0,128.0,45.38,21.96
2016,10,10,17,15,450.5,28.0,1.1,13.0,82.5,22.87,13.65
2016,10,10,17,30,327.0,19.0,1.1,12.0,37.0,16.42,0.0
2016,10,10,17,45,163.5,9.5,1.1,11.5,18.5,9.34,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,230.5,15.0,1.95,6.5,40.5,89.49,23.36
2016,10,11,7,0,461.0,30.0,2.2,7.0,81.0,196.64,146.05
2016,10,11,7,15,551.0,37.0,2.15,7.5,130.5,263.03,208.93
2016,10,11,7,30,641.0,44.0,2.1,8.0,180.0,337.48,275.94
2016,10,11,7,45,697.0,49.0,2.1,9.0,232.0,400.95,331.76
2016,10,11,8,0,753.0,54.0,2.1,10.0,284.0,468.07,388.15
2016,10,11,8,15,788.0,57.5,2.15,10.5,335.0,524.64,434.8
2016,10,11,8,30,823.0,61.0,2.2,11.0,386.0,582.06,480.41
2016,10,11,8,45,848.0,63.5,2.25,12.0,433.5,628.19,515.02
2016,10,11,9,0,873.0,66.0,2.3,13.0,481.0,677.46,549.44
2016,10,11,9,15,889.5,68.0,2.25,13.5,523.5,719.01,577.14
2016,10,11,9,30,906.0,70.0,2.2,14.0,566.0,758.65,602.91
2016,10,11,9,45,919.0,71.5,2.2,14.5,603.0,792.81,624.66
2016,10,11,10,0,932.0,73.0,2.2,15.0,640.0,824.34,644.32
2016,10,11,10,15,940.5,74.0,2.15,15.0,669.5,848.79,659.63
2016,10,11,10,30,949.0,75.0,2.1,15.0,699.0,870.04,672.72
2016,10,11,10,45,953.5,76.5,2.05,15.5,721.0,885.15,680.31
2016,10,11,11,0,958.0,78.0,2.0,16.0,743.0,896.68,685.53
2016,10,11,11,15,961.0,79.0,1.95,16.0,757.0,902.74,688.42
2016,10,11,11,30,964.0,80.0,1.9,16.0,771.0,905.09,688.95
2016,10,11,11,45,964.0,81.0,1.85,16.5,776.5,901.17,684.13
2016,10,11,12,0,964.0,82.0,1.8,17.0,782.0,893.55,677.02
2016,10,11,12,15,963.0,81.5,1.75,17.0,779.5,879.81,667.23
2016,10,11,12,30,962.0,81.0,1.7,17.0,777.0,862.5,655.19
2016,10,11,12,45,959.0,81.0,1.7,17.5,766.0,840.66,639.54
2016,10,11,13,0,956.0,81.0,1.7,18.0,755.0,815.5,621.74
2016,10,11,13,15,950.5,80.0,1.7,18.0,735.5,784.25,600.93
2016,10,11,13,30,945.0,79.0,1.7,18.0,716.0,750.12,578.05
2016,10,11,13,45,784.5,127.5,1.7,18.0,643.0,661.75,514.28
2016,10,11,14,0,624.0,176.0,1.7,18.0,570.0,579.16,451.74
2016,10,11,14,15,552.0,189.0,1.7,18.0,524.0,520.87,407.67
2016,10,11,14,30,480.0,202.0,1.7,18.0,478.0,468.41,367.06
2016,10,11,14,45,508.5,178.0,1.75,18.0,452.5,435.71,341.91
2016,10,11,15,0,537.0,154.0,1.8,18.0,427.0,399.44,312.79
2016,10,11,15,15,685.5,109.5,1.75,17.5,425.5,390.01,302.6
2016,10,11,15,30,834.0,65.0,1.7,17.0,424.0,364.15,276.63
2016,10,11,15,45,803.5,62.0,1.7,17.0,374.5,306.39,225.82
2016,10,11,16,0,773.0,59.0,1.7,17.0,325.0,250.68,176.13
2016,10,11,16,15,729.0,54.5,1.5,16.0,274.0,193.25,126.32
2016,10,11,16,30,685.0,50.0,1.3,15.0,223.0,140.05,82.06
2016,10,11,16,45,613.5,43.5,1.15,14.5,172.0,87.27,44.13
2016,10,11,17,0,542.0,37.0,1.0,14.0,121.0,42.58,21.34
2016,10,11,17,15,415.0,27.5,1.0,13.0,77.0,22.63,13.24
2016,10,11,17,30,288.0,18.0,1.0,12.0,33.0,14.29,0.0
2016,10,11,17,45,144.0,9.0,1.05,11.5,16.5,8.85,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,209.0,15.5,1.85,6.5,38.0,83.41,12.38
2016,10,12,7,0,418.0,31.0,2.1,7.0,76.0,186.42,137.72
2016,10,12,7,15,512.5,39.5,2.1,7.5,125.0,253.0,200.7
2016,10,12,7,30,607.0,48.0,2.1,8.0,174.0,328.63,268.52
2016,10,12,7,45,664.0,54.0,2.1,9.0,226.0,389.24,322.04
2016,10,12,8,0,721.0,60.0,2.1,10.0,278.0,456.42,378.56
2016,10,12,8,15,758.0,64.0,2.0,11.0,328.5,513.27,424.2
2016,10,12,8,30,795.0,68.0,1.9,12.0,379.0,571.15,468.51
2016,10,12,8,45,821.0,71.0,1.85,13.0,426.5,621.38,505.31
2016,10,12,9,0,847.0,74.0,1.8,14.0,474.0,671.0,539.71
2016,10,12,9,15,865.0,76.5,1.7,14.5,516.5,708.97,563.94
2016,10,12,9,30,883.0,79.0,1.6,15.0,559.0,749.4,589.39
2016,10,12,9,45,897.5,80.5,1.55,15.5,596.0,783.95,610.53
2016,10,12,10,0,912.0,82.0,1.5,16.0,633.0,816.01,629.61
2016,10,12,10,15,921.0,83.0,1.45,16.0,662.5,840.35,644.31
2016,10,12,10,30,930.0,84.0,1.4,16.0,692.0,861.56,656.88
2016,10,12,10,45,936.0,85.5,1.35,16.5,714.0,877.56,664.69
2016,10,12,11,0,942.0,87.0,1.3,17.0,736.0,890.08,670.22
2016,10,12,11,15,945.5,87.5,1.25,17.0,750.0,895.81,672.57
2016,10,12,11,30,949.0,88.0,1.2,17.0,764.0,897.91,672.7
2016,10,12,11,45,950.0,88.0,1.15,17.5,769.5,893.69,667.57
2016,10,12,12,0,951.0,88.0,1.1,18.0,775.0,885.83,660.26
2016,10,12,12,15,949.5,88.0,1.0,18.0,772.0,872.29,649.83
2016,10,12,12,30,948.0,88.0,0.9,18.0,769.0,855.25,637.25
2016,10,12,12,45,944.0,87.5,0.8,18.5,757.5,832.29,619.73
2016,10,12,13,0,940.0,87.0,0.7,19.0,746.0,806.12,600.27
2016,10,12,13,15,934.0,86.5,0.55,19.0,726.5,775.42,578.2
2016,10,12,13,30,928.0,86.0,0.4,19.0,707.0,741.9,554.35
2016,10,12,13,45,919.5,84.5,0.3,19.5,680.0,703.04,526.78
2016,10,12,14,0,911.0,83.0,0.2,20.0,653.0,661.93,495.88
2016,10,12,14,15,899.0,81.5,0.2,19.5,619.0,616.7,464.66
2016,10,12,14,30,887.0,80.0,0.2,19.0,585.0,569.94,431.31
2016,10,12,14,45,870.5,78.0,0.2,19.0,545.0,519.14,393.1
2016,10,12,15,0,854.0,76.0,0.2,19.0,505.0,467.25,352.83
2016,10,12,15,15,831.5,73.0,0.25,19.0,460.0,411.8,308.91
2016,10,12,15,30,809.0,70.0,0.3,19.0,415.0,356.96,263.88
2016,10,12,15,45,778.5,66.0,0.4,19.0,366.0,299.65,215.89
2016,10,12,16,0,748.0,62.0,0.5,19.0,317.0,244.44,168.48
2016,10,12,16,15,701.5,57.0,0.5,18.5,265.5,187.63,120.5
2016,10,12,16,30,655.0,52.0,0.5,18.0,214.0,135.37,78.19
2016,10,12,16,45,581.5,45.0,0.55,17.5,164.0,82.07,40.87
2016,10,12,17,0,508.0,38.0,0.6,17.0,114.0,38.69,19.47
2016,10,12,17,15,375.5,27.5,0.65,16.5,71.0,20.99,11.41
2016,10,12,17,30,243.0,17.0,0.7,16.0,28.0,13.54,0.0
2016,10,12,17,45,121.5,8.5,0.8,15.5,14.0,8.36,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,6,45,193.0,15.0,1.05,9.5,35.0,77.61,0.17
2016,10,13,7,0,386.0,30.0,1.1,10.0,70.0,174.18,125.85
2016,10,13,7,15,478.0,38.5,1.2,10.5,116.5,237.85,185.54
2016,10,13,7,30,570.0,47.0,1.3,11.0,163.0,310.39,249.63
2016,10,13,7,45,623.5,53.0,1.4,12.0,212.5,369.77,301.3
2016,10,13,8,0,677.0,59.0,1.5,13.0,262.0,430.67,352.24
2016,10,13,8,15,713.5,63.0,1.5,13.5,310.5,485.16,396.46
2016,10,13,8,30,750.0,67.0,1.5,14.0,359.0,540.74,439.83
2016,10,13,8,45,772.0,71.5,1.55,15.0,403.5,588.29,474.92
2016,10,13,9,0,794.0,76.0,1.6,16.0,448.0,635.08,508.22
2016,10,13,9,15,811.5,78.5,1.7,16.5,488.5,675.27,535.71
2016,10,13,9,30,829.0,81.0,1.8,17.0,529.0,713.8,561.66
2016,10,13,9,45,839.5,84.0,1.9,18.0,563.0,745.62,581.43
2016,10,13,10,0,850.0,87.0,2.0,19.0,597.0,770.21,595.9
2016,10,13,10,15,858.5,88.5,2.0,19.5,625.0,793.45,609.73
2016,10,13,10,30,867.0,90.0,2.0,20.0,653.0,813.78,621.49
2016,10,13,10,45,868.5,93.0,2.05,20.5,672.5,826.92,628.76
2016,10,13,11,0,870.0,96.0,2.1,21.0,692.0,836.74,633.9
2016,10,13,11,15,873.0,97.0,2.05,21.0,705.0,842.25,636.58
2016,10,13,11,30,876.0,98.0,2.0,21.0,718.0,844.4,637.13
2016,10,13,11,45,874.5,99.0,2.0,21.5,722.5,839.4,632.22
2016,10,13,12,0,873.0,100.0,2.0,22.0,727.0,831.07,625.26
2016,10,13,12,15,872.0,100.0,1.9,22.0,724.5,818.77,616.09
2016,10,13,12,30,871.0,100.0,1.8,22.0,722.0,803.25,604.86
2016,10,13,12,45,869.0,98.5,1.75,22.5,711.5,782.2,589.31
2016,10,13,13,0,867.0,97.0,1.7,23.0,701.0,758.15,571.86
2016,10,13,13,15,861.0,96.0,1.6,23.0,682.5,728.8,551.51
2016,10,13,13,30,855.0,95.0,1.5,23.0,664.0,696.89,529.43
2016,10,13,13,45,844.0,94.5,1.45,23.5,637.5,659.79,502.28
2016,10,13,14,0,833.0,94.0,1.4,24.0,611.0,621.9,473.44
2016,10,13,14,15,820.5,92.0,1.3,24.0,578.5,578.51,440.81
2016,10,13,14,30,808.0,90.0,1.2,24.0,546.0,533.88,406.61
2016,10,13,14,45,787.5,88.0,1.1,24.0,507.0,484.24,367.94
2016,10,13,15,0,767.0,86.0,1.0,24.0,468.0,434.61,328.33
2016,10,13,15,15,743.5,82.5,0.9,24.0,425.0,382.56,285.96
2016,10,13,15,30,720.0,79.0,0.8,24.0,382.0,331.43,243.26
2016,10,13,15,45,682.5,75.5,0.75,24.0,335.0,276.01,196.9
2016,10,13,16,0,645.0,72.0,0.7,24.0,288.0,224.7,153.35
2016,10,13,16,15,595.5,65.5,0.65,23.5,240.0,171.59,109.61
2016,10,13,16,30,546.0,59.0,0.6,23.0,192.0,123.49,71.79
2016,10,13,16,45,464.5,50.5,0.6,22.5,145.0,76.48,40.12
2016,10,13,17,0,383.0,42.0,0.6,22.0,98.0,38.75,21.6
2016,10,13,17,15,261.0,29.0,0.55,21.5,60.0,22.71,12.09
2016,10,13,17,30,139.0,16.0,0.5,21.0,22.0,15.73,0.0
2016,10,13,17,45,69.5,8.0,0.45,21.0,11.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,6,45,108.5,19.0,2.45,11.0,30.0,57.99,0.0
2016,10,14,7,0,217.0,38.0,2.6,11.0,60.0,128.41,92.17
2016,10,14,7,15,308.5,52.5,2.65,11.5,103.5,188.86,147.75
2016,10,14,7,30,400.0,67.0,2.7,12.0,147.0,258.66,209.06
2016,10,14,7,45,465.0,76.5,2.75,12.5,195.0,318.44,261.47
2016,10,14,8,0,530.0,86.0,2.8,13.0,243.0,385.81,318.6
2016,10,14,8,15,573.0,93.5,2.75,13.5,290.5,441.62,364.61
2016,10,14,8,30,616.0,101.0,2.7,14.0,338.0,499.35,410.61
2016,10,14,8,45,647.5,106.5,2.7,14.5,382.5,549.0,449.02
2016,10,14,9,0,679.0,112.0,2.7,15.0,427.0,598.87,486.51
2016,10,14,9,15,611.5,138.0,2.55,15.5,441.0,601.2,484.89
2016,10,14,9,30,544.0,164.0,2.4,16.0,455.0,593.86,476.01
2016,10,14,9,45,442.5,207.0,2.25,16.5,454.0,577.22,458.87
2016,10,14,10,0,341.0,250.0,2.1,17.0,453.0,545.46,430.57
2016,10,14,10,15,434.0,233.0,1.95,17.0,504.5,614.34,482.56
2016,10,14,10,30,527.0,216.0,1.8,17.0,556.0,676.68,527.91
2016,10,14,10,45,446.5,254.0,1.7,17.5,548.5,655.57,507.57
2016,10,14,11,0,366.0,292.0,1.6,18.0,541.0,623.25,480.19
2016,10,14,11,15,319.5,309.5,1.5,18.0,530.5,602.79,463.38
2016,10,14,11,30,273.0,327.0,1.4,18.0,520.0,580.72,445.34
2016,10,14,11,45,274.0,328.5,1.35,18.5,523.0,579.78,443.48
2016,10,14,12,0,275.0,330.0,1.3,19.0,526.0,577.71,440.68
2016,10,14,12,15,181.0,330.5,1.2,19.0,459.5,489.85,374.56
2016,10,14,12,30,87.0,331.0,1.1,19.0,393.0,404.95,310.03
2016,10,14,12,45,84.5,325.0,1.0,19.0,384.5,393.72,301.98
2016,10,14,13,0,82.0,319.0,0.9,19.0,376.0,382.38,293.35
2016,10,14,13,15,118.0,316.0,0.8,19.0,395.5,406.51,311.86
2016,10,14,13,30,154.0,313.0,0.7,19.0,415.0,422.94,324.15
2016,10,14,13,45,245.5,287.5,0.65,19.5,442.5,450.43,345.21
2016,10,14,14,0,337.0,262.0,0.6,20.0,470.0,474.27,362.65
2016,10,14,14,15,529.0,194.0,0.6,19.5,500.0,506.14,388.43
2016,10,14,14,30,721.0,126.0,0.6,19.0,530.0,519.71,399.29
2016,10,14,14,45,694.0,124.0,0.6,19.0,490.5,470.3,360.87
2016,10,14,15,0,667.0,122.0,0.6,19.0,451.0,421.7,322.67
2016,10,14,15,15,638.5,116.5,0.65,19.0,408.0,370.24,281.57
2016,10,14,15,30,610.0,111.0,0.7,19.0,365.0,320.45,240.58
2016,10,14,15,45,562.5,106.0,0.8,19.0,318.0,267.52,196.77
2016,10,14,16,0,515.0,101.0,0.9,19.0,271.0,217.87,155.19
2016,10,14,16,15,459.5,91.0,0.85,18.5,224.0,167.62,114.0
2016,10,14,16,30,404.0,81.0,0.8,18.0,177.0,123.13,79.12
2016,10,14,16,45,329.0,66.5,0.75,17.5,132.5,79.27,48.47
2016,10,14,17,0,254.0,52.0,0.7,17.0,88.0,43.89,28.27
2016,10,14,17,15,127.0,34.5,0.75,16.0,52.5,28.42,16.4
2016,10,14,17,30,0.0,17.0,0.8,15.0,17.0,16.71,0.0
2016,10,14,17,45,0.0,8.5,0.85,14.5,8.5,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,88.0,18.5,1.05,10.5,27.0,51.35,0.0
2016,10,15,7,0,176.0,37.0,1.2,11.0,54.0,113.93,80.62
2016,10,15,7,15,263.0,53.0,1.2,11.5,96.0,172.17,133.91
2016,10,15,7,30,350.0,69.0,1.2,12.0,138.0,239.28,192.14
2016,10,15,7,45,377.5,80.0,1.25,12.5,173.5,280.64,228.85
2016,10,15,8,0,405.0,91.0,1.3,13.0,209.0,323.9,265.86
2016,10,15,8,15,437.5,104.0,1.3,13.5,252.5,373.82,306.68
2016,10,15,8,30,470.0,117.0,1.3,14.0,296.0,425.28,347.32
2016,10,15,8,45,485.0,131.0,1.3,14.5,336.0,467.92,379.68
2016,10,15,9,0,500.0,145.0,1.3,15.0,376.0,510.1,410.76
2016,10,15,9,15,588.5,138.5,1.2,15.5,434.0,583.76,465.12
2016,10,15,9,30,677.0,132.0,1.1,16.0,492.0,657.97,517.67
2016,10,15,9,45,691.0,137.5,1.05,16.5,526.0,691.13,538.6
2016,10,15,10,0,705.0,143.0,1.0,17.0,560.0,722.37,557.8
2016,10,15,10,15,718.0,146.0,0.95,17.5,588.5,747.92,572.5
2016,10,15,10,30,731.0,149.0,0.9,18.0,617.0,771.11,585.45
2016,10,15,10,45,741.0,150.5,0.9,18.5,638.5,787.64,594.49
2016,10,15,11,0,751.0,152.0,0.9,19.0,660.0,801.41,601.79
2016,10,15,11,15,756.5,153.5,0.9,19.0,674.0,808.55,605.88
2016,10,15,11,30,762.0,155.0,0.9,19.0,688.0,812.68,608.16
2016,10,15,11,45,765.5,155.0,0.9,19.5,694.0,810.49,605.24
2016,10,15,12,0,769.0,155.0,0.9,20.0,700.0,805.24,600.51
2016,10,15,12,15,768.0,154.5,0.9,20.0,697.5,792.79,592.26
2016,10,15,12,30,767.0,154.0,0.9,20.0,695.0,777.45,582.25
2016,10,15,12,45,800.0,135.0,0.95,20.5,691.5,764.21,573.38
2016,10,15,13,0,833.0,116.0,1.0,21.0,688.0,748.98,563.16
2016,10,15,13,15,827.0,114.5,1.0,21.0,669.5,719.5,543.71
2016,10,15,13,30,821.0,113.0,1.0,21.0,651.0,687.58,522.16
2016,10,15,13,45,624.0,175.0,1.05,21.0,574.5,593.56,453.04
2016,10,15,14,0,427.0,237.0,1.1,21.0,498.0,506.86,388.25
2016,10,15,14,15,372.5,234.5,1.1,21.0,453.5,450.86,347.06
2016,10,15,14,30,318.0,232.0,1.1,21.0,409.0,401.42,309.79
2016,10,15,14,45,523.5,166.5,1.15,21.0,433.0,424.15,327.5
2016,10,15,15,0,729.0,101.0,1.2,21.0,457.0,426.03,326.56
2016,10,15,15,15,702.0,96.5,1.15,20.5,413.5,373.37,283.56
2016,10,15,15,30,675.0,92.0,1.1,20.0,370.0,322.08,240.8
2016,10,15,15,45,629.5,88.5,1.1,20.0,322.5,268.04,195.08
2016,10,15,16,0,584.0,85.0,1.1,20.0,275.0,217.97,152.35
2016,10,15,16,15,529.0,77.0,1.0,19.5,227.0,166.21,109.56
2016,10,15,16,30,474.0,69.0,0.9,19.0,179.0,120.23,73.51
2016,10,15,16,45,387.5,58.0,0.8,18.5,133.0,74.45,42.57
2016,10,15,17,0,301.0,47.0,0.7,18.0,87.0,39.03,27.7
2016,10,15,17,15,150.5,31.5,0.75,17.5,51.5,24.7,12.74
2016,10,15,17,30,0.0,16.0,0.8,17.0,16.0,15.73,0.0
2016,10,15,17,45,0.0,8.0,0.85,16.5,8.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,119.5,17.0,0.4,12.5,28.5,57.23,0.0
2016,10,16,7,0,239.0,34.0,0.4,13.0,57.0,129.86,89.66
2016,10,16,7,15,336.0,46.5,0.5,13.5,100.0,190.5,145.73
2016,10,16,7,30,433.0,59.0,0.6,14.0,143.0,262.44,207.4
2016,10,16,7,45,501.5,67.0,0.75,14.5,191.5,324.52,260.51
2016,10,16,8,0,570.0,75.0,0.9,15.0,240.0,391.67,316.2
2016,10,16,8,15,613.0,81.0,1.05,15.5,287.0,447.0,361.11
2016,10,16,8,30,656.0,87.0,1.2,16.0,334.0,504.19,406.14
2016,10,16,8,45,689.5,90.5,1.35,17.0,379.5,553.92,443.47
2016,10,16,9,0,723.0,94.0,1.5,18.0,425.0,603.92,479.94
2016,10,16,9,15,744.5,97.5,1.55,18.5,465.5,645.4,509.38
2016,10,16,9,30,766.0,101.0,1.6,19.0,506.0,683.09,534.61
2016,10,16,9,45,801.5,95.5,1.65,19.5,544.0,722.37,560.43
2016,10,16,10,0,837.0,90.0,1.7,20.0,582.0,760.25,584.9
2016,10,16,10,15,847.5,91.5,1.7,20.5,610.5,784.59,599.25
2016,10,16,10,30,858.0,93.0,1.7,21.0,639.0,801.34,608.44
2016,10,16,10,45,863.5,95.0,1.75,21.5,660.0,816.33,617.02
2016,10,16,11,0,869.0,97.0,1.8,22.0,681.0,828.12,623.5
2016,10,16,11,15,873.0,97.5,1.75,22.0,694.5,833.72,626.14
2016,10,16,11,30,877.0,98.0,1.7,22.0,708.0,835.97,626.69
2016,10,16,11,45,877.5,99.0,1.7,22.5,713.0,832.49,622.86
2016,10,16,12,0,878.0,100.0,1.7,23.0,718.0,825.65,616.97
2016,10,16,12,15,877.0,99.5,1.7,23.0,715.5,812.67,608.29
2016,10,16,12,30,876.0,99.0,1.7,23.0,713.0,796.45,597.58
2016,10,16,12,45,873.0,98.5,1.7,23.0,702.0,775.54,583.78
2016,10,16,13,0,870.0,98.0,1.7,23.0,691.0,751.64,567.99
2016,10,16,13,15,864.0,97.0,1.7,23.0,672.5,722.21,548.37
2016,10,16,13,30,858.0,96.0,1.7,23.0,654.0,690.23,526.92
2016,10,16,13,45,848.5,94.5,1.7,23.0,628.0,654.51,501.28
2016,10,16,14,0,839.0,93.0,1.7,23.0,602.0,615.01,472.24
2016,10,16,14,15,826.0,91.0,1.7,23.0,569.0,571.25,439.45
2016,10,16,14,30,813.0,89.0,1.7,23.0,536.0,526.28,404.91
2016,10,16,14,45,793.5,86.5,1.75,23.0,497.5,476.67,366.15
2016,10,16,15,0,774.0,84.0,1.8,23.0,459.0,426.97,326.13
2016,10,16,15,15,749.0,80.5,1.75,22.5,415.5,374.32,283.04
2016,10,16,15,30,724.0,77.0,1.7,22.0,372.0,322.73,239.55
2016,10,16,15,45,687.5,73.0,1.7,22.0,325.0,267.43,192.16
2016,10,16,16,0,651.0,69.0,1.7,22.0,278.0,216.1,147.67
2016,10,16,16,15,598.5,62.5,1.55,21.5,229.5,162.77,103.22
2016,10,16,16,30,546.0,56.0,1.4,21.0,181.0,114.78,65.6
2016,10,16,16,45,464.0,47.5,1.25,20.5,134.5,68.7,35.37
2016,10,16,17,0,382.0,39.0,1.1,20.0,88.0,31.95,21.37
2016,10,16,17,15,247.5,25.5,1.1,19.0,52.0,20.12,8.5
2016,10,16,17,30,113.0,12.0,1.1,18.0,16.0,11.8,0.0
2016,10,16,17,45,56.5,6.0,1.1,17.5,8.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,138.5,15.0,1.1,14.5,27.5,51.02,0.0
2016,10,17,7,0,277.0,30.0,1.2,15.0,55.0,136.71,92.12
2016,10,17,7,15,376.0,41.0,1.2,15.5,98.5,199.19,151.2
2016,10,17,7,30,475.0,52.0,1.2,16.0,142.0,271.42,213.43
2016,10,17,7,45,541.0,59.0,1.25,16.5,190.5,332.69,266.04
2016,10,17,8,0,607.0,66.0,1.3,17.0,239.0,398.84,320.84
2016,10,17,8,15,648.5,71.0,1.4,17.5,286.5,453.46,365.1
2016,10,17,8,30,690.0,76.0,1.5,18.0,334.0,509.78,409.23
2016,10,17,8,45,720.5,79.5,1.6,19.0,379.0,556.34,443.9
2016,10,17,9,0,751.0,83.0,1.7,20.0,424.0,605.38,479.26
2016,10,17,9,15,771.5,86.0,1.7,20.5,464.5,646.46,507.68
2016,10,17,9,30,792.0,89.0,1.7,21.0,505.0,686.14,533.64
2016,10,17,9,45,804.5,92.5,1.7,22.0,539.0,718.71,553.07
2016,10,17,10,0,817.0,96.0,1.7,23.0,573.0,748.96,570.59
2016,10,17,10,15,828.0,98.0,1.6,23.5,601.5,773.79,584.34
2016,10,17,10,30,839.0,100.0,1.5,24.0,630.0,795.86,596.04
2016,10,17,10,45,842.5,102.5,1.45,24.5,650.0,809.44,602.44
2016,10,17,11,0,846.0,105.0,1.4,25.0,670.0,819.81,606.82
2016,10,17,11,15,850.0,106.0,1.4,25.0,683.5,825.66,610.05
2016,10,17,11,30,854.0,107.0,1.4,25.0,697.0,828.2,611.28
2016,10,17,11,45,851.5,109.0,1.45,25.0,701.0,823.18,608.24
2016,10,17,12,0,849.0,111.0,1.5,25.0,705.0,814.88,603.2
2016,10,17,12,15,848.0,111.0,1.55,25.0,702.5,802.4,595.5
2016,10,17,12,30,847.0,111.0,1.6,25.0,700.0,786.76,585.76
2016,10,17,12,45,862.0,101.0,1.7,25.5,693.0,766.56,572.32
2016,10,17,13,0,877.0,91.0,1.8,26.0,686.0,746.18,558.76
2016,10,17,13,15,871.0,90.5,1.85,26.0,667.0,717.15,539.88
2016,10,17,13,30,865.0,90.0,1.9,26.0,648.0,685.53,519.14
2016,10,17,13,45,853.0,89.5,1.95,26.0,621.5,647.62,492.41
2016,10,17,14,0,841.0,89.0,2.0,26.0,595.0,608.92,464.2
2016,10,17,14,15,827.5,87.0,2.0,25.5,562.5,564.89,432.1
2016,10,17,14,30,814.0,85.0,2.0,25.0,530.0,519.68,398.17
2016,10,17,14,45,787.5,85.5,2.0,25.0,490.0,469.79,358.93
2016,10,17,15,0,761.0,86.0,2.0,25.0,450.0,420.4,319.05
2016,10,17,15,15,735.0,82.0,1.9,24.5,406.5,367.61,275.95
2016,10,17,15,30,709.0,78.0,1.8,24.0,363.0,314.92,231.82
2016,10,17,15,45,666.0,75.0,1.75,24.0,316.0,260.77,185.76
2016,10,17,16,0,623.0,72.0,1.7,24.0,269.0,210.22,142.53
2016,10,17,16,15,568.5,65.0,1.55,23.0,221.0,157.83,99.69
2016,10,17,16,30,514.0,58.0,1.4,22.0,173.0,111.05,63.71
2016,10,17,16,45,429.0,48.5,1.25,21.5,127.5,66.0,34.59
2016,10,17,17,0,344.0,39.0,1.1,21.0,82.0,30.67,20.1
2016,10,17,17,15,210.5,25.0,1.1,20.5,47.5,19.9,7.28
2016,10,17,17,30,77.0,11.0,1.1,20.0,13.0,10.81,0.0
2016,10,17,17,45,38.5,5.5,1.15,19.5,6.5,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,153.0,14.0,1.35,14.5,27.5,53.51,0.0
2016,10,18,7,0,306.0,28.0,1.5,15.0,55.0,143.18,94.55
2016,10,18,7,15,406.0,37.5,1.6,15.5,98.5,205.41,155.51
2016,10,18,7,30,506.0,47.0,1.7,16.0,142.0,277.47,218.29
2016,10,18,7,45,572.0,53.0,1.8,16.5,190.5,338.66,271.51
2016,10,18,8,0,638.0,59.0,1.9,17.0,239.0,404.73,327.0
2016,10,18,8,15,678.5,64.0,2.05,17.5,287.0,457.66,370.66
2016,10,18,8,30,719.0,69.0,2.2,18.0,335.0,514.57,415.93
2016,10,18,8,45,749.5,71.5,2.4,19.0,380.0,563.4,453.05
2016,10,18,9,0,780.0,74.0,2.6,20.0,425.0,612.09,488.98
2016,10,18,9,15,800.0,76.5,2.75,20.5,465.5,653.0,518.1
2016,10,18,9,30,820.0,79.0,2.9,21.0,506.0,692.43,545.14
2016,10,18,9,45,839.5,79.0,3.05,22.0,542.0,722.27,563.82
2016,10,18,10,0,859.0,79.0,3.2,23.0,578.0,754.54,584.09
2016,10,18,10,15,868.5,80.5,3.2,23.5,606.0,778.34,598.55
2016,10,18,10,30,878.0,82.0,3.2,24.0,634.0,799.24,610.96
2016,10,18,10,45,882.0,84.5,3.25,24.5,654.5,813.73,619.17
2016,10,18,11,0,886.0,87.0,3.3,25.0,675.0,824.92,625.2
2016,10,18,11,15,890.0,87.5,3.3,25.0,688.5,830.51,628.45
2016,10,18,11,30,894.0,88.0,3.3,25.0,702.0,832.7,629.52
2016,10,18,11,45,892.5,90.0,3.3,25.5,706.5,828.61,625.19
2016,10,18,12,0,891.0,92.0,3.3,26.0,711.0,821.11,618.7
2016,10,18,12,15,890.0,91.5,3.25,26.0,708.0,807.96,609.43
2016,10,18,12,30,889.0,91.0,3.2,26.0,705.0,791.54,598.05
2016,10,18,12,45,883.0,92.0,3.2,26.0,694.0,769.73,583.28
2016,10,18,13,0,877.0,93.0,3.2,26.0,683.0,745.02,566.53
2016,10,18,13,15,871.0,92.0,3.2,26.0,664.0,715.45,546.37
2016,10,18,13,30,865.0,91.0,3.2,26.0,645.0,683.32,524.33
2016,10,18,13,45,852.0,91.0,3.2,26.0,618.5,645.32,496.29
2016,10,18,14,0,839.0,91.0,3.2,26.0,592.0,606.63,467.13
2016,10,18,14,15,825.5,89.0,3.15,26.0,559.0,562.71,433.45
2016,10,18,14,30,812.0,87.0,3.1,26.0,526.0,517.63,398.14
2016,10,18,14,45,789.5,85.5,3.05,26.0,487.0,467.83,358.41
2016,10,18,15,0,767.0,84.0,3.0,26.0,448.0,418.2,317.83
2016,10,18,15,15,741.5,80.5,2.8,25.5,404.5,365.93,274.64
2016,10,18,15,30,716.0,77.0,2.6,25.0,361.0,313.71,230.47
2016,10,18,15,45,679.5,72.0,2.45,25.0,314.0,259.27,183.74
2016,10,18,16,0,643.0,67.0,2.3,25.0,267.0,207.75,139.35
2016,10,18,16,15,589.0,60.5,2.1,24.0,219.0,155.05,96.22
2016,10,18,16,30,535.0,54.0,1.9,23.0,171.0,107.87,60.14
2016,10,18,16,45,455.0,44.5,1.75,22.5,126.0,62.21,31.01
2016,10,18,17,0,375.0,35.0,1.6,22.0,81.0,26.77,16.64
2016,10,18,17,15,235.0,22.0,1.6,21.5,46.0,17.19,4.34
2016,10,18,17,30,95.0,9.0,1.6,21.0,11.0,8.85,0.0
2016,10,18,17,45,47.5,4.5,1.65,20.5,5.5,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,135.0,14.5,1.1,15.5,25.5,49.03,0.0
2016,10,19,7,0,270.0,29.0,1.2,16.0,51.0,131.57,84.31
2016,10,19,7,15,372.5,40.0,1.25,16.5,94.5,195.09,146.57
2016,10,19,7,30,475.0,51.0,1.3,17.0,138.0,268.0,209.35
2016,10,19,7,45,541.5,58.5,1.4,17.5,186.5,329.65,262.41
2016,10,19,8,0,608.0,66.0,1.5,18.0,235.0,396.21,317.76
2016,10,19,8,15,650.5,71.0,1.4,18.5,282.5,451.11,361.64
2016,10,19,8,30,693.0,76.0,1.3,19.0,330.0,507.76,405.01
2016,10,19,8,45,724.5,79.5,1.25,20.0,375.5,554.68,438.9
2016,10,19,9,0,756.0,83.0,1.2,21.0,421.0,604.24,473.28
2016,10,19,9,15,777.0,86.0,1.25,22.0,461.0,645.58,501.12
2016,10,19,9,30,798.0,89.0,1.3,23.0,501.0,685.55,526.24
2016,10,19,9,45,825.0,87.0,1.4,24.0,538.0,722.59,549.3
2016,10,19,10,0,852.0,85.0,1.5,25.0,575.0,753.27,567.66
2016,10,19,10,15,862.0,86.5,1.35,25.5,603.5,777.2,579.93
2016,10,19,10,30,872.0,88.0,1.2,26.0,632.0,798.28,590.0
2016,10,19,10,45,878.0,89.5,1.1,26.5,653.0,813.09,596.32
2016,10,19,11,0,884.0,91.0,1.0,27.0,674.0,824.67,600.51
2016,10,19,11,15,888.0,91.5,0.9,27.0,687.0,830.17,601.95
2016,10,19,11,30,892.0,92.0,0.8,27.0,700.0,832.28,601.31
2016,10,19,11,45,892.0,93.0,0.7,27.5,705.0,828.26,595.65
2016,10,19,12,0,892.0,94.0,0.6,28.0,710.0,820.84,588.01
2016,10,19,12,15,891.0,94.0,0.65,28.0,707.5,808.18,580.87
2016,10,19,12,30,890.0,94.0,0.7,28.0,705.0,792.24,571.73
2016,10,19,12,45,887.0,93.0,0.75,28.0,694.0,770.53,558.88
2016,10,19,13,0,884.0,92.0,0.8,28.0,683.0,745.81,544.05
2016,10,19,13,15,878.0,91.0,0.85,28.0,664.0,716.08,525.81
2016,10,19,13,30,872.0,90.0,0.9,28.0,645.0,683.76,505.62
2016,10,19,13,45,860.5,89.5,1.0,28.0,618.5,646.03,480.37
2016,10,19,14,0,849.0,89.0,1.1,28.0,592.0,607.46,453.7
2016,10,19,14,15,835.5,87.0,1.1,28.0,559.0,563.23,421.5
2016,10,19,14,30,822.0,85.0,1.1,28.0,526.0,517.81,387.59
2016,10,19,14,45,801.0,83.0,1.1,28.0,486.5,467.89,349.43
2016,10,19,15,0,780.0,81.0,1.1,28.0,447.0,417.99,310.15
2016,10,19,15,15,754.5,77.5,1.05,27.5,403.5,365.22,268.01
2016,10,19,15,30,729.0,74.0,1.0,27.0,360.0,313.55,225.5
2016,10,19,15,45,690.5,69.5,1.0,27.0,312.5,257.49,178.78
2016,10,19,16,0,652.0,65.0,1.0,27.0,265.0,205.59,135.12
2016,10,19,16,15,597.0,59.0,0.95,26.0,217.0,152.94,92.89
2016,10,19,16,30,542.0,53.0,0.9,25.0,169.0,105.88,57.71
2016,10,19,16,45,455.0,44.0,0.9,24.5,123.0,60.24,29.6
2016,10,19,17,0,368.0,35.0,0.9,24.0,77.0,27.07,16.6
2016,10,19,17,15,184.0,17.5,0.9,23.0,38.5,13.12,0.76
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
