Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,147.0,13.0,0.85,16.5,25.0,50.33,0.0
2016,10,20,7,0,294.0,26.0,0.8,17.0,50.0,134.52,82.93
2016,10,20,7,15,398.5,36.5,0.8,17.5,94.0,199.76,148.44
2016,10,20,7,30,503.0,47.0,0.8,18.0,138.0,273.8,211.68
2016,10,20,7,45,567.5,54.0,0.85,19.0,186.5,334.94,263.29
2016,10,20,8,0,632.0,61.0,0.9,20.0,235.0,400.8,316.65
2016,10,20,8,15,594.0,78.0,0.85,20.5,266.0,426.68,337.4
2016,10,20,8,30,556.0,95.0,0.8,21.0,297.0,447.46,353.0
2016,10,20,8,45,664.5,86.5,0.75,21.5,358.5,525.93,411.68
2016,10,20,9,0,773.0,78.0,0.7,22.0,420.0,607.46,469.89
2016,10,20,9,15,793.5,81.0,0.9,23.0,460.5,648.85,498.38
2016,10,20,9,30,814.0,84.0,1.1,24.0,501.0,688.79,524.7
2016,10,20,9,45,825.5,87.5,1.3,25.0,535.5,720.9,545.18
2016,10,20,10,0,837.0,91.0,1.5,26.0,570.0,750.56,563.79
2016,10,20,10,15,847.0,93.0,1.6,26.0,598.0,774.72,579.82
2016,10,20,10,30,857.0,95.0,1.7,26.0,626.0,796.02,594.0
2016,10,20,10,45,853.5,100.5,1.8,26.5,644.5,807.38,600.39
2016,10,20,11,0,850.0,106.0,1.9,27.0,663.0,815.34,604.67
2016,10,20,11,15,854.0,107.0,1.95,27.0,676.0,821.03,608.32
2016,10,20,11,30,858.0,108.0,2.0,27.0,689.0,823.42,609.9
2016,10,20,11,45,845.5,114.5,2.05,27.0,691.0,815.12,604.49
2016,10,20,12,0,833.0,121.0,2.1,27.0,693.0,803.63,597.11
2016,10,20,12,15,831.5,120.5,2.1,27.0,689.5,790.3,588.23
2016,10,20,12,30,830.0,120.0,2.1,27.0,686.0,773.91,577.37
2016,10,20,12,45,723.0,158.5,2.15,27.0,646.0,718.15,539.24
2016,10,20,13,0,616.0,197.0,2.2,27.0,606.0,661.13,497.79
2016,10,20,13,15,702.0,160.5,2.15,27.0,614.0,665.5,502.52
2016,10,20,13,30,788.0,124.0,2.1,27.0,622.0,661.44,500.53
2016,10,20,13,45,634.5,167.0,2.1,27.0,557.5,580.6,440.28
2016,10,20,14,0,481.0,210.0,2.1,27.0,493.0,504.66,383.28
2016,10,20,14,15,538.5,178.5,2.05,27.0,478.5,484.36,368.82
2016,10,20,14,30,596.0,147.0,2.0,27.0,464.0,459.84,350.05
2016,10,20,14,45,592.0,136.0,2.0,27.0,431.0,418.54,317.75
2016,10,20,15,0,588.0,125.0,2.0,27.0,398.0,376.31,283.92
2016,10,20,15,15,570.0,120.5,1.9,26.5,364.0,334.39,249.78
2016,10,20,15,30,552.0,116.0,1.8,26.0,330.0,292.05,214.51
2016,10,20,15,45,501.0,108.5,1.75,25.5,283.5,239.97,172.03
2016,10,20,16,0,450.0,101.0,1.7,25.0,237.0,192.61,133.37
2016,10,20,16,15,393.5,88.0,1.55,24.0,191.5,144.29,95.21
2016,10,20,16,30,337.0,75.0,1.4,23.0,146.0,101.97,63.62
2016,10,20,16,45,260.0,58.0,1.3,22.5,104.0,61.27,36.69
2016,10,20,17,0,183.0,41.0,1.2,22.0,62.0,31.81,20.5
2016,10,20,17,15,91.5,20.5,1.25,21.5,31.0,15.98,0.28
2016,10,20,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,6,45,89.0,14.5,2.5,15.5,21.5,36.8,0.0
2016,10,21,7,0,178.0,29.0,2.7,16.0,43.0,101.11,59.97
2016,10,21,7,15,275.0,43.5,2.75,16.5,83.5,162.25,121.53
2016,10,21,7,30,372.0,58.0,2.8,17.0,124.0,230.75,180.95
2016,10,21,7,45,186.0,43.0,2.9,18.0,76.0,143.25,113.68
2016,10,21,8,0,0.0,28.0,3.0,19.0,28.0,27.02,17.07
2016,10,21,8,15,0.0,34.5,3.0,19.0,34.5,33.3,22.4
2016,10,21,8,30,0.0,41.0,3.0,19.0,41.0,39.59,27.63
2016,10,21,8,45,0.0,80.5,3.0,19.5,80.5,78.14,59.49
2016,10,21,9,0,0.0,120.0,3.0,20.0,120.0,118.68,92.36
2016,10,21,9,15,0.0,85.0,3.1,20.0,85.0,82.29,62.38
2016,10,21,9,30,0.0,50.0,3.2,20.0,50.0,48.32,34.36
2016,10,21,9,45,4.0,118.5,3.3,20.5,121.0,118.8,91.76
2016,10,21,10,0,8.0,187.0,3.4,21.0,192.0,192.39,150.14
2016,10,21,10,15,4.0,144.0,3.55,20.5,146.5,144.45,111.79
2016,10,21,10,30,0.0,101.0,3.7,20.0,101.0,97.95,74.35
2016,10,21,10,45,4.5,154.5,3.9,19.5,158.0,155.17,120.65
2016,10,21,11,0,9.0,208.0,4.1,19.0,215.0,213.23,167.03
2016,10,21,11,15,28.5,249.0,4.15,19.0,269.0,278.44,218.68
2016,10,21,11,30,48.0,290.0,4.2,19.0,323.0,337.33,264.69
2016,10,21,11,45,24.0,190.5,4.3,19.0,207.0,211.38,165.6
2016,10,21,12,0,0.0,91.0,4.4,19.0,91.0,88.09,66.29
2016,10,21,12,15,0.0,60.5,4.35,19.0,60.5,58.53,42.35
2016,10,21,12,30,0.0,30.0,4.3,19.0,30.0,29.0,18.21
2016,10,21,12,45,40.0,166.0,4.25,19.5,192.5,195.07,153.51
2016,10,21,13,0,80.0,302.0,4.2,20.0,355.0,362.21,283.91
2016,10,21,13,15,53.5,273.0,4.15,20.0,308.0,310.57,243.11
2016,10,21,13,30,27.0,244.0,4.1,20.0,261.0,257.02,201.09
2016,10,21,13,45,424.0,175.0,4.05,20.0,423.0,451.32,359.98
2016,10,21,14,0,821.0,106.0,4.0,20.0,585.0,602.06,477.13
2016,10,21,14,15,503.0,171.5,4.1,20.0,459.5,455.73,360.99
2016,10,21,14,30,185.0,237.0,4.2,20.0,334.0,329.13,259.78
2016,10,21,14,45,480.0,163.0,4.3,20.0,389.5,388.93,307.3
2016,10,21,15,0,775.0,89.0,4.4,20.0,445.0,418.31,326.54
2016,10,21,15,15,748.5,85.0,4.5,19.5,401.0,364.19,280.39
2016,10,21,15,30,722.0,81.0,4.6,19.0,357.0,312.01,234.85
2016,10,21,15,45,693.5,74.0,4.7,18.5,311.0,257.91,187.01
2016,10,21,16,0,665.0,67.0,4.8,18.0,265.0,205.88,140.74
2016,10,21,16,15,608.0,60.0,4.85,17.5,216.0,151.67,95.06
2016,10,21,16,30,551.0,53.0,4.9,17.0,167.0,103.28,57.64
2016,10,21,16,45,471.0,43.0,4.95,16.5,121.0,57.14,28.73
2016,10,21,17,0,391.0,33.0,5.0,16.0,75.0,25.71,15.77
2016,10,21,17,15,195.5,16.5,4.95,15.0,37.5,12.53,0.0
2016,10,21,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,10,22,6,45,162.0,13.0,3.1,7.5,25.5,53.5,0.0
2016,10,22,7,0,324.0,26.0,3.3,8.0,51.0,140.49,82.21
2016,10,22,7,15,437.5,36.5,3.55,8.5,97.0,211.64,162.58
2016,10,22,7,30,551.0,47.0,3.8,9.0,143.0,290.6,234.15
2016,10,22,7,45,623.0,53.0,4.05,9.5,194.0,355.84,293.59
2016,10,22,8,0,695.0,59.0,4.3,10.0,245.0,423.47,353.61
2016,10,22,8,15,737.5,63.5,4.35,10.0,295.0,481.27,404.24
2016,10,22,8,30,780.0,68.0,4.4,10.0,345.0,540.49,454.49
2016,10,22,8,45,815.5,70.0,4.5,10.5,393.0,593.53,497.73
2016,10,22,9,0,851.0,72.0,4.6,11.0,441.0,646.58,539.78
2016,10,22,9,15,871.0,74.5,4.6,11.5,483.5,689.24,571.49
2016,10,22,9,30,891.0,77.0,4.6,12.0,526.0,725.78,597.0
2016,10,22,9,45,913.0,75.5,4.6,12.5,563.5,761.44,621.51
2016,10,22,10,0,935.0,74.0,4.6,13.0,601.0,794.96,644.11
2016,10,22,10,15,944.5,75.5,4.55,13.0,630.5,819.79,660.96
2016,10,22,10,30,954.0,77.0,4.5,13.0,660.0,841.45,675.48
2016,10,22,10,45,963.0,76.5,4.45,13.5,682.0,857.11,684.31
2016,10,22,11,0,972.0,76.0,4.4,14.0,704.0,869.29,690.68
2016,10,22,11,15,976.0,76.5,4.35,14.0,717.5,874.98,693.75
2016,10,22,11,30,980.0,77.0,4.3,14.0,731.0,876.94,694.32
2016,10,22,11,45,982.5,76.0,4.3,14.5,736.5,872.29,689.33
2016,10,22,12,0,985.0,75.0,4.3,15.0,742.0,863.91,681.86
2016,10,22,12,15,984.0,75.0,4.3,15.0,739.0,850.17,671.99
2016,10,22,12,30,983.0,75.0,4.3,15.0,736.0,832.82,659.66
2016,10,22,12,45,981.0,74.0,4.3,15.0,724.5,810.13,643.52
2016,10,22,13,0,979.0,73.0,4.3,15.0,713.0,784.06,624.97
2016,10,22,13,15,974.0,72.0,4.3,15.0,693.5,752.67,602.47
2016,10,22,13,30,969.0,71.0,4.3,15.0,674.0,718.33,577.71
2016,10,22,13,45,959.0,70.5,4.35,15.0,646.5,678.6,547.33
2016,10,22,14,0,949.0,70.0,4.4,15.0,619.0,636.63,514.14
2016,10,22,14,15,937.0,68.5,4.35,15.0,585.0,590.52,476.57
2016,10,22,14,30,925.0,67.0,4.3,15.0,551.0,542.82,436.85
2016,10,22,14,45,905.0,66.5,4.3,15.0,509.5,491.08,393.03
2016,10,22,15,0,885.0,66.0,4.3,15.0,468.0,438.98,347.73
2016,10,22,15,15,861.0,63.0,4.2,14.5,422.5,382.87,298.5
2016,10,22,15,30,837.0,60.0,4.1,14.0,377.0,326.52,247.86
2016,10,22,15,45,795.5,57.5,4.0,14.0,326.5,267.76,194.53
2016,10,22,16,0,754.0,55.0,3.9,14.0,276.0,212.25,144.23
2016,10,22,16,15,698.0,50.0,3.5,13.0,225.0,155.66,95.86
2016,10,22,16,30,642.0,45.0,3.1,12.0,174.0,104.7,56.25
2016,10,22,16,45,551.5,37.0,2.75,11.5,125.5,55.33,26.27
2016,10,22,17,0,461.0,29.0,2.4,11.0,77.0,24.18,14.69
2016,10,22,17,15,230.5,14.5,2.2,10.0,38.5,10.85,0.0
2016,10,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,10,23,6,45,166.5,11.5,1.7,4.5,23.5,52.8,0.0
2016,10,23,7,0,333.0,23.0,1.8,5.0,47.0,138.67,76.42
2016,10,23,7,15,446.0,32.5,1.9,5.5,92.0,209.16,160.96
2016,10,23,7,30,559.0,42.0,2.0,6.0,137.0,286.72,231.71
2016,10,23,7,45,624.5,48.0,2.1,7.0,186.5,346.28,285.97
2016,10,23,8,0,690.0,54.0,2.2,8.0,236.0,413.59,344.59
2016,10,23,8,15,731.5,58.5,2.25,9.0,285.0,470.32,392.4
2016,10,23,8,30,773.0,63.0,2.3,10.0,334.0,528.47,439.4
2016,10,23,8,45,802.5,66.0,2.35,11.0,380.5,578.49,478.26
2016,10,23,9,0,832.0,69.0,2.4,12.0,427.0,628.18,515.5
2016,10,23,9,15,852.0,71.0,2.55,13.0,468.5,669.53,545.15
2016,10,23,9,30,872.0,73.0,2.7,14.0,510.0,704.86,568.75
2016,10,23,9,45,893.5,72.5,2.85,15.0,546.5,740.74,592.42
2016,10,23,10,0,915.0,72.0,3.0,16.0,583.0,774.51,614.22
2016,10,23,10,15,924.5,73.0,3.0,16.5,612.0,798.34,628.94
2016,10,23,10,30,934.0,74.0,3.0,17.0,641.0,819.09,641.46
2016,10,23,10,45,941.0,75.0,3.05,17.5,662.5,834.61,650.58
2016,10,23,11,0,948.0,76.0,3.1,18.0,684.0,846.69,657.37
2016,10,23,11,15,951.5,76.5,3.15,18.0,697.5,851.86,660.66
2016,10,23,11,30,955.0,77.0,3.2,18.0,711.0,853.41,661.6
2016,10,23,11,45,955.5,77.0,3.25,18.5,716.0,848.37,656.8
2016,10,23,12,0,956.0,77.0,3.3,19.0,721.0,839.72,649.66
2016,10,23,12,15,954.5,77.0,3.3,19.0,717.5,825.93,639.99
2016,10,23,12,30,953.0,77.0,3.3,19.0,714.0,808.66,628.0
2016,10,23,12,45,948.0,77.5,3.3,19.5,702.0,785.96,611.05
2016,10,23,13,0,943.0,78.0,3.3,20.0,690.0,760.11,591.98
2016,10,23,13,15,936.0,77.0,3.25,20.0,670.0,728.29,569.53
2016,10,23,13,30,929.0,76.0,3.2,20.0,650.0,693.78,544.95
2016,10,23,13,45,918.0,75.5,3.2,20.0,622.5,654.77,515.32
2016,10,23,14,0,907.0,75.0,3.2,20.0,595.0,613.72,483.55
2016,10,23,14,15,893.5,73.0,3.1,20.0,561.0,567.95,447.21
2016,10,23,14,30,880.0,71.0,3.0,20.0,527.0,520.84,409.01
2016,10,23,14,45,861.0,69.5,2.95,20.0,487.0,470.61,367.54
2016,10,23,15,0,842.0,68.0,2.9,20.0,447.0,419.65,324.4
2016,10,23,15,15,816.5,65.0,2.65,19.5,402.5,364.93,277.54
2016,10,23,15,30,791.0,62.0,2.4,19.0,358.0,311.18,230.37
2016,10,23,15,45,755.0,58.0,2.2,18.5,310.0,254.98,180.89
2016,10,23,16,0,719.0,54.0,2.0,18.0,262.0,201.52,133.75
2016,10,23,16,15,663.5,48.5,1.85,17.0,212.5,146.69,88.1
2016,10,23,16,30,608.0,43.0,1.7,16.0,163.0,97.45,50.87
2016,10,23,16,45,517.0,35.0,1.6,15.0,116.5,50.31,23.27
2016,10,23,17,0,426.0,27.0,1.5,14.0,70.0,22.31,12.71
2016,10,23,17,15,213.0,13.5,1.55,13.5,35.0,10.08,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,24,6,45,131.5,11.5,2.0,8.5,20.5,43.78,0.0
2016,10,24,7,0,263.0,23.0,2.1,9.0,41.0,116.23,57.03
2016,10,24,7,15,376.5,34.0,2.25,9.5,84.0,185.59,140.26
2016,10,24,7,30,490.0,45.0,2.4,10.0,127.0,261.33,208.34
2016,10,24,7,45,559.5,52.0,2.55,11.0,175.0,323.19,263.64
2016,10,24,8,0,629.0,59.0,2.7,12.0,223.0,390.21,321.48
2016,10,24,8,15,674.0,64.5,2.6,13.0,271.5,446.98,368.69
2016,10,24,8,30,719.0,70.0,2.5,14.0,320.0,503.22,413.54
2016,10,24,8,45,752.0,73.5,2.45,15.0,365.5,553.9,452.35
2016,10,24,9,0,785.0,77.0,2.4,16.0,411.0,604.59,489.68
2016,10,24,9,15,807.0,79.5,2.45,16.5,452.5,646.34,520.41
2016,10,24,9,30,829.0,82.0,2.5,17.0,494.0,686.67,548.28
2016,10,24,9,45,669.5,134.0,2.65,18.0,481.5,651.73,518.31
2016,10,24,10,0,510.0,186.0,2.8,19.0,469.0,599.5,474.61
2016,10,24,10,15,565.5,177.0,2.8,19.5,506.0,639.87,504.54
2016,10,24,10,30,621.0,168.0,2.8,20.0,543.0,683.63,535.74
2016,10,24,10,45,763.0,129.5,2.8,21.0,605.5,758.94,588.25
2016,10,24,11,0,905.0,91.0,2.8,22.0,668.0,825.96,631.9
2016,10,24,11,15,909.5,91.5,2.85,22.0,681.5,831.68,635.09
2016,10,24,11,30,914.0,92.0,2.9,22.0,695.0,833.94,636.52
2016,10,24,11,45,914.5,93.0,2.95,22.5,700.5,830.07,632.65
2016,10,24,12,0,915.0,94.0,3.0,23.0,706.0,822.73,626.55
2016,10,24,12,15,914.5,93.5,3.0,23.0,702.5,809.56,617.46
2016,10,24,12,30,914.0,93.0,3.0,23.0,699.0,793.04,606.18
2016,10,24,12,45,919.0,89.0,3.05,23.5,689.5,773.55,592.03
2016,10,24,13,0,924.0,85.0,3.1,24.0,680.0,750.64,575.55
2016,10,24,13,15,917.5,84.0,3.1,24.0,661.0,719.67,554.25
2016,10,24,13,30,911.0,83.0,3.1,24.0,642.0,686.02,530.35
2016,10,24,13,45,897.0,83.0,3.1,24.5,614.0,646.27,499.62
2016,10,24,14,0,883.0,83.0,3.1,25.0,586.0,604.75,467.11
2016,10,24,14,15,870.0,81.0,3.0,24.5,552.5,560.2,433.22
2016,10,24,14,30,857.0,79.0,2.9,24.0,519.0,514.61,397.58
2016,10,24,14,45,839.5,76.0,2.85,24.0,479.5,464.28,356.74
2016,10,24,15,0,822.0,73.0,2.8,24.0,440.0,413.59,314.52
2016,10,24,15,15,796.0,70.0,2.6,23.5,395.5,359.75,269.19
2016,10,24,15,30,770.0,67.0,2.4,23.0,351.0,306.97,223.65
2016,10,24,15,45,739.0,61.5,2.25,22.5,304.0,251.82,175.77
2016,10,24,16,0,708.0,56.0,2.1,22.0,257.0,198.92,129.77
2016,10,24,16,15,650.5,50.0,2.0,20.5,208.0,144.13,85.28
2016,10,24,16,30,593.0,44.0,1.9,19.0,159.0,95.19,49.21
2016,10,24,16,45,504.0,35.5,1.8,18.0,112.5,48.83,22.7
2016,10,24,17,0,415.0,27.0,1.7,17.0,66.0,22.58,12.45
2016,10,24,17,15,207.5,13.5,1.75,16.5,33.0,10.22,0.0
2016,10,24,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,10,25,6,45,159.5,11.0,1.5,5.5,21.5,49.88,0.0
2016,10,25,7,0,319.0,22.0,1.6,6.0,43.0,130.34,57.02
2016,10,25,7,15,440.0,31.5,1.7,6.5,88.0,203.84,154.44
2016,10,25,7,30,561.0,41.0,1.8,7.0,133.0,280.08,224.24
2016,10,25,7,45,629.5,47.5,1.95,8.0,183.0,344.47,282.39
2016,10,25,8,0,698.0,54.0,2.1,9.0,233.0,413.56,342.45
2016,10,25,8,15,740.5,58.5,2.15,9.5,282.5,470.85,391.37
2016,10,25,8,30,783.0,63.0,2.2,10.0,332.0,529.58,439.62
2016,10,25,8,45,811.5,66.0,2.3,11.0,378.5,579.09,478.35
2016,10,25,9,0,840.0,69.0,2.4,12.0,425.0,628.15,515.41
2016,10,25,9,15,859.5,71.5,2.3,12.5,466.0,669.77,545.34
2016,10,25,9,30,879.0,74.0,2.2,13.0,507.0,705.34,568.68
2016,10,25,9,45,893.5,75.5,2.15,13.5,542.5,738.38,590.06
2016,10,25,10,0,908.0,77.0,2.1,14.0,578.0,768.98,609.32
2016,10,25,10,15,916.5,78.5,1.95,14.5,606.0,792.31,622.28
2016,10,25,10,30,925.0,80.0,1.8,15.0,634.0,812.55,632.85
2016,10,25,10,45,924.0,84.0,1.65,15.5,653.5,824.91,637.71
2016,10,25,11,0,923.0,88.0,1.5,16.0,673.0,833.72,640.1
2016,10,25,11,15,925.5,88.5,1.35,16.0,685.0,837.86,640.45
2016,10,25,11,30,928.0,89.0,1.2,16.0,697.0,838.5,638.43
2016,10,25,11,45,928.0,89.5,1.05,16.5,701.5,833.62,631.52
2016,10,25,12,0,928.0,90.0,0.9,17.0,706.0,825.24,622.37
2016,10,25,12,15,926.0,90.0,0.75,17.0,702.0,811.32,610.73
2016,10,25,12,30,924.0,90.0,0.6,17.0,698.0,794.05,596.97
2016,10,25,12,45,924.5,87.0,0.45,17.5,687.0,772.13,579.14
2016,10,25,13,0,925.0,84.0,0.3,18.0,676.0,746.97,559.41
2016,10,25,13,15,918.5,83.0,0.25,18.0,656.5,716.01,538.62
2016,10,25,13,30,912.0,82.0,0.2,18.0,637.0,682.38,515.28
2016,10,25,13,45,900.0,81.5,0.2,18.0,609.5,643.39,487.67
2016,10,25,14,0,888.0,81.0,0.2,18.0,582.0,602.49,458.08
2016,10,25,14,15,874.0,79.0,0.3,18.0,548.5,557.29,425.71
2016,10,25,14,30,860.0,77.0,0.4,18.0,515.0,511.12,391.42
2016,10,25,14,45,835.5,76.0,0.5,18.0,474.0,459.62,351.79
2016,10,25,15,0,811.0,75.0,0.6,18.0,433.0,408.38,310.79
2016,10,25,15,15,783.5,71.5,0.65,17.5,388.5,354.14,266.29
2016,10,25,15,30,756.0,68.0,0.7,17.0,344.0,301.16,221.29
2016,10,25,15,45,715.0,64.0,0.75,17.0,296.5,245.81,173.43
2016,10,25,16,0,674.0,60.0,0.8,17.0,249.0,192.45,127.28
2016,10,25,16,15,613.5,53.5,0.8,16.0,200.0,138.65,83.45
2016,10,25,16,30,553.0,47.0,0.8,15.0,151.0,91.01,48.28
2016,10,25,16,45,451.5,38.0,0.85,14.5,106.0,46.11,22.64
2016,10,25,17,0,350.0,29.0,0.9,14.0,61.0,22.85,12.53
2016,10,25,17,15,175.0,14.5,0.95,13.0,30.5,14.25,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,10,26,6,45,125.5,11.0,1.4,4.5,18.5,41.28,0.0
2016,10,26,7,0,251.0,22.0,1.5,5.0,37.0,108.9,38.82
2016,10,26,7,15,367.0,33.0,1.55,5.5,79.0,179.4,135.63
2016,10,26,7,30,483.0,44.0,1.6,6.0,121.0,254.91,204.59
2016,10,26,7,45,551.0,52.0,1.65,7.0,169.0,316.46,260.08
2016,10,26,8,0,619.0,60.0,1.7,8.0,217.0,383.06,317.88
2016,10,26,8,15,664.0,65.0,1.45,9.0,264.5,438.49,363.64
2016,10,26,8,30,709.0,70.0,1.2,10.0,312.0,495.83,408.33
2016,10,26,8,45,737.5,74.5,1.0,11.0,356.0,541.67,441.93
2016,10,26,9,0,766.0,79.0,0.8,12.0,400.0,589.84,475.24
2016,10,26,9,15,787.5,82.5,0.75,12.5,440.5,631.58,504.45
2016,10,26,9,30,809.0,86.0,0.7,13.0,481.0,671.94,531.19
2016,10,26,9,45,828.0,86.5,0.65,14.0,516.0,705.39,550.68
2016,10,26,10,0,847.0,87.0,0.6,15.0,551.0,736.74,568.27
2016,10,26,10,15,857.5,89.0,0.7,15.5,579.0,761.0,584.05
2016,10,26,10,30,868.0,91.0,0.8,16.0,607.0,782.4,597.93
2016,10,26,10,45,872.5,93.0,0.95,16.5,627.0,791.52,604.18
2016,10,26,11,0,877.0,95.0,1.1,17.0,647.0,802.01,611.52
2016,10,26,11,15,881.0,96.0,1.2,17.0,660.0,807.7,616.07
2016,10,26,11,30,885.0,97.0,1.3,17.0,673.0,810.05,618.47
2016,10,26,11,45,882.5,98.5,1.45,17.5,677.0,804.44,614.95
2016,10,26,12,0,880.0,100.0,1.6,18.0,681.0,795.53,609.2
2016,10,26,12,15,878.5,100.0,1.7,18.0,677.5,782.53,601.27
2016,10,26,12,30,877.0,100.0,1.8,18.0,674.0,766.34,591.14
2016,10,26,12,45,875.5,98.0,1.9,18.5,663.0,744.92,576.22
2016,10,26,13,0,874.0,96.0,2.0,19.0,652.0,720.51,559.18
2016,10,26,13,15,866.5,95.0,2.0,19.0,632.5,692.36,539.62
2016,10,26,13,30,859.0,94.0,2.0,19.0,613.0,659.24,515.07
2016,10,26,13,45,847.0,93.0,2.05,19.0,586.5,621.1,486.65
2016,10,26,14,0,835.0,92.0,2.1,19.0,560.0,581.22,456.27
2016,10,26,14,15,820.5,89.5,2.1,18.5,527.0,536.95,422.42
2016,10,26,14,30,806.0,87.0,2.1,18.0,494.0,491.65,386.76
2016,10,26,14,45,781.0,85.5,2.15,18.0,454.5,441.84,345.97
2016,10,26,15,0,756.0,84.0,2.2,18.0,415.0,392.47,304.41
2016,10,26,15,15,727.5,80.0,2.1,17.5,371.5,339.3,259.12
2016,10,26,15,30,699.0,76.0,2.0,17.0,328.0,288.25,214.52
2016,10,26,15,45,650.0,71.5,1.9,17.0,280.5,233.3,166.52
2016,10,26,16,0,601.0,67.0,1.8,17.0,233.0,182.63,122.57
2016,10,26,16,15,538.5,59.5,1.6,16.0,186.0,131.79,81.22
2016,10,26,16,30,476.0,52.0,1.4,15.0,139.0,87.47,48.67
2016,10,26,16,45,368.5,41.0,1.25,14.0,95.5,45.21,24.23
2016,10,26,17,0,261.0,30.0,1.1,13.0,52.0,24.12,13.14
2016,10,26,17,15,130.5,15.0,1.15,12.5,26.0,14.74,0.0
2016,10,26,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,7.5,0.85,8.5,7.5,7.37,0.0
2016,10,27,7,0,0.0,15.0,0.9,9.0,15.0,14.48,0.0
2016,10,27,7,15,0.0,33.5,1.1,9.5,33.5,34.24,22.4
2016,10,27,7,30,0.0,52.0,1.3,10.0,52.0,53.66,39.94
2016,10,27,7,45,9.0,72.0,1.55,10.5,74.0,78.38,61.52
2016,10,27,8,0,18.0,92.0,1.8,11.0,96.0,103.64,83.37
2016,10,27,8,15,26.0,110.5,1.85,11.5,118.0,132.61,107.99
2016,10,27,8,30,34.0,129.0,1.9,12.0,140.0,157.4,128.67
2016,10,27,8,45,178.5,144.0,2.0,12.5,216.5,267.49,221.71
2016,10,27,9,0,323.0,159.0,2.1,13.0,293.0,388.55,320.53
2016,10,27,9,15,257.5,185.5,2.3,13.5,299.0,384.14,314.59
2016,10,27,9,30,192.0,212.0,2.5,14.0,305.0,366.6,298.59
2016,10,27,9,45,204.5,227.5,2.75,15.0,333.0,396.05,320.8
2016,10,27,10,0,217.0,243.0,3.0,16.0,361.0,425.33,342.33
2016,10,27,10,15,285.0,244.5,3.25,16.5,408.0,488.84,391.97
2016,10,27,10,30,353.0,246.0,3.5,17.0,455.0,545.07,435.31
2016,10,27,10,45,546.0,194.0,3.8,17.5,529.5,648.86,517.3
2016,10,27,11,0,739.0,142.0,4.1,18.0,604.0,749.7,594.11
2016,10,27,11,15,452.5,224.5,4.2,18.5,509.0,610.22,483.3
2016,10,27,11,30,166.0,307.0,4.3,19.0,414.0,456.59,359.15
2016,10,27,11,45,327.0,273.5,4.4,20.0,486.5,550.97,434.13
2016,10,27,12,0,488.0,240.0,4.5,21.0,559.0,641.93,503.44
2016,10,27,12,15,279.0,266.0,4.45,21.0,448.5,495.86,389.17
2016,10,27,12,30,70.0,292.0,4.4,21.0,338.0,349.22,272.27
2016,10,27,12,45,74.5,289.0,4.4,21.5,337.0,346.83,270.51
2016,10,27,13,0,79.0,286.0,4.4,22.0,336.0,344.03,268.07
2016,10,27,13,15,76.5,276.5,4.35,22.0,324.0,329.32,256.82
2016,10,27,13,30,74.0,267.0,4.3,22.0,312.0,314.62,245.6
2016,10,27,13,45,40.5,225.5,4.25,22.0,250.0,248.56,193.89
2016,10,27,14,0,7.0,184.0,4.2,22.0,188.0,183.21,142.21
2016,10,27,14,15,3.5,160.0,4.1,21.5,162.0,157.26,122.12
2016,10,27,14,30,0.0,136.0,4.0,21.0,136.0,131.79,102.13
2016,10,27,14,45,1.0,140.0,3.9,21.0,140.5,135.94,105.76
2016,10,27,15,0,2.0,144.0,3.8,21.0,145.0,139.88,109.19
2016,10,27,15,15,1.0,128.5,3.55,20.5,129.0,124.18,96.87
2016,10,27,15,30,0.0,113.0,3.3,20.0,113.0,108.64,84.56
2016,10,27,15,45,0.0,96.0,3.05,20.0,96.0,92.12,71.07
2016,10,27,16,0,0.0,79.0,2.8,20.0,79.0,75.7,57.48
2016,10,27,16,15,0.0,62.5,2.55,19.5,62.5,59.85,44.26
2016,10,27,16,30,0.0,46.0,2.3,19.0,46.0,44.14,30.93
2016,10,27,16,45,0.0,31.0,2.1,18.5,31.0,29.94,18.71
2016,10,27,17,0,0.0,16.0,1.9,18.0,16.0,15.44,5.78
2016,10,27,17,15,0.0,8.0,1.85,17.5,8.0,7.86,0.0
2016,10,27,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,45,96.0,10.5,0.9,10.5,16.0,33.2,0.0
2016,10,28,7,0,192.0,21.0,0.9,11.0,32.0,88.16,9.73
2016,10,28,7,15,312.5,33.5,1.1,11.5,72.0,159.57,115.94
2016,10,28,7,30,433.0,46.0,1.3,12.0,112.0,235.06,183.56
2016,10,28,7,45,515.0,53.0,1.55,13.0,159.5,298.96,239.74
2016,10,28,8,0,597.0,60.0,1.8,14.0,207.0,369.04,299.56
2016,10,28,8,15,643.5,65.5,1.85,14.5,253.5,424.56,346.31
2016,10,28,8,30,690.0,71.0,1.9,15.0,300.0,482.16,393.07
2016,10,28,8,45,728.0,73.0,1.95,16.0,345.0,529.73,429.9
2016,10,28,9,0,766.0,75.0,2.0,17.0,390.0,580.46,467.79
2016,10,28,9,15,788.0,78.0,1.95,17.5,430.0,621.72,497.64
2016,10,28,9,30,810.0,81.0,1.9,18.0,470.0,661.63,525.19
2016,10,28,9,45,828.5,82.0,1.85,18.5,505.0,695.1,546.7
2016,10,28,10,0,847.0,83.0,1.8,19.0,540.0,726.46,566.37
2016,10,28,10,15,857.5,85.0,1.75,19.5,567.5,750.59,580.64
2016,10,28,10,30,868.0,87.0,1.7,20.0,595.0,767.35,589.69
2016,10,28,10,45,875.0,88.0,1.7,20.5,615.5,781.82,597.66
2016,10,28,11,0,882.0,89.0,1.7,21.0,636.0,793.12,603.51
2016,10,28,11,15,886.5,89.5,1.65,21.0,649.0,798.64,606.17
2016,10,28,11,30,891.0,90.0,1.6,21.0,662.0,800.81,606.7
2016,10,28,11,45,891.5,90.5,1.55,21.5,666.5,796.47,601.8
2016,10,28,12,0,892.0,91.0,1.5,22.0,671.0,788.77,594.82
2016,10,28,12,15,890.5,91.0,1.4,22.0,668.0,775.69,584.96
2016,10,28,12,30,889.0,91.0,1.3,22.0,665.0,759.39,573.06
2016,10,28,12,45,884.5,91.0,1.25,22.5,653.5,737.79,557.11
2016,10,28,13,0,880.0,91.0,1.2,23.0,642.0,713.28,539.32
2016,10,28,13,15,873.0,89.5,1.1,23.0,623.0,682.73,517.75
2016,10,28,13,30,866.0,88.0,1.0,23.0,604.0,649.71,493.2
2016,10,28,13,45,855.5,87.0,0.9,23.0,577.5,614.17,466.43
2016,10,28,14,0,845.0,86.0,0.8,23.0,551.0,575.04,436.68
2016,10,28,14,15,830.0,84.0,0.75,23.0,518.5,530.85,403.14
2016,10,28,14,30,815.0,82.0,0.7,23.0,486.0,485.63,368.03
2016,10,28,14,45,794.0,79.0,0.65,23.0,447.0,435.97,328.74
2016,10,28,15,0,773.0,76.0,0.6,23.0,408.0,386.39,288.43
2016,10,28,15,15,744.5,72.5,0.55,22.5,364.5,334.05,245.57
2016,10,28,15,30,716.0,69.0,0.5,22.0,321.0,283.14,202.74
2016,10,28,15,45,675.0,64.0,0.5,22.0,275.0,228.28,156.37
2016,10,28,16,0,634.0,59.0,0.5,22.0,229.0,177.76,113.73
2016,10,28,16,15,571.0,52.5,0.55,21.0,182.0,126.49,73.51
2016,10,28,16,30,508.0,46.0,0.6,20.0,135.0,81.7,42.08
2016,10,28,16,45,405.0,36.0,0.7,19.5,92.5,39.34,19.22
2016,10,28,17,0,302.0,26.0,0.8,19.0,50.0,20.6,8.93
2016,10,28,17,15,151.0,13.0,0.85,18.0,25.0,12.78,0.0
2016,10,28,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,45,69.5,10.0,1.0,9.5,13.5,26.24,0.0
2016,10,29,7,0,139.0,20.0,1.0,10.0,27.0,70.76,0.0
2016,10,29,7,15,249.0,34.5,1.2,10.5,65.0,138.58,100.07
2016,10,29,7,30,359.0,49.0,1.4,11.0,103.0,208.38,163.21
2016,10,29,7,45,438.0,59.0,1.6,12.0,148.5,270.81,218.09
2016,10,29,8,0,517.0,69.0,1.8,13.0,194.0,339.31,276.69
2016,10,29,8,15,566.0,76.0,1.9,13.5,239.5,394.54,323.51
2016,10,29,8,30,615.0,83.0,2.0,14.0,285.0,452.14,370.77
2016,10,29,8,45,659.0,86.0,2.15,15.0,330.0,504.15,411.75
2016,10,29,9,0,703.0,89.0,2.3,16.0,375.0,557.16,452.27
2016,10,29,9,15,727.0,92.5,2.45,16.5,414.5,598.15,483.3
2016,10,29,9,30,751.0,96.0,2.6,17.0,454.0,638.11,512.94
2016,10,29,9,45,794.0,90.0,2.8,18.0,492.5,676.96,540.12
2016,10,29,10,0,837.0,84.0,3.0,19.0,531.0,717.45,567.39
2016,10,29,10,15,848.0,85.5,3.05,19.5,559.0,741.14,582.46
2016,10,29,10,30,859.0,87.0,3.1,20.0,587.0,762.03,595.58
2016,10,29,10,45,865.5,88.5,3.2,21.0,607.0,772.04,600.01
2016,10,29,11,0,872.0,90.0,3.3,22.0,627.0,783.4,605.55
2016,10,29,11,15,876.5,91.0,3.3,22.5,640.0,789.41,608.03
2016,10,29,11,30,881.0,92.0,3.3,23.0,653.0,792.11,608.32
2016,10,29,11,45,881.0,92.5,3.3,23.5,658.0,787.41,603.57
2016,10,29,12,0,881.0,93.0,3.3,24.0,663.0,779.41,596.69
2016,10,29,12,15,880.0,93.0,3.25,24.0,659.5,766.84,587.67
2016,10,29,12,30,879.0,93.0,3.2,24.0,656.0,751.08,576.54
2016,10,29,12,45,878.5,91.0,3.15,24.5,645.5,730.42,560.94
2016,10,29,13,0,878.0,89.0,3.1,25.0,635.0,706.73,543.33
2016,10,29,13,15,871.5,88.0,3.05,25.0,616.5,677.16,522.29
2016,10,29,13,30,865.0,87.0,3.0,25.0,598.0,645.09,498.22
2016,10,29,13,45,855.5,85.0,3.0,25.0,572.0,609.2,471.09
2016,10,29,14,0,846.0,83.0,3.0,25.0,546.0,569.68,440.75
2016,10,29,14,15,832.0,81.0,2.9,25.0,513.5,526.09,406.4
2016,10,29,14,30,818.0,79.0,2.8,25.0,481.0,481.4,370.42
2016,10,29,14,45,798.5,76.0,2.75,25.0,442.5,432.4,330.44
2016,10,29,15,0,779.0,73.0,2.7,25.0,404.0,383.33,289.36
2016,10,29,15,15,751.0,69.5,2.5,24.5,361.0,331.04,245.25
2016,10,29,15,30,723.0,66.0,2.3,24.0,318.0,280.1,201.33
2016,10,29,15,45,682.0,61.5,2.1,23.5,272.0,226.69,155.45
2016,10,29,16,0,641.0,57.0,1.9,23.0,226.0,175.38,111.81
2016,10,29,16,15,577.5,50.5,1.8,22.0,179.0,123.89,71.15
2016,10,29,16,30,514.0,44.0,1.7,21.0,132.0,78.91,39.73
2016,10,29,16,45,407.0,34.0,1.65,20.0,89.5,36.43,17.33
2016,10,29,17,0,300.0,24.0,1.6,19.0,47.0,18.84,6.96
2016,10,29,17,15,150.0,12.0,1.65,18.5,23.5,11.8,0.0
2016,10,29,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
