Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,100.5,9.0,0.9,11.5,14.0,32.36,0.0
2016,10,30,7,0,201.0,18.0,0.9,12.0,28.0,85.46,0.0
2016,10,30,7,15,325.5,29.5,1.1,12.5,67.5,158.18,111.74
2016,10,30,7,30,450.0,41.0,1.3,13.0,107.0,233.81,180.7
2016,10,30,7,45,525.0,48.5,1.5,14.0,153.0,295.24,235.0
2016,10,30,8,0,600.0,56.0,1.7,15.0,199.0,362.39,292.4
2016,10,30,8,15,647.5,61.5,1.65,15.5,246.0,418.12,339.06
2016,10,30,8,30,695.0,67.0,1.6,16.0,293.0,476.03,385.6
2016,10,30,8,45,727.5,70.5,1.6,17.0,337.0,522.06,420.82
2016,10,30,9,0,760.0,74.0,1.6,18.0,381.0,570.7,456.61
2016,10,30,9,15,782.5,77.0,1.7,19.0,421.0,611.88,486.15
2016,10,30,9,30,805.0,80.0,1.8,20.0,461.0,651.76,513.78
2016,10,30,9,45,824.5,81.5,1.95,21.0,496.0,686.19,536.21
2016,10,30,10,0,844.0,83.0,2.1,22.0,531.0,718.57,556.89
2016,10,30,10,15,620.0,156.5,2.25,22.5,495.0,650.01,504.34
2016,10,30,10,30,396.0,230.0,2.4,23.0,459.0,556.56,431.28
2016,10,30,10,45,638.5,159.5,2.55,24.0,543.5,680.3,525.09
2016,10,30,11,0,881.0,89.0,2.7,25.0,628.0,786.24,598.2
2016,10,30,11,15,715.5,148.0,2.75,25.0,592.0,730.87,558.31
2016,10,30,11,30,550.0,207.0,2.8,25.0,556.0,660.23,504.99
2016,10,30,11,45,530.0,216.5,2.85,25.5,554.5,650.54,496.92
2016,10,30,12,0,510.0,226.0,2.9,26.0,553.0,638.92,487.08
2016,10,30,12,15,700.0,158.5,2.95,26.0,605.0,704.71,538.12
2016,10,30,12,30,890.0,91.0,3.0,26.0,657.0,753.95,573.73
2016,10,30,12,45,729.5,142.5,3.05,26.0,601.5,680.29,520.51
2016,10,30,13,0,569.0,194.0,3.1,26.0,546.0,601.79,461.4
2016,10,30,13,15,389.5,232.0,3.05,26.0,470.0,499.78,384.01
2016,10,30,13,30,210.0,270.0,3.0,26.0,394.0,407.56,312.63
2016,10,30,13,45,257.0,250.5,2.95,26.0,395.0,411.1,316.27
2016,10,30,14,0,304.0,231.0,2.9,26.0,396.0,406.59,313.17
2016,10,30,14,15,399.5,196.0,2.7,25.5,399.0,407.83,314.75
2016,10,30,14,30,495.0,161.0,2.5,25.0,402.0,403.39,310.88
2016,10,30,14,45,581.5,126.0,2.4,25.0,387.0,384.46,294.33
2016,10,30,15,0,668.0,91.0,2.3,25.0,372.0,354.87,268.1
2016,10,30,15,15,689.5,79.5,2.1,24.5,342.5,316.85,234.67
2016,10,30,15,30,711.0,68.0,1.9,24.0,313.0,276.47,198.15
2016,10,30,15,45,669.5,63.0,1.75,23.5,267.0,222.12,151.76
2016,10,30,16,0,628.0,58.0,1.6,23.0,221.0,172.14,109.43
2016,10,30,16,15,562.5,51.0,1.5,22.0,174.5,120.84,69.24
2016,10,30,16,30,497.0,44.0,1.4,21.0,128.0,76.29,38.44
2016,10,30,16,45,388.5,34.0,1.35,20.0,86.0,35.05,17.01
2016,10,30,17,0,280.0,24.0,1.3,19.0,44.0,19.06,6.19
2016,10,30,17,15,140.0,12.0,1.3,18.5,22.0,11.8,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,41.5,9.0,1.6,12.5,11.0,18.47,0.0
2016,10,31,7,0,83.0,18.0,1.7,13.0,22.0,51.0,0.0
2016,10,31,7,15,184.5,35.5,1.95,13.5,58.0,118.16,82.14
2016,10,31,7,30,286.0,53.0,2.2,14.0,94.0,184.24,142.33
2016,10,31,7,45,359.5,66.0,2.5,15.0,137.5,242.48,193.32
2016,10,31,8,0,433.0,79.0,2.8,16.0,181.0,306.94,248.43
2016,10,31,8,15,485.0,88.0,2.85,16.5,225.5,361.15,294.35
2016,10,31,8,30,537.0,97.0,2.9,17.0,270.0,420.48,342.97
2016,10,31,8,45,578.5,103.0,2.95,17.5,313.5,471.53,383.77
2016,10,31,9,0,620.0,109.0,3.0,18.0,357.0,523.54,424.21
2016,10,31,9,15,647.0,114.0,2.9,18.5,396.0,565.59,455.48
2016,10,31,9,30,674.0,119.0,2.8,19.0,435.0,606.95,485.39
2016,10,31,9,45,697.0,122.0,2.7,19.5,469.5,642.26,510.07
2016,10,31,10,0,720.0,125.0,2.6,20.0,504.0,676.06,533.05
2016,10,31,10,15,733.5,127.5,2.5,20.0,531.0,700.45,549.68
2016,10,31,10,30,747.0,130.0,2.4,20.0,558.0,722.48,563.95
2016,10,31,10,45,753.5,133.0,2.3,20.5,578.0,737.16,571.81
2016,10,31,11,0,760.0,136.0,2.2,21.0,598.0,749.04,577.71
2016,10,31,11,15,765.0,137.0,2.1,21.0,610.5,754.64,580.34
2016,10,31,11,30,770.0,138.0,2.0,21.0,623.0,757.29,581.03
2016,10,31,11,45,763.0,142.5,1.9,21.5,626.0,751.53,574.85
2016,10,31,12,0,756.0,147.0,1.8,22.0,629.0,742.87,566.87
2016,10,31,12,15,396.0,203.0,1.7,22.0,455.5,519.66,401.08
2016,10,31,12,30,36.0,259.0,1.6,22.0,282.0,289.15,221.75
2016,10,31,12,45,396.5,198.0,1.5,22.0,442.0,496.86,386.53
2016,10,31,13,0,757.0,137.0,1.4,22.0,602.0,672.27,515.61
2016,10,31,13,15,664.5,157.0,1.4,22.0,556.5,610.11,467.98
2016,10,31,13,30,572.0,177.0,1.4,22.0,511.0,548.27,422.2
2016,10,31,13,45,623.0,160.0,1.4,22.0,508.5,542.62,418.44
2016,10,31,14,0,674.0,143.0,1.4,22.0,506.0,529.64,408.4
2016,10,31,14,15,655.0,138.5,1.45,22.0,473.5,487.08,375.85
2016,10,31,14,30,636.0,134.0,1.5,22.0,441.0,444.32,342.52
2016,10,31,14,45,526.5,139.5,1.6,22.0,379.5,370.6,285.39
2016,10,31,15,0,417.0,145.0,1.7,22.0,318.0,307.04,235.53
2016,10,31,15,15,370.5,140.5,1.75,21.5,282.0,264.57,201.39
2016,10,31,15,30,324.0,136.0,1.8,21.0,246.0,225.29,169.43
2016,10,31,15,45,284.5,120.5,1.85,21.0,207.0,182.49,134.22
2016,10,31,16,0,245.0,105.0,1.9,21.0,168.0,143.53,102.46
2016,10,31,16,15,201.5,86.0,1.8,20.0,130.5,104.95,72.28
2016,10,31,16,30,158.0,67.0,1.7,19.0,93.0,71.14,47.06
2016,10,31,16,45,99.0,46.0,1.65,18.5,60.5,40.39,25.45
2016,10,31,17,0,40.0,25.0,1.6,18.0,28.0,21.97,6.71
2016,10,31,17,15,20.0,12.5,1.7,17.5,14.0,12.29,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,4.5,0.9,10.5,4.5,4.42,0.0
2016,11,1,7,0,0.0,9.0,1.0,11.0,9.0,8.85,0.0
2016,11,1,7,15,4.0,28.5,1.05,11.5,29.0,30.53,17.83
2016,11,1,7,30,8.0,48.0,1.1,12.0,49.0,53.22,38.78
2016,11,1,7,45,23.5,69.0,1.2,12.5,74.0,86.38,67.4
2016,11,1,8,0,39.0,90.0,1.3,13.0,99.0,117.26,93.96
2016,11,1,8,15,56.5,108.5,1.3,13.5,124.5,146.98,119.18
2016,11,1,8,30,74.0,127.0,1.3,14.0,150.0,177.98,145.01
2016,11,1,8,45,75.5,148.5,1.35,14.5,175.5,204.43,166.36
2016,11,1,9,0,77.0,170.0,1.4,15.0,201.0,230.68,187.09
2016,11,1,9,15,40.0,163.0,1.45,15.5,179.0,198.14,159.38
2016,11,1,9,30,3.0,156.0,1.5,16.0,157.0,158.42,125.75
2016,11,1,9,45,6.0,167.5,1.55,16.5,170.5,171.92,136.36
2016,11,1,10,0,9.0,179.0,1.6,17.0,184.0,185.57,146.84
2016,11,1,10,15,4.5,163.5,1.65,17.0,166.0,165.39,130.24
2016,11,1,10,30,0.0,148.0,1.7,17.0,148.0,145.64,114.04
2016,11,1,10,45,6.5,179.5,1.8,17.5,183.5,182.71,143.65
2016,11,1,11,0,13.0,211.0,1.9,18.0,219.0,220.03,172.89
2016,11,1,11,15,13.0,215.5,1.95,18.0,223.5,224.22,175.93
2016,11,1,11,30,13.0,220.0,2.0,18.0,228.0,228.4,179.1
2016,11,1,11,45,25.0,240.5,2.05,18.5,256.5,258.27,202.42
2016,11,1,12,0,37.0,261.0,2.1,19.0,285.0,294.95,230.63
2016,11,1,12,15,36.5,260.0,2.1,19.0,283.5,292.1,228.25
2016,11,1,12,30,36.0,259.0,2.1,19.0,282.0,289.17,226.02
2016,11,1,12,45,52.0,265.0,2.15,19.5,297.0,305.18,238.49
2016,11,1,13,0,68.0,271.0,2.2,20.0,312.0,320.26,250.07
2016,11,1,13,15,61.5,259.5,2.2,20.0,296.0,301.26,235.42
2016,11,1,13,30,55.0,248.0,2.2,20.0,280.0,282.6,221.12
2016,11,1,13,45,39.0,225.5,2.2,20.0,248.0,247.47,193.78
2016,11,1,14,0,23.0,203.0,2.2,20.0,216.0,211.02,165.25
2016,11,1,14,15,17.0,186.0,2.2,20.0,195.5,189.9,148.79
2016,11,1,14,30,11.0,169.0,2.2,20.0,175.0,169.34,132.66
2016,11,1,14,45,6.5,154.0,2.2,20.0,157.5,151.98,119.0
2016,11,1,15,0,2.0,139.0,2.2,20.0,140.0,135.09,105.65
2016,11,1,15,15,1.0,123.5,2.1,19.5,124.0,119.39,93.31
2016,11,1,15,30,0.0,108.0,2.0,19.0,108.0,103.86,80.93
2016,11,1,15,45,0.0,91.0,1.9,19.0,91.0,87.33,67.35
2016,11,1,16,0,0.0,74.0,1.8,19.0,74.0,70.91,53.65
2016,11,1,16,15,0.0,57.5,1.6,18.5,57.5,55.07,40.32
2016,11,1,16,30,0.0,41.0,1.4,18.0,41.0,39.37,26.93
2016,11,1,16,45,0.0,26.5,1.2,17.5,26.5,25.59,14.87
2016,11,1,17,0,0.0,12.0,1.0,17.0,12.0,11.57,0.01
2016,11,1,17,15,0.0,6.0,1.0,16.5,6.0,5.9,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,6,45,46.0,7.5,1.15,11.5,9.5,0.0,0.0
2016,11,2,7,0,92.0,15.0,1.2,12.0,19.0,39.97,0.0
2016,11,2,7,15,203.0,31.0,1.4,12.5,54.5,117.79,78.67
2016,11,2,7,30,314.0,47.0,1.6,13.0,90.0,185.99,142.86
2016,11,2,7,45,395.5,57.5,1.8,14.0,133.5,246.1,195.66
2016,11,2,8,0,477.0,68.0,2.0,15.0,177.0,313.41,253.2
2016,11,2,8,15,529.0,76.0,2.0,15.5,222.0,368.93,300.19
2016,11,2,8,30,581.0,84.0,2.0,16.0,267.0,427.11,347.78
2016,11,2,8,45,622.5,88.5,2.0,17.0,310.0,477.52,387.11
2016,11,2,9,0,664.0,93.0,2.0,18.0,353.0,528.84,425.76
2016,11,2,9,15,689.5,97.5,2.0,18.5,392.0,570.34,456.51
2016,11,2,9,30,715.0,102.0,2.0,19.0,431.0,611.0,485.85
2016,11,2,9,45,735.0,104.5,2.0,20.0,464.5,644.37,508.19
2016,11,2,10,0,755.0,107.0,2.0,21.0,498.0,676.01,528.62
2016,11,2,10,15,768.0,109.0,1.85,21.5,525.5,699.93,542.53
2016,11,2,10,30,781.0,111.0,1.7,22.0,553.0,718.75,552.59
2016,11,2,10,45,790.0,112.5,1.6,23.0,573.0,734.13,559.44
2016,11,2,11,0,799.0,114.0,1.5,24.0,593.0,746.63,564.23
2016,11,2,11,15,804.0,115.0,1.35,24.5,605.5,752.54,565.08
2016,11,2,11,30,809.0,116.0,1.2,25.0,618.0,755.36,563.87
2016,11,2,11,45,812.0,116.0,1.05,25.5,623.0,752.45,558.82
2016,11,2,12,0,815.0,116.0,0.9,26.0,628.0,746.43,551.77
2016,11,2,12,15,813.5,116.0,0.8,26.0,625.0,733.97,542.25
2016,11,2,12,30,812.0,116.0,0.7,26.0,622.0,718.55,530.91
2016,11,2,12,45,801.0,118.0,0.6,26.0,610.0,695.68,514.44
2016,11,2,13,0,790.0,120.0,0.5,26.0,598.0,670.43,495.73
2016,11,2,13,15,782.0,118.0,0.5,26.0,579.5,640.81,475.34
2016,11,2,13,30,774.0,116.0,0.5,26.0,561.0,609.9,453.71
2016,11,2,13,45,762.0,114.0,0.55,26.0,535.0,573.67,428.47
2016,11,2,14,0,750.0,112.0,0.6,26.0,509.0,535.98,401.53
2016,11,2,14,15,732.5,108.5,0.6,26.0,477.0,492.69,369.41
2016,11,2,14,30,715.0,105.0,0.6,26.0,445.0,448.87,336.06
2016,11,2,14,45,691.5,101.0,0.65,26.0,407.5,401.7,299.63
2016,11,2,15,0,668.0,97.0,0.7,26.0,370.0,355.09,262.49
2016,11,2,15,15,634.5,91.5,0.65,25.5,328.0,304.5,221.62
2016,11,2,15,30,601.0,86.0,0.6,25.0,286.0,256.06,181.61
2016,11,2,15,45,557.5,78.0,0.6,24.5,242.0,205.34,139.88
2016,11,2,16,0,514.0,70.0,0.6,24.0,198.0,158.48,101.61
2016,11,2,16,15,445.0,60.0,0.65,23.0,154.0,110.71,65.5
2016,11,2,16,30,376.0,50.0,0.7,22.0,110.0,70.24,38.25
2016,11,2,16,45,276.0,36.0,0.8,21.5,71.5,32.95,17.75
2016,11,2,17,0,176.0,22.0,0.9,21.0,33.0,17.25,1.01
2016,11,2,17,15,88.0,11.0,0.95,20.5,16.5,10.81,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,66.5,7.0,1.05,12.5,9.5,0.0,0.0
2016,11,3,7,0,133.0,14.0,1.1,13.0,19.0,49.88,0.0
2016,11,3,7,15,260.0,27.0,1.3,13.5,55.0,130.16,84.04
2016,11,3,7,30,387.0,40.0,1.5,14.0,91.0,204.38,155.45
2016,11,3,7,45,461.0,49.0,1.75,15.0,134.5,263.23,207.75
2016,11,3,8,0,535.0,58.0,2.0,16.0,178.0,327.8,263.31
2016,11,3,8,15,521.0,71.5,2.0,16.5,210.0,358.38,290.47
2016,11,3,8,30,507.0,85.0,2.0,17.0,242.0,386.35,314.09
2016,11,3,8,45,479.0,105.5,2.0,17.5,271.5,408.85,331.94
2016,11,3,9,0,451.0,126.0,2.0,18.0,301.0,430.65,348.23
2016,11,3,9,15,522.5,124.0,2.15,19.0,347.0,487.13,391.77
2016,11,3,9,30,594.0,122.0,2.3,20.0,393.0,549.98,438.76
2016,11,3,9,45,681.0,110.0,2.5,21.0,443.5,610.77,483.81
2016,11,3,10,0,768.0,98.0,2.7,22.0,494.0,669.9,526.26
2016,11,3,10,15,780.5,100.5,2.7,22.5,520.5,694.34,541.59
2016,11,3,10,30,793.0,103.0,2.7,23.0,547.0,716.25,555.24
2016,11,3,10,45,802.0,104.0,2.75,23.5,567.5,731.16,564.14
2016,11,3,11,0,811.0,105.0,2.8,24.0,588.0,743.18,571.08
2016,11,3,11,15,816.0,106.0,2.75,24.0,600.5,749.12,574.42
2016,11,3,11,30,821.0,107.0,2.7,24.0,613.0,751.96,575.73
2016,11,3,11,45,823.5,107.0,2.7,24.5,618.0,748.65,572.02
2016,11,3,12,0,826.0,107.0,2.7,25.0,623.0,742.21,566.31
2016,11,3,12,15,825.0,106.5,2.65,25.0,620.0,729.52,557.19
2016,11,3,12,30,824.0,106.0,2.6,25.0,617.0,713.84,546.11
2016,11,3,12,45,804.0,112.0,2.55,25.5,603.0,688.84,527.34
2016,11,3,13,0,784.0,118.0,2.5,26.0,589.0,661.74,506.11
2016,11,3,13,15,776.0,116.5,2.45,26.0,570.5,632.87,484.75
2016,11,3,13,30,768.0,115.0,2.4,26.0,552.0,602.72,462.14
2016,11,3,13,45,758.0,112.0,2.4,26.0,527.0,566.91,435.27
2016,11,3,14,0,748.0,109.0,2.4,26.0,502.0,529.53,406.7
2016,11,3,14,15,730.0,105.5,2.3,26.0,470.0,486.19,372.77
2016,11,3,14,30,712.0,102.0,2.2,26.0,438.0,442.36,337.78
2016,11,3,14,45,563.0,121.0,2.15,26.0,373.0,364.9,277.39
2016,11,3,15,0,414.0,140.0,2.1,26.0,308.0,297.6,224.92
2016,11,3,15,15,504.5,112.0,1.9,25.5,293.5,278.52,206.49
2016,11,3,15,30,595.0,84.0,1.7,25.0,279.0,250.86,179.28
2016,11,3,15,45,548.0,76.5,1.5,24.5,235.5,200.31,136.97
2016,11,3,16,0,501.0,69.0,1.3,24.0,192.0,153.99,98.85
2016,11,3,16,15,429.5,59.5,1.25,23.0,148.5,107.31,63.56
2016,11,3,16,30,358.0,50.0,1.2,22.0,105.0,68.25,37.45
2016,11,3,16,45,255.0,35.5,1.15,21.0,67.5,30.91,16.62
2016,11,3,17,0,152.0,21.0,1.1,20.0,30.0,16.47,0.0
2016,11,3,17,15,76.0,10.5,1.1,19.5,15.0,10.32,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,63.5,7.0,3.7,13.0,9.0,0.0,0.0
2016,11,4,7,0,127.0,14.0,3.6,13.0,18.0,47.93,0.0
2016,11,4,7,15,261.0,27.0,3.65,13.0,54.5,128.76,80.47
2016,11,4,7,30,395.0,40.0,3.7,13.0,91.0,206.14,157.48
2016,11,4,7,45,496.5,46.5,3.8,13.5,138.0,273.74,218.02
2016,11,4,8,0,598.0,53.0,3.9,14.0,185.0,349.24,283.93
2016,11,4,8,15,650.0,58.5,4.0,14.5,232.0,406.18,333.59
2016,11,4,8,30,702.0,64.0,4.1,15.0,279.0,462.98,381.65
2016,11,4,8,45,747.5,65.5,4.25,15.5,325.0,516.36,425.72
2016,11,4,9,0,793.0,67.0,4.4,16.0,371.0,570.55,469.25
2016,11,4,9,15,816.5,69.5,4.35,16.0,411.5,612.23,502.1
2016,11,4,9,30,840.0,72.0,4.3,16.0,452.0,652.58,533.18
2016,11,4,9,45,868.5,70.0,4.3,16.5,489.0,685.2,555.83
2016,11,4,10,0,897.0,68.0,4.3,17.0,526.0,720.32,579.94
2016,11,4,10,15,908.5,69.5,4.2,17.0,554.5,745.11,596.77
2016,11,4,10,30,920.0,71.0,4.1,17.0,583.0,766.98,611.51
2016,11,4,10,45,929.0,71.5,4.05,17.5,604.5,782.72,620.76
2016,11,4,11,0,938.0,72.0,4.0,18.0,626.0,795.18,627.67
2016,11,4,11,15,942.5,72.5,3.95,18.0,639.5,800.79,630.9
2016,11,4,11,30,947.0,73.0,3.9,18.0,653.0,802.89,631.76
2016,11,4,11,45,950.0,72.5,3.85,18.5,658.5,799.17,627.38
2016,11,4,12,0,953.0,72.0,3.8,19.0,664.0,791.9,620.62
2016,11,4,12,15,952.5,72.0,3.7,19.0,661.0,779.06,610.98
2016,11,4,12,30,952.0,72.0,3.6,19.0,658.0,762.79,599.01
2016,11,4,12,45,951.5,70.5,3.55,19.5,647.0,741.51,582.62
2016,11,4,13,0,951.0,69.0,3.5,20.0,636.0,716.97,564.0
2016,11,4,13,15,945.0,68.0,3.4,20.0,617.0,686.26,541.34
2016,11,4,13,30,939.0,67.0,3.3,20.0,598.0,652.81,515.29
2016,11,4,13,45,931.0,65.5,3.25,20.0,572.0,615.1,485.76
2016,11,4,14,0,923.0,64.0,3.2,20.0,546.0,575.16,453.91
2016,11,4,14,15,910.0,62.5,3.1,19.5,512.5,530.66,418.49
2016,11,4,14,30,897.0,61.0,3.0,19.0,479.0,484.76,380.94
2016,11,4,14,45,879.0,58.5,2.95,19.0,440.0,434.56,338.38
2016,11,4,15,0,861.0,56.0,2.9,19.0,401.0,383.95,294.35
2016,11,4,15,15,833.5,53.5,2.7,18.5,357.0,330.08,247.14
2016,11,4,15,30,806.0,51.0,2.5,18.0,313.0,277.29,199.93
2016,11,4,15,45,765.5,47.5,2.35,18.0,266.0,221.01,149.83
2016,11,4,16,0,725.0,44.0,2.2,18.0,219.0,168.65,104.08
2016,11,4,16,15,659.5,39.0,1.95,17.0,171.0,115.33,61.99
2016,11,4,16,30,594.0,34.0,1.7,16.0,123.0,68.62,30.91
2016,11,4,16,45,475.0,26.0,1.5,15.0,80.0,25.47,15.51
2016,11,4,17,0,356.0,18.0,1.3,14.0,37.0,15.33,0.0
2016,11,4,17,15,178.0,9.0,1.3,13.5,18.5,8.85,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,111.0,6.5,1.4,4.5,9.5,0.0,0.0
2016,11,5,7,0,222.0,13.0,1.5,5.0,19.0,71.96,0.0
2016,11,5,7,15,370.5,23.0,1.6,5.5,58.5,153.92,94.27
2016,11,5,7,30,519.0,33.0,1.7,6.0,98.0,238.72,184.84
2016,11,5,7,45,598.0,39.5,1.85,7.0,145.5,302.72,244.26
2016,11,5,8,0,677.0,46.0,2.0,8.0,193.0,372.36,306.16
2016,11,5,8,15,725.0,50.5,1.95,8.5,241.0,429.49,356.23
2016,11,5,8,30,773.0,55.0,1.9,9.0,289.0,488.54,405.8
2016,11,5,8,45,804.5,58.0,1.85,10.0,334.0,537.86,444.96
2016,11,5,9,0,836.0,61.0,1.8,11.0,379.0,586.98,482.28
2016,11,5,9,15,858.0,63.5,1.65,11.5,419.5,624.83,509.94
2016,11,5,9,30,880.0,66.0,1.5,12.0,460.0,665.1,537.94
2016,11,5,9,45,896.0,67.5,1.4,13.0,495.5,698.29,557.98
2016,11,5,10,0,912.0,69.0,1.3,14.0,531.0,729.13,575.79
2016,11,5,10,15,922.5,70.5,1.1,14.0,559.0,753.39,589.4
2016,11,5,10,30,933.0,72.0,0.9,14.0,587.0,774.65,600.42
2016,11,5,10,45,939.5,73.0,0.75,14.5,608.0,789.19,605.98
2016,11,5,11,0,946.0,74.0,0.6,15.0,629.0,800.35,609.1
2016,11,5,11,15,950.0,74.5,0.5,15.5,642.0,805.58,609.04
2016,11,5,11,30,954.0,75.0,0.4,16.0,655.0,807.27,606.77
2016,11,5,11,45,955.5,75.0,0.3,16.5,660.0,802.95,600.69
2016,11,5,12,0,957.0,75.0,0.2,17.0,665.0,795.06,592.61
2016,11,5,12,15,955.5,75.0,0.25,17.0,661.5,781.45,584.5
2016,11,5,12,30,954.0,75.0,0.3,17.0,658.0,764.43,574.29
2016,11,5,12,45,951.5,74.0,0.35,17.0,647.0,742.29,560.7
2016,11,5,13,0,949.0,73.0,0.4,17.0,636.0,716.98,544.95
2016,11,5,13,15,942.5,72.0,0.45,17.0,616.5,686.03,524.45
2016,11,5,13,30,936.0,71.0,0.5,17.0,597.0,652.39,500.88
2016,11,5,13,45,925.0,70.0,0.55,17.5,570.0,613.61,472.1
2016,11,5,14,0,914.0,69.0,0.6,18.0,543.0,572.83,441.13
2016,11,5,14,15,900.0,67.5,0.6,17.5,509.5,528.22,407.54
2016,11,5,14,30,886.0,66.0,0.6,17.0,476.0,482.32,371.81
2016,11,5,14,45,864.5,64.0,0.6,17.0,436.5,431.72,330.65
2016,11,5,15,0,843.0,62.0,0.6,17.0,397.0,380.75,287.94
2016,11,5,15,15,814.0,59.0,0.55,17.0,353.0,326.58,241.45
2016,11,5,15,30,785.0,56.0,0.5,17.0,309.0,273.72,195.12
2016,11,5,15,45,741.5,52.0,0.5,17.0,261.5,218.25,147.03
2016,11,5,16,0,698.0,48.0,0.5,17.0,214.0,166.29,102.66
2016,11,5,16,15,629.0,42.0,0.55,16.0,166.5,113.25,61.58
2016,11,5,16,30,560.0,36.0,0.6,15.0,119.0,67.27,31.35
2016,11,5,16,45,437.5,27.0,0.65,14.0,76.5,25.35,15.33
2016,11,5,17,0,315.0,18.0,0.7,13.0,34.0,15.51,0.0
2016,11,5,17,15,157.5,9.0,0.75,12.5,17.0,8.85,0.0
2016,11,5,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,115.5,6.0,1.6,3.5,8.5,0.0,0.0
2016,11,6,7,0,231.0,12.0,1.7,4.0,17.0,72.8,0.0
2016,11,6,7,15,383.0,21.5,1.85,4.5,56.5,154.73,89.54
2016,11,6,7,30,535.0,31.0,2.0,5.0,96.0,241.02,186.44
2016,11,6,7,45,617.0,36.5,2.2,6.0,143.5,305.42,247.02
2016,11,6,8,0,699.0,42.0,2.4,7.0,191.0,375.7,310.15
2016,11,6,8,15,746.5,46.0,2.25,7.5,239.5,432.61,360.47
2016,11,6,8,30,794.0,50.0,2.1,8.0,288.0,491.39,410.1
2016,11,6,8,45,827.0,52.5,1.95,9.0,333.5,537.79,447.09
2016,11,6,9,0,860.0,55.0,1.8,10.0,379.0,587.61,484.83
2016,11,6,9,15,881.0,57.0,1.85,11.0,419.5,628.78,515.42
2016,11,6,9,30,902.0,59.0,1.9,12.0,460.0,668.39,543.43
2016,11,6,9,45,919.0,60.0,2.0,13.5,495.5,702.17,564.72
2016,11,6,10,0,936.0,61.0,2.1,15.0,531.0,733.59,583.88
2016,11,6,10,15,946.0,62.0,2.05,15.5,559.5,757.33,598.29
2016,11,6,10,30,956.0,63.0,2.0,16.0,588.0,777.99,610.42
2016,11,6,10,45,963.0,64.0,2.0,16.5,609.0,793.17,619.03
2016,11,6,11,0,970.0,65.0,2.0,17.0,630.0,804.91,625.31
2016,11,6,11,15,973.5,65.5,1.95,17.5,643.0,809.89,626.52
2016,11,6,11,30,977.0,66.0,1.9,18.0,656.0,811.24,625.38
2016,11,6,11,45,978.0,66.0,1.85,18.5,661.0,806.51,620.16
2016,11,6,12,0,979.0,66.0,1.8,19.0,666.0,798.14,612.65
2016,11,6,12,15,978.0,66.0,1.75,19.0,662.5,784.72,602.95
2016,11,6,12,30,977.0,66.0,1.7,19.0,659.0,767.8,590.98
2016,11,6,12,45,973.0,66.0,1.7,19.0,647.5,745.39,575.71
2016,11,6,13,0,969.0,66.0,1.7,19.0,636.0,719.78,558.24
2016,11,6,13,15,962.5,65.0,1.65,19.0,617.0,688.42,535.61
2016,11,6,13,30,956.0,64.0,1.6,19.0,598.0,654.31,509.77
2016,11,6,13,45,946.5,63.0,1.55,19.5,571.0,615.89,479.37
2016,11,6,14,0,937.0,62.0,1.5,20.0,544.0,575.3,446.83
2016,11,6,14,15,923.0,60.5,1.45,19.5,510.5,529.97,411.68
2016,11,6,14,30,909.0,59.0,1.4,19.0,477.0,483.29,374.4
2016,11,6,14,45,889.5,57.0,1.4,19.0,437.0,432.7,332.5
2016,11,6,15,0,870.0,55.0,1.4,19.0,397.0,381.8,289.08
2016,11,6,15,15,841.5,52.5,1.25,18.5,353.0,327.46,242.09
2016,11,6,15,30,813.0,50.0,1.1,18.0,309.0,274.27,195.13
2016,11,6,15,45,770.5,46.5,1.0,18.0,261.5,217.55,145.37
2016,11,6,16,0,728.0,43.0,0.9,18.0,214.0,164.91,100.08
2016,11,6,16,15,659.5,38.0,0.9,17.0,166.0,111.5,58.75
2016,11,6,16,30,591.0,33.0,0.9,16.0,118.0,65.02,28.68
2016,11,6,16,45,465.5,24.5,0.95,15.0,75.5,22.09,12.38
2016,11,6,17,0,340.0,16.0,1.0,14.0,33.0,13.49,0.0
2016,11,6,17,15,170.0,8.0,1.0,13.5,16.5,7.86,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,7,6,45,88.0,5.5,1.95,5.0,7.0,0.0,0.0
2016,11,7,7,0,176.0,11.0,2.1,5.0,14.0,56.84,0.0
2016,11,7,7,15,329.0,21.0,2.25,5.5,51.0,138.83,73.71
2016,11,7,7,30,482.0,31.0,2.4,6.0,88.0,220.44,169.27
2016,11,7,7,45,564.5,37.5,2.55,7.0,134.0,283.49,228.51
2016,11,7,8,0,647.0,44.0,2.7,8.0,180.0,352.6,290.47
2016,11,7,8,15,696.5,48.5,2.75,8.5,226.5,408.8,340.68
2016,11,7,8,30,746.0,53.0,2.8,9.0,273.0,467.13,390.84
2016,11,7,8,45,778.5,56.0,2.85,10.0,317.0,515.74,430.72
2016,11,7,9,0,811.0,59.0,2.9,11.0,361.0,564.31,469.07
2016,11,7,9,15,833.5,61.5,2.9,11.5,401.0,601.53,498.12
2016,11,7,9,30,856.0,64.0,2.9,12.0,441.0,641.28,528.17
2016,11,7,9,45,872.0,65.5,2.9,12.5,475.5,673.75,550.76
2016,11,7,10,0,888.0,67.0,2.9,13.0,510.0,703.97,571.25
2016,11,7,10,15,899.5,68.5,2.8,13.5,538.0,728.46,586.72
2016,11,7,10,30,911.0,70.0,2.7,14.0,566.0,750.08,599.92
2016,11,7,10,45,918.5,71.0,2.65,14.5,587.0,765.11,608.51
2016,11,7,11,0,926.0,72.0,2.6,15.0,608.0,776.87,614.8
2016,11,7,11,15,930.5,72.5,2.55,15.0,621.5,782.44,617.86
2016,11,7,11,30,935.0,73.0,2.5,15.0,635.0,784.55,618.59
2016,11,7,11,45,937.5,73.5,2.45,15.5,640.0,781.68,614.75
2016,11,7,12,0,940.0,74.0,2.4,16.0,645.0,775.29,608.59
2016,11,7,12,15,939.5,74.0,2.35,16.0,642.5,762.7,599.28
2016,11,7,12,30,939.0,74.0,2.3,16.0,640.0,746.73,587.71
2016,11,7,12,45,936.5,73.0,2.3,16.5,629.5,725.0,571.34
2016,11,7,13,0,934.0,72.0,2.3,17.0,619.0,700.14,552.81
2016,11,7,13,15,928.5,71.0,2.25,17.0,600.0,670.38,530.32
2016,11,7,13,30,923.0,70.0,2.2,17.0,581.0,637.91,505.13
2016,11,7,13,45,913.5,69.0,2.2,17.5,555.0,600.61,475.18
2016,11,7,14,0,904.0,68.0,2.2,18.0,529.0,561.24,443.09
2016,11,7,14,15,890.0,66.0,2.15,17.5,496.0,516.71,407.77
2016,11,7,14,30,876.0,64.0,2.1,17.0,463.0,470.92,370.41
2016,11,7,14,45,856.0,62.0,2.1,17.0,424.5,421.64,328.68
2016,11,7,15,0,836.0,60.0,2.1,17.0,386.0,371.9,285.41
2016,11,7,15,15,806.5,57.0,1.9,16.5,342.0,318.2,238.29
2016,11,7,15,30,777.0,54.0,1.7,16.0,298.0,265.88,191.51
2016,11,7,15,45,732.5,50.0,1.5,15.5,251.5,210.95,143.02
2016,11,7,16,0,688.0,46.0,1.3,15.0,205.0,159.63,98.68
2016,11,7,16,15,616.5,40.0,1.2,14.0,158.0,107.28,57.9
2016,11,7,16,30,545.0,34.0,1.1,13.0,111.0,62.23,28.55
2016,11,7,16,45,413.0,25.0,1.05,12.0,70.0,21.66,12.01
2016,11,7,17,0,281.0,16.0,1.0,11.0,29.0,13.64,0.0
2016,11,7,17,15,140.5,8.0,1.0,10.5,14.5,7.86,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,86.5,5.0,1.0,4.5,6.5,0.0,0.0
2016,11,8,7,0,173.0,10.0,1.0,5.0,13.0,54.64,0.0
2016,11,8,7,15,331.5,20.0,1.1,6.0,49.5,133.91,62.96
2016,11,8,7,30,490.0,30.0,1.2,7.0,86.0,220.83,167.17
2016,11,8,7,45,392.0,50.5,1.3,8.0,108.5,230.15,183.94
2016,11,8,8,0,294.0,71.0,1.4,9.0,131.0,226.42,185.37
2016,11,8,8,15,320.0,85.0,1.5,9.5,165.5,266.55,221.04
2016,11,8,8,30,346.0,99.0,1.6,10.0,200.0,307.97,256.54
2016,11,8,8,45,453.5,98.5,1.7,11.0,252.5,379.22,315.45
2016,11,8,9,0,561.0,98.0,1.8,12.0,305.0,460.33,380.38
2016,11,8,9,15,544.0,115.0,1.85,12.5,333.5,485.2,398.84
2016,11,8,9,30,527.0,132.0,1.9,13.0,362.0,504.44,412.75
2016,11,8,9,45,546.5,138.5,2.0,13.5,393.5,536.72,437.14
2016,11,8,10,0,566.0,145.0,2.1,14.0,425.0,567.93,460.2
2016,11,8,10,15,725.0,113.5,2.1,14.5,492.0,659.1,529.92
2016,11,8,10,30,884.0,82.0,2.1,15.0,559.0,741.27,588.21
2016,11,8,10,45,731.0,127.5,2.15,15.5,532.0,694.27,551.49
2016,11,8,11,0,578.0,173.0,2.2,16.0,505.0,629.99,500.38
2016,11,8,11,15,511.0,201.0,2.2,16.5,499.0,610.66,483.53
2016,11,8,11,30,444.0,229.0,2.2,17.0,493.0,588.59,464.32
2016,11,8,11,45,333.0,254.5,2.2,17.5,453.5,523.07,412.25
2016,11,8,12,0,222.0,280.0,2.2,18.0,414.0,458.01,360.21
2016,11,8,12,15,359.5,246.5,2.15,18.0,462.5,523.09,412.39
2016,11,8,12,30,497.0,213.0,2.1,18.0,511.0,583.11,458.81
2016,11,8,12,45,485.0,213.5,2.05,18.5,500.0,563.8,442.54
2016,11,8,13,0,473.0,214.0,2.0,19.0,489.0,543.25,425.9
2016,11,8,13,15,468.0,207.0,1.95,19.0,472.0,518.39,407.03
2016,11,8,13,30,463.0,200.0,1.9,19.0,455.0,492.32,387.06
2016,11,8,13,45,553.0,163.5,1.9,19.5,454.0,489.47,384.94
2016,11,8,14,0,643.0,127.0,1.9,20.0,453.0,481.21,377.74
2016,11,8,14,15,392.5,162.5,1.7,19.5,357.5,363.95,286.07
2016,11,8,14,30,142.0,198.0,1.5,19.0,262.0,262.0,206.07
2016,11,8,14,45,133.5,182.5,1.3,18.5,239.0,235.6,185.47
2016,11,8,15,0,125.0,167.0,1.1,18.0,216.0,209.79,164.74
2016,11,8,15,15,119.5,148.0,1.1,17.0,190.5,182.24,142.73
2016,11,8,15,30,114.0,129.0,1.1,16.0,165.0,155.19,120.64
2016,11,8,15,45,102.5,109.5,1.15,15.5,138.0,126.92,97.17
2016,11,8,16,0,91.0,90.0,1.2,15.0,111.0,99.92,74.62
2016,11,8,16,15,75.0,70.0,1.25,14.5,84.5,73.32,52.74
2016,11,8,16,30,59.0,50.0,1.3,14.0,58.0,48.73,32.88
2016,11,8,16,45,29.5,32.0,1.4,13.5,36.0,29.13,17.64
2016,11,8,17,0,0.0,14.0,1.5,13.0,14.0,13.51,0.0
2016,11,8,17,15,0.0,7.0,1.55,12.5,7.0,6.88,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
