Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,116.5,21.0,1.85,9.5,34.0,69.85,25.7
2016,11,9,7,30,233.0,42.0,2.0,10.0,68.0,146.84,110.06
2016,11,9,7,45,316.5,56.0,2.15,10.5,109.5,205.39,163.16
2016,11,9,8,0,400.0,70.0,2.3,11.0,151.0,271.22,220.9
2016,11,9,8,15,459.0,80.0,2.5,11.5,195.0,326.81,269.52
2016,11,9,8,30,518.0,90.0,2.7,12.0,239.0,387.46,321.06
2016,11,9,8,45,576.5,93.5,2.9,12.5,284.0,443.34,367.62
2016,11,9,9,0,635.0,97.0,3.1,13.0,329.0,501.19,414.64
2016,11,9,9,15,666.0,102.0,3.35,13.5,368.5,545.15,449.6
2016,11,9,9,30,697.0,107.0,3.6,14.0,408.0,588.63,483.51
2016,11,9,9,45,743.0,103.0,3.9,14.5,447.0,631.2,516.65
2016,11,9,10,0,789.0,99.0,4.2,15.0,486.0,670.27,546.73
2016,11,9,10,15,394.5,60.5,4.35,15.0,254.0,359.05,299.4
2016,11,9,10,30,0.0,22.0,4.5,15.0,22.0,21.25,12.22
2016,11,9,10,45,7.0,113.5,4.7,15.5,117.5,115.75,91.16
2016,11,9,11,0,14.0,205.0,4.9,16.0,213.0,214.98,171.82
2016,11,9,11,15,10.0,197.0,5.0,16.0,203.0,203.13,161.84
2016,11,9,11,30,6.0,189.0,5.1,16.0,193.0,191.46,152.2
2016,11,9,11,45,243.0,205.0,5.25,16.0,351.0,401.91,327.51
2016,11,9,12,0,480.0,221.0,5.4,16.0,509.0,595.43,482.25
2016,11,9,12,15,444.0,230.0,5.4,16.0,495.5,571.36,461.84
2016,11,9,12,30,408.0,239.0,5.4,16.0,482.0,540.64,437.19
2016,11,9,12,45,662.5,159.5,5.4,16.0,545.5,629.35,510.72
2016,11,9,13,0,917.0,80.0,5.4,16.0,609.0,692.12,562.47
2016,11,9,13,15,909.5,79.0,5.35,15.5,590.0,661.62,538.61
2016,11,9,13,30,902.0,78.0,5.3,15.0,571.0,628.6,512.72
2016,11,9,13,45,894.0,75.5,5.25,15.0,545.0,591.38,482.08
2016,11,9,14,0,886.0,73.0,5.2,15.0,519.0,552.05,449.16
2016,11,9,14,15,870.5,71.0,5.15,15.0,485.5,507.64,411.46
2016,11,9,14,30,855.0,69.0,5.1,15.0,452.0,462.48,372.27
2016,11,9,14,45,832.0,67.0,5.1,15.0,413.0,412.78,328.63
2016,11,9,15,0,809.0,65.0,5.1,15.0,374.0,363.22,284.11
2016,11,9,15,15,777.5,61.5,4.95,14.5,331.0,309.91,236.18
2016,11,9,15,30,746.0,58.0,4.8,14.0,288.0,258.22,188.98
2016,11,9,15,45,696.0,53.5,4.7,13.5,241.5,203.5,140.04
2016,11,9,16,0,646.0,49.0,4.6,13.0,195.0,153.02,96.09
2016,11,9,16,15,570.0,42.5,4.3,12.5,149.0,102.36,56.39
2016,11,9,16,30,494.0,36.0,4.0,12.0,103.0,57.98,27.31
2016,11,9,16,45,356.5,26.0,3.75,11.5,63.5,20.03,10.21
2016,11,9,17,0,219.0,16.0,3.5,11.0,24.0,15.73,0.0
2016,11,9,17,15,109.5,8.0,3.35,10.5,12.0,7.86,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,10,7,15,227.0,15.0,1.45,3.5,39.5,96.07,28.74
2016,11,10,7,30,454.0,30.0,1.7,4.0,79.0,205.16,155.13
2016,11,10,7,45,545.0,37.0,2.0,5.0,124.5,270.1,217.16
2016,11,10,8,0,636.0,44.0,2.3,6.0,170.0,341.84,281.86
2016,11,10,8,15,688.5,48.5,2.5,7.0,217.0,398.54,332.63
2016,11,10,8,30,741.0,53.0,2.7,8.0,264.0,457.58,383.49
2016,11,10,8,45,778.5,56.0,2.9,9.0,308.5,508.41,425.98
2016,11,10,9,0,816.0,59.0,3.1,10.0,353.0,559.54,467.24
2016,11,10,9,15,839.5,61.0,3.1,10.5,393.0,600.69,499.63
2016,11,10,9,30,863.0,63.0,3.1,11.0,433.0,636.38,527.02
2016,11,10,9,45,885.5,62.5,3.1,11.5,468.5,670.8,551.87
2016,11,10,10,0,908.0,62.0,3.1,12.0,504.0,703.26,574.26
2016,11,10,10,15,918.5,63.5,3.0,12.5,532.0,727.29,589.56
2016,11,10,10,30,929.0,65.0,2.9,13.0,560.0,748.38,602.54
2016,11,10,10,45,937.5,65.0,2.8,13.5,580.5,763.14,610.77
2016,11,10,11,0,946.0,65.0,2.7,14.0,601.0,774.62,616.63
2016,11,10,11,15,950.5,65.5,2.55,14.5,614.0,780.31,618.01
2016,11,10,11,30,955.0,66.0,2.4,15.0,627.0,782.48,616.95
2016,11,10,11,45,957.5,65.5,2.3,15.5,632.0,778.49,611.94
2016,11,10,12,0,960.0,65.0,2.2,16.0,637.0,770.96,604.59
2016,11,10,12,15,959.5,64.5,2.05,16.0,634.5,757.75,594.09
2016,11,10,12,30,959.0,64.0,1.9,16.0,632.0,741.12,581.29
2016,11,10,12,45,957.0,63.0,1.75,16.5,621.0,719.58,564.01
2016,11,10,13,0,955.0,62.0,1.6,17.0,610.0,694.83,544.59
2016,11,10,13,15,949.5,61.5,1.5,17.0,591.5,665.35,521.99
2016,11,10,13,30,944.0,61.0,1.4,17.0,573.0,633.11,496.75
2016,11,10,13,45,935.5,59.5,1.3,17.0,547.0,595.5,467.14
2016,11,10,14,0,927.0,58.0,1.2,17.0,521.0,555.7,435.31
2016,11,10,14,15,913.5,56.5,1.1,17.0,488.0,511.46,399.4
2016,11,10,14,30,900.0,55.0,1.0,17.0,455.0,465.86,361.57
2016,11,10,14,45,880.5,53.0,0.95,17.0,416.5,416.18,319.9
2016,11,10,15,0,861.0,51.0,0.9,17.0,378.0,366.22,276.84
2016,11,10,15,15,832.5,48.5,0.8,16.5,334.5,312.9,230.54
2016,11,10,15,30,804.0,46.0,0.7,16.0,291.0,260.75,184.33
2016,11,10,15,45,761.0,42.5,0.65,16.0,245.0,205.97,136.19
2016,11,10,16,0,718.0,39.0,0.6,16.0,199.0,153.55,91.32
2016,11,10,16,15,647.0,34.0,0.75,15.0,152.0,101.24,51.47
2016,11,10,16,30,576.0,29.0,0.9,14.0,105.0,56.06,23.26
2016,11,10,16,45,442.5,21.5,1.05,13.0,65.0,17.34,7.78
2016,11,10,17,0,309.0,14.0,1.2,12.0,25.0,13.76,0.0
2016,11,10,17,15,154.5,7.0,1.2,11.0,12.5,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,11,7,15,251.0,14.0,1.2,4.0,40.0,99.36,17.99
2016,11,11,7,30,502.0,28.0,1.3,5.0,80.0,218.54,162.75
2016,11,11,7,45,591.0,34.0,1.45,6.5,126.5,283.28,224.93
2016,11,11,8,0,680.0,40.0,1.6,8.0,173.0,354.6,288.2
2016,11,11,8,15,729.0,44.0,1.7,9.0,219.5,410.51,337.63
2016,11,11,8,30,778.0,48.0,1.8,10.0,266.0,468.47,386.7
2016,11,11,8,45,809.0,51.0,1.95,11.0,310.0,513.2,423.74
2016,11,11,9,0,840.0,54.0,2.1,12.0,354.0,561.17,461.82
2016,11,11,9,15,860.0,56.5,2.25,12.5,393.5,601.24,493.39
2016,11,11,9,30,880.0,59.0,2.4,13.0,433.0,639.77,522.98
2016,11,11,9,45,895.0,60.0,2.55,14.0,466.5,671.33,544.86
2016,11,11,10,0,910.0,61.0,2.7,15.0,500.0,700.54,564.15
2016,11,11,10,15,917.5,62.0,2.65,15.5,526.0,721.89,577.42
2016,11,11,10,30,925.0,63.0,2.6,16.0,552.0,740.21,588.42
2016,11,11,10,45,928.0,64.5,2.6,16.5,571.0,752.67,595.44
2016,11,11,11,0,931.0,66.0,2.6,17.0,590.0,761.78,600.14
2016,11,11,11,15,933.0,66.5,2.55,17.5,602.0,765.59,600.83
2016,11,11,11,30,935.0,67.0,2.5,18.0,614.0,765.95,599.2
2016,11,11,11,45,932.5,68.5,2.5,18.5,617.5,760.69,594.05
2016,11,11,12,0,930.0,70.0,2.5,19.0,621.0,752.02,586.65
2016,11,11,12,15,927.5,70.0,2.45,19.0,617.5,738.33,576.61
2016,11,11,12,30,925.0,70.0,2.4,19.0,614.0,721.39,564.39
2016,11,11,12,45,655.5,150.5,2.4,19.5,532.5,611.5,480.05
2016,11,11,13,0,386.0,231.0,2.4,20.0,451.0,495.21,388.39
2016,11,11,13,15,378.5,224.5,2.35,20.0,434.0,472.0,371.15
2016,11,11,13,30,371.0,218.0,2.3,20.0,417.0,448.05,352.62
2016,11,11,13,45,524.0,166.0,2.3,20.0,433.5,471.47,371.82
2016,11,11,14,0,677.0,114.0,2.3,20.0,450.0,481.04,379.06
2016,11,11,14,15,749.0,92.5,2.3,20.0,441.5,466.79,366.36
2016,11,11,14,30,821.0,71.0,2.3,20.0,433.0,445.25,346.99
2016,11,11,14,45,791.5,70.0,2.3,20.0,394.5,395.64,305.21
2016,11,11,15,0,762.0,69.0,2.3,20.0,356.0,346.81,263.22
2016,11,11,15,15,729.5,65.5,2.1,19.0,314.0,295.67,219.27
2016,11,11,15,30,697.0,62.0,1.9,18.0,272.0,246.33,176.04
2016,11,11,15,45,637.5,58.0,1.7,17.5,226.5,191.93,129.37
2016,11,11,16,0,578.0,54.0,1.5,17.0,181.0,143.59,89.07
2016,11,11,16,15,500.0,46.0,1.6,16.0,137.0,95.1,52.5
2016,11,11,16,30,422.0,38.0,1.7,15.0,93.0,54.67,26.82
2016,11,11,16,45,211.0,28.5,1.8,14.5,56.0,22.18,11.05
2016,11,11,17,0,0.0,19.0,1.9,14.0,19.0,18.68,0.0
2016,11,11,17,15,0.0,9.5,2.2,13.5,9.5,0.0,0.0
2016,11,11,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,12,7,15,224.0,14.5,2.9,3.5,37.5,92.26,2.5
2016,11,12,7,30,448.0,29.0,3.2,4.0,75.0,199.25,148.07
2016,11,12,7,45,543.5,36.5,3.5,4.5,120.5,265.61,213.58
2016,11,12,8,0,639.0,44.0,3.8,5.0,166.0,339.2,281.13
2016,11,12,8,15,694.5,48.5,3.85,5.5,213.0,397.14,334.29
2016,11,12,8,30,750.0,53.0,3.9,6.0,260.0,457.6,387.77
2016,11,12,8,45,788.5,56.0,4.0,6.5,305.5,509.04,432.3
2016,11,12,9,0,827.0,59.0,4.1,7.0,351.0,560.81,475.7
2016,11,12,9,15,851.5,61.5,3.95,7.5,392.0,603.32,509.47
2016,11,12,9,30,876.0,64.0,3.8,8.0,433.0,640.45,538.21
2016,11,12,9,45,899.0,64.0,3.65,8.5,469.0,675.93,564.3
2016,11,12,10,0,922.0,64.0,3.5,9.0,505.0,709.43,587.32
2016,11,12,10,15,934.0,65.0,3.35,9.0,534.0,734.09,604.28
2016,11,12,10,30,946.0,66.0,3.2,9.0,563.0,755.81,618.91
2016,11,12,10,45,954.0,67.0,3.1,9.5,584.5,771.51,628.04
2016,11,12,11,0,962.0,68.0,3.0,10.0,606.0,783.84,634.7
2016,11,12,11,15,967.0,68.5,2.9,10.0,619.5,789.94,637.95
2016,11,12,11,30,972.0,69.0,2.8,10.0,633.0,792.47,638.73
2016,11,12,11,45,974.0,69.5,2.75,10.5,639.0,789.2,634.55
2016,11,12,12,0,976.0,70.0,2.7,11.0,645.0,782.34,627.92
2016,11,12,12,15,975.5,70.0,2.65,11.0,642.0,769.56,618.28
2016,11,12,12,30,975.0,70.0,2.6,11.0,639.0,753.3,606.24
2016,11,12,12,45,972.5,69.0,2.55,11.5,628.5,731.19,588.9
2016,11,12,13,0,970.0,68.0,2.5,12.0,618.0,705.87,569.07
2016,11,12,13,15,964.5,67.5,2.45,12.0,599.0,676.11,545.63
2016,11,12,13,30,959.0,67.0,2.4,12.0,580.0,643.55,519.66
2016,11,12,13,45,949.5,65.5,2.4,12.0,553.5,605.04,488.88
2016,11,12,14,0,940.0,64.0,2.4,12.0,527.0,564.36,455.7
2016,11,12,14,15,926.0,62.5,2.35,12.0,494.0,519.54,418.23
2016,11,12,14,30,912.0,61.0,2.3,12.0,461.0,473.37,378.69
2016,11,12,14,45,892.5,58.5,2.25,12.0,421.5,422.84,334.65
2016,11,12,15,0,873.0,56.0,2.2,12.0,382.0,372.0,289.19
2016,11,12,15,15,844.0,53.5,2.0,11.5,338.0,318.16,240.68
2016,11,12,15,30,815.0,51.0,1.8,11.0,294.0,264.87,191.92
2016,11,12,15,45,770.5,47.0,1.6,10.5,247.0,208.82,141.49
2016,11,12,16,0,726.0,43.0,1.4,10.0,200.0,156.29,95.56
2016,11,12,16,15,651.0,37.0,1.3,9.0,152.0,102.52,53.81
2016,11,12,16,30,576.0,31.0,1.2,8.0,104.0,56.34,24.68
2016,11,12,16,45,429.5,22.0,1.1,7.0,63.0,18.12,8.04
2016,11,12,17,0,283.0,13.0,1.0,6.0,22.0,12.78,0.0
2016,11,12,17,15,141.5,6.5,1.0,5.5,11.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,15,255.5,13.0,1.25,0.0,38.0,97.17,0.0
2016,11,13,7,30,511.0,26.0,1.4,1.0,76.0,216.69,159.9
2016,11,13,7,45,600.5,32.5,1.55,2.0,122.0,281.79,226.0
2016,11,13,8,0,690.0,39.0,1.7,3.0,168.0,353.66,291.66
2016,11,13,8,15,740.5,43.0,1.6,3.5,215.5,410.33,343.0
2016,11,13,8,30,791.0,47.0,1.5,4.0,263.0,469.13,393.82
2016,11,13,8,45,823.0,50.0,1.45,5.0,307.5,514.66,431.42
2016,11,13,9,0,855.0,53.0,1.4,6.0,352.0,563.43,469.72
2016,11,13,9,15,876.0,55.0,1.3,7.0,392.0,603.8,499.46
2016,11,13,9,30,897.0,57.0,1.2,8.0,432.0,642.66,526.71
2016,11,13,9,45,911.5,59.0,1.1,9.5,466.0,675.39,546.67
2016,11,13,10,0,926.0,61.0,1.0,11.0,500.0,705.7,563.32
2016,11,13,10,15,934.5,62.0,0.95,11.5,527.0,727.98,576.36
2016,11,13,10,30,943.0,63.0,0.9,12.0,554.0,747.22,587.16
2016,11,13,10,45,947.0,64.5,0.9,13.0,574.0,760.6,593.4
2016,11,13,11,0,951.0,66.0,0.9,14.0,594.0,770.58,597.36
2016,11,13,11,15,953.5,66.5,0.9,14.0,606.0,774.86,599.65
2016,11,13,11,30,956.0,67.0,0.9,14.0,618.0,775.62,599.72
2016,11,13,11,45,954.5,68.0,0.95,14.5,622.0,770.51,595.51
2016,11,13,12,0,953.0,69.0,1.0,15.0,626.0,761.92,589.06
2016,11,13,12,15,590.5,167.5,1.0,15.0,512.0,606.08,474.38
2016,11,13,12,30,228.0,266.0,1.0,15.0,398.0,435.34,342.23
2016,11,13,12,45,580.0,168.5,1.0,15.0,496.5,573.5,453.17
2016,11,13,13,0,932.0,71.0,1.0,15.0,595.0,682.01,535.19
2016,11,13,13,15,925.0,70.0,1.05,15.0,576.0,651.83,511.67
2016,11,13,13,30,918.0,69.0,1.1,15.0,557.0,619.07,487.33
2016,11,13,13,45,906.5,68.0,1.15,15.5,531.0,581.38,457.81
2016,11,13,14,0,895.0,67.0,1.2,16.0,505.0,541.77,426.16
2016,11,13,14,15,763.5,86.5,1.2,15.5,443.0,464.23,366.08
2016,11,13,14,30,632.0,106.0,1.2,15.0,381.0,393.27,310.24
2016,11,13,14,45,610.0,101.0,1.25,15.0,347.5,350.54,274.68
2016,11,13,15,0,588.0,96.0,1.3,15.0,314.0,308.41,238.48
2016,11,13,15,15,567.5,86.5,1.2,14.5,276.5,263.16,199.14
2016,11,13,15,30,547.0,77.0,1.1,14.0,239.0,218.92,160.0
2016,11,13,15,45,506.0,68.5,1.0,13.5,199.0,172.64,119.85
2016,11,13,16,0,465.0,60.0,0.9,13.0,159.0,129.97,83.71
2016,11,13,16,15,406.5,49.0,0.95,12.0,120.0,86.96,50.5
2016,11,13,16,30,348.0,38.0,1.0,11.0,81.0,49.97,25.87
2016,11,13,16,45,174.0,27.0,1.05,10.0,48.5,21.04,9.63
2016,11,13,17,0,0.0,16.0,1.1,9.0,16.0,15.73,0.0
2016,11,13,17,15,0.0,8.0,1.1,8.5,8.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,14,7,15,186.5,14.0,0.85,5.5,31.5,78.53,0.0
2016,11,14,7,30,373.0,28.0,0.9,6.0,63.0,174.88,124.96
2016,11,14,7,45,463.5,36.5,0.95,6.5,105.0,235.42,185.28
2016,11,14,8,0,554.0,45.0,1.0,7.0,147.0,303.51,246.1
2016,11,14,8,15,277.0,64.5,1.0,7.5,115.5,216.62,179.17
2016,11,14,8,30,0.0,84.0,1.0,8.0,84.0,84.7,67.72
2016,11,14,8,45,0.0,99.0,1.0,8.5,99.0,99.83,80.87
2016,11,14,9,0,0.0,114.0,1.0,9.0,114.0,114.96,93.46
2016,11,14,9,15,0.0,93.5,0.85,9.5,93.5,91.85,73.49
2016,11,14,9,30,0.0,73.0,0.7,10.0,73.0,70.58,55.17
2016,11,14,9,45,27.0,135.0,0.55,11.0,147.5,157.38,128.19
2016,11,14,10,0,54.0,197.0,0.4,12.0,222.0,245.36,198.41
2016,11,14,10,15,28.5,181.5,0.35,12.5,194.5,209.19,167.56
2016,11,14,10,30,3.0,166.0,0.3,13.0,167.0,167.37,132.87
2016,11,14,10,45,1.5,135.0,0.25,14.0,135.5,133.7,105.2
2016,11,14,11,0,0.0,104.0,0.2,15.0,104.0,101.06,78.29
2016,11,14,11,15,63.5,184.5,0.25,15.0,221.0,235.07,187.45
2016,11,14,11,30,127.0,265.0,0.3,15.0,338.0,375.76,295.28
2016,11,14,11,45,75.0,244.0,0.4,15.5,287.0,305.94,239.81
2016,11,14,12,0,23.0,223.0,0.5,16.0,236.0,238.29,186.71
2016,11,14,12,15,165.5,237.5,0.5,16.0,332.5,365.26,288.15
2016,11,14,12,30,308.0,252.0,0.5,16.0,429.0,480.8,375.3
2016,11,14,12,45,163.5,230.0,0.55,16.5,324.0,347.8,272.42
2016,11,14,13,0,19.0,208.0,0.6,17.0,219.0,217.35,169.82
2016,11,14,13,15,21.0,205.0,0.6,17.0,216.5,214.79,168.72
2016,11,14,13,30,23.0,202.0,0.6,17.0,214.0,212.08,166.8
2016,11,14,13,45,29.5,198.5,0.6,17.0,213.5,214.47,168.96
2016,11,14,14,0,36.0,195.0,0.6,17.0,213.0,212.65,167.77
2016,11,14,14,15,93.0,191.5,0.55,17.0,233.0,234.65,185.48
2016,11,14,14,30,150.0,188.0,0.5,17.0,253.0,254.13,200.29
2016,11,14,14,45,144.5,172.5,0.45,17.0,230.5,228.81,179.67
2016,11,14,15,0,139.0,157.0,0.4,17.0,208.0,203.79,159.3
2016,11,14,15,15,404.0,110.5,0.3,16.5,234.0,234.32,177.03
2016,11,14,15,30,669.0,64.0,0.2,16.0,260.0,236.62,167.55
2016,11,14,15,45,625.0,57.5,0.1,16.0,216.5,185.68,123.39
2016,11,14,16,0,581.0,51.0,0.0,16.0,173.0,138.44,83.94
2016,11,14,16,15,500.5,43.0,0.15,15.0,129.5,90.08,48.4
2016,11,14,16,30,420.0,35.0,0.3,14.0,86.0,49.98,23.66
2016,11,14,16,45,285.5,23.5,0.45,13.5,51.0,18.3,7.04
2016,11,14,17,0,151.0,12.0,0.6,13.0,16.0,11.8,0.0
2016,11,14,17,15,75.5,6.0,0.65,12.5,8.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,15,100.0,18.0,1.2,4.5,27.0,56.75,0.0
2016,11,15,7,30,200.0,36.0,1.3,5.0,54.0,126.06,89.11
2016,11,15,7,45,294.0,51.0,1.4,5.5,95.0,186.35,147.74
2016,11,15,8,0,388.0,66.0,1.5,6.0,136.0,255.03,208.74
2016,11,15,8,15,450.0,76.5,1.45,6.5,179.5,310.8,258.08
2016,11,15,8,30,512.0,87.0,1.4,7.0,223.0,370.6,309.27
2016,11,15,8,45,567.5,92.5,1.4,7.5,267.0,426.22,355.66
2016,11,15,9,0,623.0,98.0,1.4,8.0,311.0,483.2,401.68
2016,11,15,9,15,653.5,103.5,1.45,8.5,350.5,526.5,435.78
2016,11,15,9,30,684.0,109.0,1.5,9.0,390.0,569.32,468.67
2016,11,15,9,45,731.0,105.5,1.55,10.0,428.0,612.09,500.25
2016,11,15,10,0,778.0,102.0,1.6,11.0,466.0,654.17,530.52
2016,11,15,10,15,792.5,104.5,1.65,12.0,493.5,679.56,547.27
2016,11,15,10,30,807.0,107.0,1.7,13.0,521.0,702.51,562.03
2016,11,15,10,45,826.0,105.5,1.75,14.0,544.0,718.93,571.37
2016,11,15,11,0,845.0,104.0,1.8,15.0,567.0,735.44,580.8
2016,11,15,11,15,850.5,105.0,1.8,15.0,580.0,741.9,584.77
2016,11,15,11,30,856.0,106.0,1.8,15.0,593.0,745.18,586.67
2016,11,15,11,45,864.5,104.0,1.85,15.5,599.5,744.12,584.94
2016,11,15,12,0,873.0,102.0,1.9,16.0,606.0,739.76,581.01
2016,11,15,12,15,872.0,101.5,1.9,16.0,603.5,727.03,571.91
2016,11,15,12,30,871.0,101.0,1.9,16.0,601.0,711.2,560.53
2016,11,15,12,45,823.5,116.0,1.95,16.5,582.0,677.85,534.34
2016,11,15,13,0,776.0,131.0,2.0,17.0,563.0,645.0,508.39
2016,11,15,13,15,767.0,129.0,1.95,17.0,544.5,615.77,485.98
2016,11,15,13,30,758.0,127.0,1.9,17.0,526.0,584.54,461.71
2016,11,15,13,45,756.5,120.5,1.9,17.0,502.0,551.03,435.66
2016,11,15,14,0,755.0,114.0,1.9,17.0,478.0,515.45,407.38
2016,11,15,14,15,735.5,110.5,1.8,16.5,446.0,472.32,372.92
2016,11,15,14,30,716.0,107.0,1.7,16.0,414.0,428.79,337.3
2016,11,15,14,45,699.0,99.5,1.65,16.0,377.5,382.13,297.89
2016,11,15,15,0,682.0,92.0,1.6,16.0,341.0,335.45,257.49
2016,11,15,15,15,644.0,86.5,1.35,15.5,299.0,284.58,213.45
2016,11,15,15,30,606.0,81.0,1.1,15.0,257.0,236.22,171.09
2016,11,15,15,45,559.5,71.5,0.9,14.5,213.0,185.05,127.07
2016,11,15,16,0,513.0,62.0,0.7,14.0,169.0,137.99,87.65
2016,11,15,16,15,429.5,51.5,0.75,13.5,125.5,90.68,52.31
2016,11,15,16,30,346.0,41.0,0.8,13.0,82.0,52.1,27.64
2016,11,15,16,45,220.0,26.0,0.9,12.5,48.0,20.93,8.34
2016,11,15,17,0,94.0,11.0,1.0,12.0,14.0,10.81,0.0
2016,11,15,17,15,47.0,5.5,1.0,11.5,7.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,16,7,15,110.5,17.0,1.2,4.0,26.5,48.1,0.0
2016,11,16,7,30,221.0,34.0,1.4,5.0,53.0,129.97,89.81
2016,11,16,7,45,311.0,48.0,1.6,6.0,93.0,188.33,148.49
2016,11,16,8,0,401.0,62.0,1.8,7.0,133.0,254.62,207.5
2016,11,16,8,15,463.0,72.0,1.65,7.5,176.5,310.46,256.92
2016,11,16,8,30,525.0,82.0,1.5,8.0,220.0,370.88,308.49
2016,11,16,8,45,570.5,88.5,1.4,9.0,262.0,421.83,350.15
2016,11,16,9,0,616.0,95.0,1.3,10.0,304.0,474.03,391.09
2016,11,16,9,15,647.0,100.5,1.35,11.0,342.5,517.29,424.23
2016,11,16,9,30,678.0,106.0,1.4,12.0,381.0,560.13,456.07
2016,11,16,9,45,701.0,109.5,1.5,13.0,415.0,594.79,481.17
2016,11,16,10,0,724.0,113.0,1.6,14.0,449.0,627.96,504.63
2016,11,16,10,15,739.5,116.0,1.7,14.5,476.5,653.67,522.99
2016,11,16,10,30,755.0,119.0,1.8,15.0,504.0,677.12,539.5
2016,11,16,10,45,772.5,118.5,1.9,16.0,525.5,695.65,551.34
2016,11,16,11,0,790.0,118.0,2.0,17.0,547.0,711.57,561.13
2016,11,16,11,15,796.0,119.0,2.0,17.0,560.5,718.06,565.17
2016,11,16,11,30,802.0,120.0,2.0,17.0,574.0,721.57,567.26
2016,11,16,11,45,813.5,117.0,2.05,17.5,581.0,719.22,564.57
2016,11,16,12,0,825.0,114.0,2.1,18.0,588.0,716.36,561.7
2016,11,16,12,15,824.0,113.5,2.15,18.0,585.0,704.21,552.93
2016,11,16,12,30,823.0,113.0,2.2,18.0,582.0,689.11,541.87
2016,11,16,12,45,845.0,102.5,2.25,18.5,576.0,675.76,531.41
2016,11,16,13,0,867.0,92.0,2.3,19.0,570.0,658.57,517.91
2016,11,16,13,15,859.0,90.5,2.25,19.0,551.5,628.71,494.87
2016,11,16,13,30,851.0,89.0,2.2,19.0,533.0,596.52,469.81
2016,11,16,13,45,842.0,86.5,2.2,19.0,508.0,560.6,441.69
2016,11,16,14,0,833.0,84.0,2.2,19.0,483.0,522.8,411.5
2016,11,16,14,15,816.0,81.5,2.1,19.0,451.0,479.5,376.05
2016,11,16,14,30,799.0,79.0,2.0,19.0,419.0,435.39,339.16
2016,11,16,14,45,778.5,75.0,1.95,19.0,382.0,387.82,298.86
2016,11,16,15,0,758.0,71.0,1.9,19.0,345.0,340.3,257.63
2016,11,16,15,15,723.5,67.0,1.65,18.0,303.0,288.88,213.32
2016,11,16,15,30,689.0,63.0,1.4,17.0,261.0,238.67,169.41
2016,11,16,15,45,642.5,56.5,1.15,16.5,217.0,186.48,124.18
2016,11,16,16,0,596.0,50.0,0.9,16.0,173.0,138.21,83.64
2016,11,16,16,15,514.0,42.5,0.95,15.0,129.0,89.71,47.8
2016,11,16,16,30,432.0,35.0,1.0,14.0,85.0,49.6,23.3
2016,11,16,16,45,290.0,23.5,1.1,13.0,50.0,18.55,6.18
2016,11,16,17,0,148.0,12.0,1.2,12.0,15.0,11.8,0.0
2016,11,16,17,15,74.0,6.0,1.2,11.5,7.5,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,191.0,12.5,1.3,5.0,28.5,66.02,0.0
2016,11,17,7,30,382.0,25.0,1.5,6.0,57.0,170.43,113.77
2016,11,17,7,45,480.0,33.5,1.7,7.0,99.5,234.18,182.51
2016,11,17,8,0,578.0,42.0,1.9,8.0,142.0,301.78,243.69
2016,11,17,8,15,637.0,47.5,1.8,8.5,187.0,359.04,295.02
2016,11,17,8,30,696.0,53.0,1.7,9.0,232.0,419.24,346.83
2016,11,17,8,45,732.5,57.0,1.6,10.0,275.0,468.21,387.0
2016,11,17,9,0,769.0,61.0,1.5,11.0,318.0,517.54,425.6
2016,11,17,9,15,794.5,64.0,1.4,12.0,357.5,559.09,456.5
2016,11,17,9,30,820.0,67.0,1.3,13.0,397.0,599.56,485.24
2016,11,17,9,45,843.5,67.5,1.2,14.0,431.5,634.4,508.67
2016,11,17,10,0,867.0,68.0,1.1,15.0,466.0,663.26,526.58
2016,11,17,10,15,879.0,69.5,1.0,15.5,494.0,687.41,540.74
2016,11,17,10,30,891.0,71.0,0.9,16.0,522.0,708.84,552.68
2016,11,17,10,45,899.0,72.0,0.8,17.0,542.5,723.95,558.92
2016,11,17,11,0,907.0,73.0,0.7,18.0,563.0,735.94,562.91
2016,11,17,11,15,911.5,73.5,0.65,18.0,576.0,741.61,565.39
2016,11,17,11,30,916.0,74.0,0.6,18.0,589.0,743.94,565.76
2016,11,17,11,45,918.5,74.0,0.55,18.5,594.5,740.91,561.57
2016,11,17,12,0,921.0,74.0,0.5,19.0,600.0,734.51,555.3
2016,11,17,12,15,920.0,74.0,0.5,19.0,597.0,722.31,547.07
2016,11,17,12,30,919.0,74.0,0.5,19.0,594.0,706.87,536.8
2016,11,17,12,45,912.0,74.5,0.55,19.0,583.0,684.85,522.66
2016,11,17,13,0,905.0,75.0,0.6,19.0,572.0,660.0,505.41
2016,11,17,13,15,897.5,74.0,0.6,19.0,553.5,630.54,483.96
2016,11,17,13,30,890.0,73.0,0.6,19.0,535.0,598.62,460.34
2016,11,17,13,45,882.5,70.5,0.6,19.5,510.0,562.81,432.59
2016,11,17,14,0,875.0,68.0,0.6,20.0,485.0,524.92,402.71
2016,11,17,14,15,859.0,66.5,0.55,20.0,453.0,482.12,368.8
2016,11,17,14,30,843.0,65.0,0.5,20.0,421.0,438.7,333.53
2016,11,17,14,45,823.5,61.5,0.5,20.0,384.0,390.38,293.98
2016,11,17,15,0,804.0,58.0,0.5,20.0,347.0,341.91,253.15
2016,11,17,15,15,771.5,55.0,0.5,19.5,305.0,290.17,209.4
2016,11,17,15,30,739.0,52.0,0.5,19.0,263.0,240.11,166.17
2016,11,17,15,45,693.0,47.0,0.5,18.5,218.5,187.33,121.22
2016,11,17,16,0,647.0,42.0,0.5,18.0,174.0,138.31,80.64
2016,11,17,16,15,567.0,36.0,0.65,17.0,130.0,89.11,44.77
2016,11,17,16,30,487.0,30.0,0.8,16.0,86.0,48.07,20.57
2016,11,17,16,45,341.5,20.0,0.95,15.0,50.0,16.61,4.33
2016,11,17,17,0,196.0,10.0,1.1,14.0,14.0,9.83,0.0
2016,11,17,17,15,98.0,5.0,1.15,13.5,7.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,15,171.5,12.5,1.1,7.0,26.5,60.07,0.0
2016,11,18,7,30,343.0,25.0,1.1,8.0,53.0,155.75,99.43
2016,11,18,7,45,439.5,34.5,1.1,9.0,94.5,219.0,168.39
2016,11,18,8,0,536.0,44.0,1.1,10.0,136.0,288.44,229.83
2016,11,18,8,15,597.0,50.5,1.1,10.5,180.0,345.39,280.04
2016,11,18,8,30,658.0,57.0,1.1,11.0,224.0,405.77,331.28
2016,11,18,8,45,696.0,61.5,1.1,12.0,267.0,451.71,368.81
2016,11,18,9,0,734.0,66.0,1.1,13.0,310.0,501.19,407.47
2016,11,18,9,15,761.5,69.5,1.0,14.0,349.0,543.43,438.35
2016,11,18,9,30,789.0,73.0,0.9,15.0,388.0,584.78,467.17
2016,11,18,9,45,808.5,75.5,0.85,16.0,422.0,618.6,489.74
2016,11,18,10,0,828.0,78.0,0.8,17.0,456.0,650.52,510.15
2016,11,18,10,15,841.5,80.0,0.85,17.5,483.5,675.59,526.88
2016,11,18,10,30,855.0,82.0,0.9,18.0,511.0,698.07,541.26
2016,11,18,10,45,865.5,82.5,1.0,19.0,532.5,713.92,550.53
2016,11,18,11,0,876.0,83.0,1.1,20.0,554.0,726.78,557.74
2016,11,18,11,15,881.5,84.0,1.05,20.5,567.0,733.49,560.11
2016,11,18,11,30,887.0,85.0,1.0,21.0,580.0,733.12,557.72
2016,11,18,11,45,891.5,84.5,1.0,22.0,586.0,731.06,553.94
2016,11,18,12,0,896.0,84.0,1.0,23.0,592.0,725.7,548.06
2016,11,18,12,15,895.5,83.5,0.95,23.0,589.5,713.59,539.23
2016,11,18,12,30,895.0,83.0,0.9,23.0,587.0,698.32,528.41
2016,11,18,12,45,893.0,82.0,0.9,23.5,577.0,678.42,513.51
2016,11,18,13,0,891.0,81.0,0.9,24.0,567.0,655.56,496.11
2016,11,18,13,15,883.5,80.0,0.9,24.0,549.0,626.51,475.06
2016,11,18,13,30,876.0,79.0,0.9,24.0,531.0,596.74,453.07
2016,11,18,13,45,867.0,77.0,0.95,24.0,506.0,560.81,426.64
2016,11,18,14,0,858.0,75.0,1.0,24.0,481.0,522.94,398.04
2016,11,18,14,15,842.0,72.5,1.0,24.0,449.0,479.48,364.17
2016,11,18,14,30,826.0,70.0,1.0,24.0,417.0,435.06,328.63
2016,11,18,14,45,803.5,67.0,1.0,24.0,380.0,386.87,289.28
2016,11,18,15,0,781.0,64.0,1.0,24.0,343.0,338.83,248.97
2016,11,18,15,15,747.0,60.5,0.95,23.0,301.0,287.28,205.99
2016,11,18,15,30,713.0,57.0,0.9,22.0,259.0,237.61,163.68
2016,11,18,15,45,662.0,52.0,0.9,21.0,214.5,185.23,119.85
2016,11,18,16,0,611.0,47.0,0.9,20.0,170.0,137.19,80.75
2016,11,18,16,15,527.5,39.5,1.0,19.0,126.0,87.03,44.38
2016,11,18,16,30,444.0,32.0,1.1,18.0,82.0,46.39,20.24
2016,11,18,16,45,294.5,21.0,1.2,17.0,47.0,16.31,3.51
2016,11,18,17,0,145.0,10.0,1.3,16.0,12.0,9.83,0.0
2016,11,18,17,15,72.5,5.0,1.3,15.5,6.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,19,7,15,165.0,12.5,1.6,6.5,25.0,57.82,0.0
2016,11,19,7,30,330.0,25.0,1.9,7.0,50.0,149.68,91.81
2016,11,19,7,45,427.0,34.5,2.25,8.0,91.0,213.18,164.5
2016,11,19,8,0,524.0,44.0,2.6,9.0,132.0,281.97,226.78
2016,11,19,8,15,584.0,50.5,2.6,9.5,175.5,337.79,277.28
2016,11,19,8,30,644.0,57.0,2.6,10.0,219.0,396.97,329.0
2016,11,19,8,45,664.5,65.0,2.6,11.0,258.5,439.92,365.23
2016,11,19,9,0,685.0,73.0,2.6,12.0,298.0,482.36,399.55
2016,11,19,9,15,711.5,77.0,2.9,13.0,335.5,522.86,431.98
