Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,9,30,738.0,81.0,3.2,14.0,373.0,562.6,462.89
2016,11,19,9,45,617.5,114.5,3.5,15.0,373.0,540.35,442.89
2016,11,19,10,0,497.0,148.0,3.8,16.0,373.0,506.86,413.85
2016,11,19,10,15,649.5,120.0,4.2,16.5,432.0,590.41,481.06
2016,11,19,10,30,802.0,92.0,4.6,17.0,491.0,670.18,544.29
2016,11,19,10,45,804.5,96.0,5.0,17.5,510.5,683.78,554.05
2016,11,19,11,0,807.0,100.0,5.4,18.0,530.0,694.42,561.87
2016,11,19,11,15,816.0,101.0,5.55,18.0,544.5,703.4,568.69
2016,11,19,11,30,825.0,102.0,5.7,18.0,559.0,709.35,573.32
2016,11,19,11,45,839.5,99.0,5.9,18.0,568.0,711.71,575.51
2016,11,19,12,0,854.0,96.0,6.1,18.0,577.0,710.8,575.34
2016,11,19,12,15,858.0,96.0,6.1,17.5,577.5,702.58,570.15
2016,11,19,12,30,862.0,96.0,6.1,17.0,578.0,691.16,562.08
2016,11,19,12,45,517.5,173.0,6.2,17.0,461.0,529.14,430.58
2016,11,19,13,0,173.0,250.0,6.3,17.0,344.0,368.86,297.69
2016,11,19,13,15,129.0,238.5,6.25,16.5,307.5,324.35,262.15
2016,11,19,13,30,85.0,227.0,6.2,16.0,271.0,277.8,224.51
2016,11,19,13,45,366.0,171.0,6.2,16.0,345.5,381.57,311.69
2016,11,19,14,0,647.0,115.0,6.2,16.0,420.0,455.52,371.43
2016,11,19,14,15,770.0,89.0,6.15,15.5,428.0,461.04,374.15
2016,11,19,14,30,893.0,63.0,6.1,15.0,436.0,455.06,366.08
2016,11,19,14,45,880.0,59.0,6.1,14.5,398.5,407.17,323.48
2016,11,19,15,0,867.0,55.0,6.1,14.0,361.0,358.41,279.05
2016,11,19,15,15,837.0,52.0,6.0,13.5,318.0,304.97,230.03
2016,11,19,15,30,807.0,49.0,5.9,13.0,275.0,252.25,181.14
2016,11,19,15,45,756.5,45.5,5.8,12.5,229.0,196.92,131.26
2016,11,19,16,0,706.0,42.0,5.7,12.0,183.0,145.68,86.91
2016,11,19,16,15,623.5,36.0,5.45,11.0,136.5,93.43,47.45
2016,11,19,16,30,541.0,30.0,5.2,10.0,90.0,49.54,21.19
2016,11,19,16,45,270.5,15.0,4.95,9.5,45.0,11.71,0.66
2016,11,19,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,15,216.5,11.5,1.75,-0.5,27.5,70.51,0.0
2016,11,20,7,30,433.0,23.0,2.1,0.0,55.0,174.88,104.04
2016,11,20,7,45,538.0,30.5,2.5,0.5,99.5,244.27,192.29
2016,11,20,8,0,643.0,38.0,2.9,1.0,144.0,318.86,262.81
2016,11,20,8,15,702.0,43.0,3.05,1.5,190.5,377.51,318.09
2016,11,20,8,30,761.0,48.0,3.2,2.0,237.0,439.01,374.01
2016,11,20,8,45,798.0,51.5,3.4,2.5,281.5,489.57,419.25
2016,11,20,9,0,835.0,55.0,3.6,3.0,326.0,540.39,463.19
2016,11,20,9,15,859.5,57.5,3.6,3.5,366.5,578.73,495.26
2016,11,20,9,30,884.0,60.0,3.6,4.0,407.0,619.4,528.1
2016,11,20,9,45,903.0,61.5,3.65,4.5,442.0,653.79,555.17
2016,11,20,10,0,922.0,63.0,3.7,5.0,477.0,686.05,579.59
2016,11,20,10,15,933.5,64.0,3.7,5.5,505.0,710.23,596.31
2016,11,20,10,30,945.0,65.0,3.7,6.0,533.0,731.51,610.69
2016,11,20,10,45,953.0,65.5,3.75,6.5,554.0,746.68,620.53
2016,11,20,11,0,961.0,66.0,3.8,7.0,575.0,758.56,627.93
2016,11,20,11,15,965.0,66.5,3.8,7.0,588.0,764.19,631.57
2016,11,20,11,30,969.0,67.0,3.8,7.0,601.0,766.31,632.72
2016,11,20,11,45,969.5,67.0,3.85,7.5,606.0,761.84,628.08
2016,11,20,12,0,970.0,67.0,3.9,8.0,611.0,753.86,620.95
2016,11,20,12,15,968.0,67.0,3.9,8.0,608.0,740.67,610.93
2016,11,20,12,30,966.0,67.0,3.9,8.0,605.0,724.11,598.45
2016,11,20,12,45,960.0,67.0,3.95,8.5,593.5,701.65,580.54
2016,11,20,13,0,954.0,67.0,4.0,9.0,582.0,676.17,559.06
2016,11,20,13,15,946.5,66.5,4.0,9.0,563.5,646.36,534.77
2016,11,20,13,30,939.0,66.0,4.0,9.0,545.0,613.92,507.97
2016,11,20,13,45,923.5,66.0,4.05,9.5,518.0,575.23,474.91
2016,11,20,14,0,908.0,66.0,4.1,10.0,491.0,534.82,439.91
2016,11,20,14,15,892.0,64.5,4.1,9.5,458.5,491.15,402.92
2016,11,20,14,30,876.0,63.0,4.1,9.0,426.0,446.36,363.91
2016,11,20,14,45,847.5,61.5,4.1,9.0,387.0,395.99,318.7
2016,11,20,15,0,819.0,60.0,4.1,9.0,348.0,345.73,272.64
2016,11,20,15,15,785.5,57.0,3.95,8.5,305.5,293.34,224.43
2016,11,20,15,30,752.0,54.0,3.8,8.0,263.0,242.68,177.27
2016,11,20,15,45,694.5,50.0,3.65,8.0,217.0,188.32,128.1
2016,11,20,16,0,637.0,46.0,3.5,8.0,171.0,138.88,85.24
2016,11,20,16,15,552.5,38.5,3.15,7.0,126.5,88.74,47.16
2016,11,20,16,30,468.0,31.0,2.8,6.0,82.0,47.26,21.64
2016,11,20,16,45,234.0,15.5,2.45,5.0,41.0,11.35,0.13
2016,11,20,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,15,179.5,11.5,1.5,-1.0,24.0,59.92,0.0
2016,11,21,7,30,359.0,23.0,1.8,0.0,48.0,153.27,84.53
2016,11,21,7,45,468.5,31.5,2.15,0.5,90.5,218.39,170.99
2016,11,21,8,0,578.0,40.0,2.5,1.0,133.0,292.64,240.69
2016,11,21,8,15,641.5,45.5,2.75,1.5,178.0,351.2,295.66
2016,11,21,8,30,705.0,51.0,3.0,2.0,223.0,413.03,351.88
2016,11,21,8,45,746.5,54.5,3.25,2.5,267.0,463.9,397.49
2016,11,21,9,0,788.0,58.0,3.5,3.0,311.0,515.44,442.25
2016,11,21,9,15,815.0,60.5,3.5,3.5,350.5,557.57,477.44
2016,11,21,9,30,842.0,63.0,3.5,4.0,390.0,598.67,510.75
2016,11,21,9,45,864.5,64.0,3.5,5.0,425.0,629.73,534.35
2016,11,21,10,0,887.0,65.0,3.5,6.0,460.0,662.85,558.77
2016,11,21,10,15,900.0,66.5,3.5,6.5,488.5,688.01,576.35
2016,11,21,10,30,913.0,68.0,3.5,7.0,517.0,710.43,591.66
2016,11,21,10,45,923.5,68.0,3.5,7.5,538.5,726.44,601.97
2016,11,21,11,0,934.0,68.0,3.5,8.0,560.0,739.31,609.94
2016,11,21,11,15,939.5,68.5,3.5,8.0,573.5,745.95,614.35
2016,11,21,11,30,945.0,69.0,3.5,8.0,587.0,749.19,616.34
2016,11,21,11,45,948.5,68.5,3.5,8.5,593.0,746.42,612.82
2016,11,21,12,0,952.0,68.0,3.5,9.0,599.0,740.18,606.86
2016,11,21,12,15,952.0,68.0,3.5,9.5,597.0,728.64,597.04
2016,11,21,12,30,952.0,68.0,3.5,10.0,595.0,713.74,584.84
2016,11,21,12,45,949.5,67.5,3.5,10.5,585.0,693.34,568.32
2016,11,21,13,0,947.0,67.0,3.5,11.0,575.0,669.83,548.45
2016,11,21,13,15,941.0,66.0,3.5,11.0,557.0,640.66,524.95
2016,11,21,13,30,935.0,65.0,3.5,11.0,539.0,608.81,498.92
2016,11,21,13,45,925.5,63.5,3.5,11.0,514.0,572.02,468.47
2016,11,21,14,0,916.0,62.0,3.5,11.0,489.0,533.13,435.64
2016,11,21,14,15,901.0,60.5,3.45,11.0,457.0,489.79,398.34
2016,11,21,14,30,886.0,59.0,3.4,11.0,425.0,445.21,359.1
2016,11,21,14,45,865.0,57.0,3.4,11.0,387.0,396.83,315.9
2016,11,21,15,0,844.0,55.0,3.4,11.0,349.0,348.27,271.49
2016,11,21,15,15,812.5,52.0,3.1,10.5,306.5,295.38,223.11
2016,11,21,15,30,781.0,49.0,2.8,10.0,264.0,244.07,175.61
2016,11,21,15,45,731.5,45.0,2.55,9.5,219.0,190.0,126.95
2016,11,21,16,0,682.0,41.0,2.3,9.0,174.0,139.95,83.67
2016,11,21,16,15,599.5,35.0,2.1,7.5,129.0,89.24,45.54
2016,11,21,16,30,517.0,29.0,1.9,6.0,84.0,46.88,20.18
2016,11,21,16,45,258.5,14.5,1.7,5.0,42.0,11.33,0.0
2016,11,21,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,15,206.5,10.5,1.15,-2.0,24.5,65.73,0.0
2016,11,22,7,30,413.0,21.0,1.3,-1.0,49.0,163.0,81.4
2016,11,22,7,45,519.5,28.5,1.45,-0.5,92.0,232.48,180.85
2016,11,22,8,0,626.0,36.0,1.6,0.0,135.0,306.11,250.61
2016,11,22,8,15,687.0,41.0,1.6,0.5,180.5,364.5,305.09
2016,11,22,8,30,748.0,46.0,1.6,1.0,226.0,425.99,360.2
2016,11,22,8,45,787.0,49.0,1.65,1.5,270.0,476.28,404.44
2016,11,22,9,0,826.0,52.0,1.7,2.0,314.0,523.42,444.62
2016,11,22,9,15,851.0,54.5,1.8,2.5,354.0,565.21,479.31
2016,11,22,9,30,876.0,57.0,1.9,3.0,394.0,605.86,512.08
2016,11,22,9,45,683.5,100.5,2.0,4.0,377.5,561.29,473.1
2016,11,22,10,0,491.0,144.0,2.1,5.0,361.0,494.35,416.11
2016,11,22,10,15,713.5,102.5,2.0,5.5,440.0,608.3,508.7
2016,11,22,10,30,936.0,61.0,1.9,6.0,519.0,715.5,589.64
2016,11,22,10,45,944.0,62.0,1.85,7.0,540.0,731.25,597.06
2016,11,22,11,0,952.0,63.0,1.8,8.0,561.0,743.74,602.93
2016,11,22,11,15,956.5,63.5,1.7,8.5,574.5,749.81,604.74
2016,11,22,11,30,961.0,64.0,1.6,9.0,588.0,752.42,604.13
2016,11,22,11,45,963.5,63.5,1.55,9.5,593.0,748.98,599.73
2016,11,22,12,0,966.0,63.0,1.5,10.0,598.0,742.03,592.99
2016,11,22,12,15,964.0,63.0,1.4,10.5,595.5,729.09,581.58
2016,11,22,12,30,962.0,63.0,1.3,11.0,593.0,712.79,567.95
2016,11,22,12,45,955.0,64.0,1.2,11.5,582.0,691.09,550.3
2016,11,22,13,0,948.0,65.0,1.1,12.0,571.0,666.42,529.51
2016,11,22,13,15,940.0,64.5,1.0,12.0,552.5,636.68,505.79
2016,11,22,13,30,932.0,64.0,0.9,12.0,534.0,604.37,479.83
2016,11,22,13,45,920.5,62.5,0.85,12.0,508.0,566.71,449.91
2016,11,22,14,0,909.0,61.0,0.8,12.0,482.0,527.1,417.85
2016,11,22,14,15,893.5,59.5,0.7,12.0,450.0,483.9,381.89
2016,11,22,14,30,878.0,58.0,0.6,12.0,418.0,439.53,344.15
2016,11,22,14,45,856.5,55.5,0.55,12.0,380.5,390.9,302.52
2016,11,22,15,0,835.0,53.0,0.5,12.0,343.0,342.17,259.73
2016,11,22,15,15,803.0,50.0,0.4,11.5,301.0,290.01,213.73
2016,11,22,15,30,771.0,47.0,0.3,11.0,259.0,238.84,167.95
2016,11,22,15,45,722.5,43.0,0.25,11.0,214.0,185.62,121.21
2016,11,22,16,0,674.0,39.0,0.2,11.0,169.0,136.3,79.51
2016,11,22,16,15,592.0,33.0,0.3,10.5,125.0,86.17,42.6
2016,11,22,16,30,510.0,27.0,0.4,10.0,81.0,44.28,17.97
2016,11,22,16,45,255.0,13.5,0.55,9.5,40.5,10.43,0.0
2016,11,22,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,15,57.5,11.0,1.05,0.5,15.0,26.09,0.0
2016,11,23,7,30,115.0,22.0,1.1,1.0,30.0,72.11,29.2
2016,11,23,7,45,165.0,38.0,1.2,2.0,59.0,119.03,91.34
2016,11,23,8,0,215.0,54.0,1.3,3.0,88.0,163.62,133.05
2016,11,23,8,15,243.0,70.5,1.25,3.5,119.5,196.2,163.44
2016,11,23,8,30,271.0,87.0,1.2,4.0,151.0,237.01,199.86
2016,11,23,8,45,292.0,100.5,1.15,4.5,182.0,271.8,230.2
2016,11,23,9,0,313.0,114.0,1.1,5.0,213.0,307.3,260.19
2016,11,23,9,15,311.5,130.5,0.95,5.5,239.0,333.82,281.32
2016,11,23,9,30,310.0,147.0,0.8,6.0,265.0,359.17,300.68
2016,11,23,9,45,320.0,160.0,0.7,7.0,291.5,386.47,320.74
2016,11,23,10,0,330.0,173.0,0.6,8.0,318.0,413.1,339.55
2016,11,23,10,15,586.0,126.5,0.85,9.0,403.5,547.82,447.56
2016,11,23,10,30,842.0,80.0,1.1,10.0,489.0,675.16,545.13
2016,11,23,10,45,849.5,82.5,1.4,11.0,509.5,691.17,555.62
2016,11,23,11,0,857.0,85.0,1.7,12.0,530.0,704.2,564.94
2016,11,23,11,15,863.5,86.0,1.75,12.0,544.0,711.74,570.24
2016,11,23,11,30,870.0,87.0,1.8,12.0,558.0,716.13,573.38
2016,11,23,11,45,873.0,87.0,1.9,12.5,564.0,713.72,571.03
2016,11,23,12,0,876.0,87.0,2.0,13.0,570.0,708.09,566.46
2016,11,23,12,15,875.5,87.0,2.05,13.0,568.0,696.87,558.57
2016,11,23,12,30,875.0,87.0,2.1,13.0,566.0,682.54,547.9
2016,11,23,12,45,872.5,86.0,2.15,13.5,556.5,662.79,531.93
2016,11,23,13,0,870.0,85.0,2.2,14.0,547.0,640.16,513.64
2016,11,23,13,15,655.0,134.5,2.2,14.0,476.0,542.06,436.17
2016,11,23,13,30,440.0,184.0,2.2,14.0,405.0,448.18,361.21
2016,11,23,13,45,362.0,188.0,2.25,14.0,364.0,390.58,315.54
2016,11,23,14,0,284.0,192.0,2.3,14.0,323.0,341.53,275.88
2016,11,23,14,15,214.5,184.0,2.15,13.5,279.0,285.9,231.1
2016,11,23,14,30,145.0,176.0,2.0,13.0,235.0,238.5,192.73
2016,11,23,14,45,139.5,161.0,1.95,13.0,213.5,214.13,172.44
2016,11,23,15,0,134.0,146.0,1.9,13.0,192.0,190.07,152.06
2016,11,23,15,15,128.5,128.5,1.65,12.0,168.0,163.91,130.1
2016,11,23,15,30,123.0,111.0,1.4,11.0,144.0,138.22,108.16
2016,11,23,15,45,113.0,92.5,1.2,10.5,119.0,111.2,84.89
2016,11,23,16,0,103.0,74.0,1.0,10.0,94.0,85.24,62.6
2016,11,23,16,15,84.5,55.5,1.05,9.5,69.0,59.66,41.41
2016,11,23,16,30,66.0,37.0,1.1,9.0,44.0,36.3,22.33
2016,11,23,16,45,33.0,18.5,1.15,8.5,22.0,16.7,0.54
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,0.0,6.0,1.2,6.5,6.0,5.9,0.0
2016,11,24,7,30,0.0,12.0,1.4,7.0,12.0,11.57,0.0
2016,11,24,7,45,0.0,25.0,1.6,7.5,25.0,24.14,14.22
2016,11,24,8,0,0.0,38.0,1.8,8.0,38.0,37.25,26.2
2016,11,24,8,15,0.0,52.5,1.75,8.5,52.5,52.17,39.44
2016,11,24,8,30,0.0,67.0,1.7,9.0,67.0,66.96,52.4
2016,11,24,8,45,0.0,82.0,1.7,9.5,82.0,82.25,65.58
2016,11,24,9,0,0.0,97.0,1.7,10.0,97.0,97.5,78.49
2016,11,24,9,15,125.5,125.0,1.75,10.5,172.5,212.03,176.71
2016,11,24,9,30,251.0,153.0,1.8,11.0,248.0,330.04,274.39
2016,11,24,9,45,285.0,163.0,1.9,12.0,280.0,367.33,303.31
2016,11,24,10,0,319.0,173.0,2.0,13.0,312.0,405.23,332.56
2016,11,24,10,15,566.5,127.0,2.15,13.5,392.5,533.81,436.44
2016,11,24,10,30,814.0,81.0,2.3,14.0,473.0,655.1,531.13
2016,11,24,10,45,826.5,81.5,2.45,15.0,494.0,672.02,540.89
2016,11,24,11,0,839.0,82.0,2.6,16.0,515.0,686.14,549.39
2016,11,24,11,15,845.0,82.5,2.7,16.5,528.5,692.78,553.15
2016,11,24,11,30,851.0,83.0,2.8,17.0,542.0,696.33,554.79
2016,11,24,11,45,854.5,83.0,2.95,17.5,548.0,694.43,552.75
2016,11,24,12,0,858.0,83.0,3.1,18.0,554.0,689.38,548.52
2016,11,24,12,15,858.0,83.0,3.1,18.5,552.5,678.81,539.69
2016,11,24,12,30,858.0,83.0,3.1,19.0,551.0,665.18,528.17
2016,11,24,12,45,832.0,90.5,3.15,19.5,537.5,640.0,507.66
2016,11,24,13,0,806.0,98.0,3.2,20.0,524.0,612.79,485.54
2016,11,24,13,15,798.0,97.0,3.15,20.0,507.5,585.71,464.23
2016,11,24,13,30,790.0,96.0,3.1,20.0,491.0,556.49,440.94
2016,11,24,13,45,776.5,94.0,3.1,20.0,466.5,521.32,412.82
2016,11,24,14,0,763.0,92.0,3.1,20.0,442.0,485.12,383.34
2016,11,24,14,15,744.5,89.5,2.95,20.0,412.0,444.36,349.42
2016,11,24,14,30,726.0,87.0,2.8,20.0,382.0,403.07,314.4
2016,11,24,14,45,695.5,84.0,2.7,20.0,345.5,356.38,274.64
2016,11,24,15,0,665.0,81.0,2.6,20.0,309.0,310.74,235.04
2016,11,24,15,15,626.5,76.0,2.25,19.0,269.5,262.14,193.33
2016,11,24,15,30,588.0,71.0,1.9,18.0,230.0,216.04,153.32
2016,11,24,15,45,518.5,65.5,1.55,17.5,187.5,166.23,111.6
2016,11,24,16,0,449.0,60.0,1.2,17.0,145.0,122.8,76.75
2016,11,24,16,15,361.0,49.0,1.2,16.5,105.5,79.07,45.07
2016,11,24,16,30,273.0,38.0,1.2,16.0,66.0,43.38,22.31
2016,11,24,16,45,136.5,19.0,1.2,15.5,33.0,14.78,0.0
2016,11,24,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,7,15,76.0,12.0,0.9,8.5,16.0,31.6,0.0
2016,11,25,7,30,152.0,24.0,1.0,9.0,32.0,84.58,18.25
2016,11,25,7,45,257.5,38.0,1.15,9.5,68.5,151.09,111.3
2016,11,25,8,0,363.0,52.0,1.3,10.0,105.0,218.44,172.18
2016,11,25,8,15,433.5,61.5,1.25,10.5,146.5,273.94,221.26
2016,11,25,8,30,504.0,71.0,1.2,11.0,188.0,334.97,273.53
2016,11,25,8,45,554.0,77.5,1.15,11.5,229.0,386.16,316.41
2016,11,25,9,0,604.0,84.0,1.1,12.0,270.0,439.02,359.12
2016,11,25,9,15,637.0,89.0,1.0,13.0,307.5,481.73,391.45
2016,11,25,9,30,670.0,94.0,0.9,14.0,345.0,524.23,422.26
2016,11,25,9,45,694.5,97.5,0.8,15.0,378.5,559.16,446.13
2016,11,25,10,0,719.0,101.0,0.7,16.0,412.0,592.8,468.1
2016,11,25,10,15,564.0,140.0,0.85,16.5,393.5,541.93,428.6
2016,11,25,10,30,409.0,179.0,1.0,17.0,375.0,487.32,385.85
2016,11,25,10,45,354.5,198.5,1.15,18.0,374.0,466.84,369.1
2016,11,25,11,0,300.0,218.0,1.3,19.0,373.0,451.95,355.84
2016,11,25,11,15,217.5,232.0,1.4,19.0,345.5,401.94,316.7
2016,11,25,11,30,135.0,246.0,1.5,19.0,318.0,358.56,282.06
2016,11,25,11,45,207.5,243.0,1.65,19.5,355.5,403.41,317.71
2016,11,25,12,0,280.0,240.0,1.8,20.0,393.0,453.63,356.24
2016,11,25,12,15,432.0,200.5,1.85,20.0,435.5,515.13,404.85
2016,11,25,12,30,584.0,161.0,1.9,20.0,478.0,565.29,444.14
2016,11,25,12,45,538.5,172.5,2.0,20.5,460.5,536.2,420.63
2016,11,25,13,0,493.0,184.0,2.1,21.0,443.0,506.78,397.29
2016,11,25,13,15,511.5,172.0,2.1,21.0,433.0,491.25,385.66
2016,11,25,13,30,530.0,160.0,2.1,21.0,423.0,473.2,371.74
2016,11,25,13,45,497.5,158.0,2.15,21.0,396.0,435.53,342.32
2016,11,25,14,0,465.0,156.0,2.2,21.0,369.0,398.5,313.06
2016,11,25,14,15,389.0,157.0,2.05,20.5,327.0,345.24,271.06
2016,11,25,14,30,313.0,158.0,1.9,20.0,285.0,294.08,230.5
2016,11,25,14,45,292.0,148.0,1.75,20.0,258.0,261.48,203.59
2016,11,25,15,0,271.0,138.0,1.6,20.0,231.0,230.1,177.32
2016,11,25,15,15,257.0,122.0,1.4,19.5,201.0,196.27,149.02
2016,11,25,15,30,243.0,106.0,1.2,19.0,171.0,163.44,121.24
2016,11,25,15,45,206.5,90.0,1.0,18.5,138.5,127.35,91.64
2016,11,25,16,0,170.0,74.0,0.8,18.0,106.0,94.79,65.47
2016,11,25,16,15,132.0,56.0,0.8,17.5,76.5,63.98,41.64
2016,11,25,16,30,94.0,38.0,0.8,17.0,47.0,37.33,21.55
2016,11,25,16,45,47.0,19.0,0.85,16.5,23.5,16.07,0.0
2016,11,25,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,7,15,132.0,10.5,1.8,3.5,17.5,44.41,0.0
2016,11,26,7,30,264.0,21.0,2.2,4.0,35.0,113.64,12.62
2016,11,26,7,45,393.0,31.0,2.6,5.0,76.0,189.26,140.53
2016,11,26,8,0,522.0,41.0,3.0,6.0,117.0,267.4,213.77
2016,11,26,8,15,593.5,48.0,3.2,6.0,161.5,327.43,269.77
2016,11,26,8,30,665.0,55.0,3.4,6.0,206.0,391.74,328.11
2016,11,26,8,45,713.0,59.0,3.65,6.5,250.5,441.24,372.51
2016,11,26,9,0,761.0,63.0,3.9,7.0,295.0,495.38,419.28
2016,11,26,9,15,791.0,66.5,3.85,7.5,335.0,539.37,455.89
2016,11,26,9,30,821.0,70.0,3.8,8.0,375.0,582.57,490.71
2016,11,26,9,45,850.0,70.0,3.8,8.5,411.5,619.98,520.19
2016,11,26,10,0,879.0,70.0,3.8,9.0,448.0,655.78,547.71
2016,11,26,10,15,892.5,72.0,3.75,9.5,476.5,681.76,566.65
2016,11,26,10,30,906.0,74.0,3.7,10.0,505.0,700.97,579.5
2016,11,26,10,45,918.5,74.0,3.65,10.5,527.0,718.36,590.66
2016,11,26,11,0,931.0,74.0,3.6,11.0,549.0,732.71,599.5
2016,11,26,11,15,936.5,74.5,3.55,11.0,563.5,739.55,603.8
2016,11,26,11,30,942.0,75.0,3.5,11.0,578.0,743.03,605.73
2016,11,26,11,45,948.0,74.5,3.45,11.5,584.5,742.29,603.53
2016,11,26,12,0,954.0,74.0,3.4,12.0,591.0,738.08,598.89
2016,11,26,12,15,953.5,73.5,3.4,12.0,589.5,726.0,589.81
2016,11,26,12,30,953.0,73.0,3.4,12.0,588.0,710.57,578.38
2016,11,26,12,45,951.0,72.5,3.4,12.5,578.0,690.92,561.72
2016,11,26,13,0,949.0,72.0,3.4,13.0,568.0,668.13,542.51
2016,11,26,13,15,942.0,71.0,3.4,13.0,550.5,638.79,519.01
2016,11,26,13,30,935.0,70.0,3.4,13.0,533.0,606.83,493.06
2016,11,26,13,45,925.5,68.5,3.4,13.0,508.0,570.55,463.19
2016,11,26,14,0,916.0,67.0,3.4,13.0,483.0,532.16,430.97
2016,11,26,14,15,900.0,65.0,3.35,12.5,451.0,488.35,394.28
2016,11,26,14,30,884.0,63.0,3.3,12.0,419.0,443.39,355.6
2016,11,26,14,45,862.5,60.5,3.3,12.0,381.0,395.11,312.65
2016,11,26,15,0,841.0,58.0,3.3,12.0,343.0,346.25,268.19
2016,11,26,15,15,807.0,54.5,3.0,11.5,300.5,292.89,219.72
2016,11,26,15,30,773.0,51.0,2.7,11.0,258.0,241.23,172.3
2016,11,26,15,45,720.5,46.5,2.45,10.5,212.5,187.02,124.0
2016,11,26,16,0,668.0,42.0,2.2,10.0,167.0,137.1,81.36
2016,11,26,16,15,578.5,35.5,2.0,9.0,122.5,86.53,43.91
2016,11,26,16,30,489.0,29.0,1.8,8.0,78.0,45.01,19.27
2016,11,26,16,45,244.5,14.5,1.6,7.0,39.0,11.56,0.0
2016,11,26,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,15,110.5,10.5,1.05,-1.5,16.0,38.61,0.0
2016,11,27,7,30,221.0,21.0,1.2,-1.0,32.0,99.3,0.0
2016,11,27,7,45,349.5,32.0,1.35,-0.5,71.0,174.16,130.12
2016,11,27,8,0,478.0,43.0,1.5,0.0,110.0,251.0,203.56
2016,11,27,8,15,552.0,50.0,1.35,0.5,154.0,310.29,258.27
2016,11,27,8,30,626.0,57.0,1.2,1.0,198.0,374.03,314.79
2016,11,27,8,45,674.5,62.0,1.1,2.0,241.5,426.48,359.58
2016,11,27,9,0,723.0,67.0,1.0,3.0,285.0,480.36,403.46
2016,11,27,9,15,754.5,70.5,0.9,4.0,324.5,521.0,434.96
2016,11,27,9,30,786.0,74.0,0.8,5.0,364.0,564.09,466.85
2016,11,27,9,45,805.5,77.5,0.7,6.0,398.5,598.76,490.81
2016,11,27,10,0,825.0,81.0,0.6,7.0,433.0,631.58,512.35
2016,11,27,10,15,840.5,83.0,0.65,7.5,461.5,657.96,531.25
2016,11,27,10,30,856.0,85.0,0.7,8.0,490.0,681.84,548.04
2016,11,27,10,45,865.0,87.0,0.75,8.5,511.0,698.59,559.19
2016,11,27,11,0,874.0,89.0,0.8,9.0,532.0,712.35,567.95
2016,11,27,11,15,880.5,90.0,0.85,9.0,546.5,720.14,573.54
2016,11,27,11,30,887.0,91.0,0.9,9.0,561.0,724.73,577.0
2016,11,27,11,45,887.0,92.0,0.95,9.5,566.5,721.55,573.99
2016,11,27,12,0,887.0,93.0,1.0,10.0,572.0,715.14,568.85
2016,11,27,12,15,886.5,93.0,1.05,10.0,570.5,704.09,561.03
2016,11,27,12,30,886.0,93.0,1.1,10.0,569.0,689.89,550.75
2016,11,27,12,45,880.5,92.5,1.15,10.5,558.5,668.89,534.32
2016,11,27,13,0,875.0,92.0,1.2,11.0,548.0,645.1,515.63
2016,11,27,13,15,867.0,91.0,1.2,11.0,530.5,616.66,493.65
2016,11,27,13,30,859.0,90.0,1.2,11.0,513.0,585.86,469.48
2016,11,27,13,45,840.0,90.0,1.3,11.0,487.0,548.05,440.11
2016,11,27,14,0,821.0,90.0,1.4,11.0,461.0,508.98,408.9
2016,11,27,14,15,802.5,87.5,1.35,11.0,429.5,466.58,373.51
2016,11,27,14,30,784.0,85.0,1.3,11.0,398.0,423.48,336.7
2016,11,27,14,45,750.0,82.5,1.3,11.0,360.0,373.94,294.25
2016,11,27,15,0,716.0,80.0,1.3,11.0,322.0,325.54,251.81
2016,11,27,15,15,675.5,75.0,1.1,10.5,280.5,274.3,206.56
2016,11,27,15,30,635.0,70.0,0.9,10.0,239.0,225.62,163.16
2016,11,27,15,45,571.0,63.5,0.75,9.5,195.0,173.85,118.61
2016,11,27,16,0,507.0,57.0,0.6,9.0,151.0,127.77,80.48
2016,11,27,16,15,407.5,47.0,0.65,8.0,109.0,81.16,46.42
2016,11,27,16,30,308.0,37.0,0.7,7.0,67.0,44.81,23.41
2016,11,27,16,45,154.0,18.5,0.8,6.5,33.5,14.46,0.0
2016,11,27,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,4.5,0.95,1.5,4.5,4.42,0.0
2016,11,28,7,30,0.0,9.0,1.1,2.0,9.0,8.68,0.0
2016,11,28,7,45,0.0,20.5,1.3,2.5,20.5,19.79,10.36
2016,11,28,8,0,0.0,32.0,1.5,3.0,32.0,30.91,21.09
2016,11,28,8,15,0.0,45.0,1.45,3.0,45.0,44.11,33.14
2016,11,28,8,30,0.0,58.0,1.4,3.0,58.0,57.31,45.09
2016,11,28,8,45,0.0,70.5,1.4,3.5,70.5,69.9,56.25
2016,11,28,9,0,0.0,83.0,1.4,4.0,83.0,82.48,67.2
2016,11,28,9,15,23.5,115.0,1.4,4.5,123.5,135.13,113.03
2016,11,28,9,30,47.0,147.0,1.4,5.0,164.0,185.63,156.05
2016,11,28,9,45,46.0,159.5,1.4,5.5,177.5,198.65,166.34
2016,11,28,10,0,45.0,172.0,1.4,6.0,191.0,211.55,176.51
2016,11,28,10,15,58.0,187.0,1.55,6.5,213.5,236.42,196.95
2016,11,28,10,30,71.0,202.0,1.7,7.0,236.0,261.5,217.32
2016,11,28,10,45,231.0,199.5,1.9,7.5,315.0,381.89,318.31
2016,11,28,11,0,391.0,197.0,2.1,8.0,394.0,489.13,405.48
2016,11,28,11,15,204.0,196.5,2.1,8.0,299.5,351.77,291.84
2016,11,28,11,30,17.0,196.0,2.1,8.0,205.0,207.61,169.92
2016,11,28,11,45,98.5,221.5,2.1,8.5,274.5,296.99,245.21
2016,11,28,12,0,180.0,247.0,2.1,9.0,344.0,385.4,316.73
2016,11,28,12,15,278.5,231.0,2.15,9.0,380.5,436.88,359.05
2016,11,28,12,30,377.0,215.0,2.2,9.0,417.0,478.41,393.17
2016,11,28,12,45,231.5,223.0,2.25,9.5,346.5,380.47,312.41
2016,11,28,13,0,86.0,231.0,2.3,10.0,276.0,288.39,235.7
2016,11,28,13,15,86.0,223.5,2.35,10.0,267.0,277.59,227.4
2016,11,28,13,30,86.0,216.0,2.4,10.0,258.0,266.63,218.61
2016,11,28,13,45,130.0,207.0,2.45,10.5,267.0,281.11,230.56
2016,11,28,14,0,174.0,198.0,2.5,11.0,276.0,288.24,236.04
2016,11,28,14,15,92.5,171.0,2.35,11.0,212.0,212.71,173.67
2016,11,28,14,30,11.0,144.0,2.2,11.0,148.0,145.06,117.67
2016,11,28,14,45,7.5,131.5,2.1,11.0,134.5,130.75,105.95
2016,11,28,15,0,4.0,119.0,2.0,11.0,121.0,116.78,94.33
2016,11,28,15,15,2.0,104.0,1.85,10.5,105.0,101.18,81.37
2016,11,28,15,30,0.0,89.0,1.7,10.0,89.0,85.85,68.44
2016,11,28,15,45,0.0,73.0,1.55,9.5,73.0,70.22,54.99
2016,11,28,16,0,0.0,57.0,1.4,9.0,57.0,54.7,41.41
2016,11,28,16,15,0.0,41.0,1.45,8.5,41.0,39.32,27.77
2016,11,28,16,30,0.0,25.0,1.5,8.0,25.0,24.14,13.85
2016,11,28,16,45,0.0,12.5,1.6,8.0,12.5,12.06,0.0
2016,11,28,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,1.5,6.4,15.0,1.5,1.47,0.0
2016,11,29,7,30,0.0,3.0,6.4,15.0,3.0,2.89,0.0
2016,11,29,7,45,0.0,9.0,6.45,15.5,9.0,8.67,0.93
2016,11,29,8,0,0.0,15.0,6.5,16.0,15.0,14.46,6.25
2016,11,29,8,15,0.0,22.0,6.5,16.0,22.0,21.22,12.15
2016,11,29,8,30,0.0,29.0,6.5,16.0,29.0,27.99,18.03
2016,11,29,8,45,0.0,36.0,6.55,16.5,36.0,34.75,23.81
2016,11,29,9,0,0.0,43.0,6.6,17.0,43.0,41.52,29.52
2016,11,29,9,15,0.0,49.5,6.55,17.0,49.5,47.81,34.81
2016,11,29,9,30,0.0,56.0,6.5,17.0,56.0,54.11,40.06
2016,11,29,9,45,9.0,106.5,6.45,17.5,110.5,110.84,87.48
2016,11,29,10,0,18.0,157.0,6.4,18.0,165.0,170.49,136.46
2016,11,29,10,15,9.0,152.0,6.3,18.0,156.0,158.37,126.02
2016,11,29,10,30,0.0,147.0,6.2,18.0,147.0,146.39,115.76
2016,11,29,10,45,0.0,83.5,6.1,18.5,83.5,80.76,61.49
2016,11,29,11,0,0.0,20.0,6.0,19.0,20.0,19.31,10.43
2016,11,29,11,15,0.0,78.5,5.85,19.0,78.5,75.92,57.29
2016,11,29,11,30,0.0,137.0,5.7,19.0,137.0,134.56,105.2
2016,11,29,11,45,0.0,74.5,5.6,19.0,74.5,72.05,53.97
2016,11,29,12,0,0.0,12.0,5.5,19.0,12.0,11.59,3.98
2016,11,29,12,15,0.0,16.5,5.4,19.0,16.5,15.93,7.6
2016,11,29,12,30,0.0,21.0,5.3,19.0,21.0,20.28,11.22
2016,11,29,12,45,0.0,89.0,5.25,19.0,89.0,86.13,65.62
2016,11,29,13,0,0.0,157.0,5.2,19.0,157.0,154.06,121.06
2016,11,29,13,15,0.0,131.0,5.15,19.0,131.0,127.82,99.77
2016,11,29,13,30,0.0,105.0,5.1,19.0,105.0,101.94,78.74
