Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,13,45,78.0,151.5,5.1,19.5,186.5,192.31,153.25
2016,11,29,14,0,156.0,198.0,5.1,20.0,268.0,279.22,222.78
2016,11,29,14,15,78.0,137.5,4.9,20.0,172.5,172.0,136.01
2016,11,29,14,30,0.0,77.0,4.7,20.0,77.0,74.47,56.28
2016,11,29,14,45,0.0,69.5,4.55,20.0,69.5,67.19,50.4
2016,11,29,15,0,0.0,62.0,4.4,20.0,62.0,59.92,44.44
2016,11,29,15,15,317.5,59.5,4.1,19.5,143.5,153.04,113.55
2016,11,29,15,30,635.0,57.0,3.8,19.0,225.0,212.32,148.88
2016,11,29,15,45,559.5,54.0,3.5,18.5,182.5,162.05,106.43
2016,11,29,16,0,484.0,51.0,3.2,18.0,140.0,118.52,71.59
2016,11,29,16,15,393.0,42.0,3.05,17.5,101.0,74.94,40.26
2016,11,29,16,30,302.0,33.0,2.9,17.0,62.0,40.61,19.12
2016,11,29,16,45,151.0,16.5,2.75,17.0,31.0,12.61,0.0
2016,11,29,17,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,6.0,2.65,14.0,6.0,5.9,0.0
2016,11,30,7,30,0.0,12.0,2.8,14.0,12.0,11.58,0.0
2016,11,30,7,45,8.5,29.0,3.0,14.5,30.0,35.54,20.91
2016,11,30,8,0,17.0,46.0,3.2,15.0,48.0,58.13,42.01
2016,11,30,8,15,30.5,64.0,3.2,15.0,70.0,84.17,64.71
2016,11,30,8,30,44.0,82.0,3.2,15.0,92.0,110.86,87.87
2016,11,30,8,45,53.5,100.0,3.25,15.5,114.0,136.31,109.57
2016,11,30,9,0,63.0,118.0,3.3,16.0,136.0,162.18,131.25
2016,11,30,9,15,70.0,133.5,3.45,16.5,156.5,183.93,149.17
2016,11,30,9,30,77.0,149.0,3.6,17.0,177.0,205.94,167.0
2016,11,30,9,45,110.5,165.5,3.75,17.5,209.5,252.72,205.1
2016,11,30,10,0,144.0,182.0,3.9,18.0,242.0,293.62,237.93
2016,11,30,10,15,93.5,186.0,4.05,18.0,226.0,258.48,208.49
2016,11,30,10,30,43.0,190.0,4.2,18.0,210.0,229.07,183.47
2016,11,30,10,45,194.5,197.0,4.35,18.5,293.5,345.82,279.75
2016,11,30,11,0,346.0,204.0,4.5,19.0,377.0,464.9,374.75
2016,11,30,11,15,344.5,210.5,4.55,19.0,386.5,470.93,378.66
2016,11,30,11,30,343.0,217.0,4.6,19.0,396.0,475.67,381.98
2016,11,30,11,45,306.5,226.0,4.65,19.0,387.5,457.96,367.26
2016,11,30,12,0,270.0,235.0,4.7,19.0,379.0,439.42,351.96
2016,11,30,12,15,292.5,230.5,4.75,19.0,386.0,444.97,356.67
2016,11,30,12,30,315.0,226.0,4.8,19.0,393.0,449.0,360.06
2016,11,30,12,45,255.5,230.0,4.85,19.5,363.5,408.49,326.66
2016,11,30,13,0,196.0,234.0,4.9,20.0,334.0,364.08,290.36
2016,11,30,13,15,98.0,147.5,4.8,20.0,197.5,209.31,166.69
2016,11,30,13,30,0.0,61.0,4.7,20.0,61.0,58.96,43.14
2016,11,30,13,45,9.0,114.0,4.65,20.0,118.0,115.62,89.89
2016,11,30,14,0,18.0,167.0,4.6,20.0,175.0,172.67,136.33
2016,11,30,14,15,9.5,151.0,4.45,20.0,155.5,151.94,119.55
2016,11,30,14,30,1.0,135.0,4.3,20.0,136.0,131.96,103.46
2016,11,30,14,45,0.5,122.5,4.2,20.0,123.0,119.26,93.26
2016,11,30,15,0,0.0,110.0,4.1,20.0,110.0,106.67,83.05
2016,11,30,15,15,0.0,95.5,4.0,19.5,95.5,92.39,71.47
2016,11,30,15,30,0.0,81.0,3.9,19.0,81.0,78.18,59.76
2016,11,30,15,45,0.0,65.5,3.85,19.0,65.5,63.1,47.04
2016,11,30,16,0,0.0,50.0,3.8,19.0,50.0,48.13,34.28
2016,11,30,16,15,0.0,36.0,3.8,18.5,36.0,34.68,22.74
2016,11,30,16,30,0.0,22.0,3.8,18.0,22.0,21.24,10.8
2016,11,30,16,45,0.0,11.0,3.85,18.0,11.0,10.61,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,139.0,8.0,1.45,6.5,13.5,42.16,0.0
2016,12,1,7,30,278.0,16.0,1.6,7.0,27.0,96.16,0.0
2016,12,1,7,45,413.5,25.0,1.75,7.5,66.0,179.71,121.43
2016,12,1,8,0,549.0,34.0,1.9,8.0,105.0,258.93,201.31
2016,12,1,8,15,621.5,39.5,2.1,8.5,149.0,318.31,256.43
2016,12,1,8,30,694.0,45.0,2.3,9.0,193.0,381.73,313.15
2016,12,1,8,45,740.0,49.0,2.5,9.5,236.5,433.94,359.38
2016,12,1,9,0,786.0,53.0,2.7,10.0,280.0,487.24,404.99
2016,12,1,9,15,815.0,55.5,2.8,10.5,319.5,529.93,440.55
2016,12,1,9,30,844.0,58.0,2.9,11.0,359.0,571.78,474.35
2016,12,1,9,45,866.0,59.5,3.0,11.5,394.0,603.08,499.14
2016,12,1,10,0,888.0,61.0,3.1,12.0,429.0,636.36,524.73
2016,12,1,10,15,901.5,62.5,3.15,12.0,457.5,662.03,544.68
2016,12,1,10,30,915.0,64.0,3.2,12.0,486.0,685.06,561.85
2016,12,1,10,45,924.5,64.5,3.25,12.5,507.5,701.37,572.5
2016,12,1,11,0,934.0,65.0,3.3,13.0,529.0,714.58,580.86
2016,12,1,11,15,939.0,66.0,3.35,13.0,543.5,722.07,586.07
2016,12,1,11,30,944.0,67.0,3.4,13.0,558.0,726.2,588.9
2016,12,1,11,45,946.0,67.0,3.5,13.5,564.0,723.73,586.05
2016,12,1,12,0,948.0,67.0,3.6,14.0,570.0,717.85,580.81
2016,12,1,12,15,947.0,67.0,3.65,14.0,568.5,706.58,572.53
2016,12,1,12,30,946.0,67.0,3.7,14.0,567.0,692.02,561.63
2016,12,1,12,45,941.0,67.0,3.75,14.5,557.0,671.7,544.58
2016,12,1,13,0,936.0,67.0,3.8,15.0,547.0,648.39,525.07
2016,12,1,13,15,929.0,66.5,3.8,15.0,530.0,620.51,502.61
2016,12,1,13,30,922.0,66.0,3.8,15.0,513.0,590.03,477.71
2016,12,1,13,45,911.5,64.5,3.8,15.0,488.5,554.19,448.14
2016,12,1,14,0,901.0,63.0,3.8,15.0,464.0,516.36,416.33
2016,12,1,14,15,885.5,61.0,3.7,15.0,433.0,473.91,379.95
2016,12,1,14,30,870.0,59.0,3.6,15.0,402.0,430.28,341.76
2016,12,1,14,45,848.0,56.5,3.5,15.0,365.5,382.76,299.61
2016,12,1,15,0,826.0,54.0,3.4,15.0,329.0,335.14,256.47
2016,12,1,15,15,792.5,51.0,3.05,14.0,287.5,283.66,210.4
2016,12,1,15,30,759.0,48.0,2.7,13.0,246.0,233.8,165.2
2016,12,1,15,45,707.5,43.5,2.35,12.5,202.5,180.92,118.36
2016,12,1,16,0,656.0,39.0,2.0,12.0,159.0,132.18,77.04
2016,12,1,16,15,567.0,33.0,1.85,11.0,115.5,83.08,41.07
2016,12,1,16,30,478.0,27.0,1.7,10.0,72.0,42.87,17.33
2016,12,1,16,45,239.0,13.5,1.55,9.0,36.0,10.7,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,129.0,7.5,1.05,0.5,12.0,7.37,0.0
2016,12,2,7,30,258.0,15.0,1.2,1.0,24.0,88.78,0.0
2016,12,2,7,45,390.5,24.0,1.4,2.0,61.5,169.5,113.78
2016,12,2,8,0,523.0,33.0,1.6,3.0,99.0,246.8,194.51
2016,12,2,8,15,596.5,39.0,1.7,3.5,142.5,305.8,250.04
2016,12,2,8,30,670.0,45.0,1.8,4.0,186.0,369.09,307.26
2016,12,2,8,45,715.0,49.5,1.9,5.0,228.5,420.43,352.59
2016,12,2,9,0,760.0,54.0,2.0,6.0,271.0,472.88,397.1
2016,12,2,9,15,790.0,57.0,2.1,6.5,310.5,515.9,433.27
2016,12,2,9,30,820.0,60.0,2.2,7.0,350.0,558.22,467.78
2016,12,2,9,45,840.5,62.0,2.3,8.0,384.5,592.53,494.17
2016,12,2,10,0,861.0,64.0,2.4,9.0,419.0,621.06,515.46
2016,12,2,10,15,875.5,65.5,2.45,9.0,447.5,646.9,535.7
2016,12,2,10,30,890.0,67.0,2.5,9.0,476.0,670.22,553.55
2016,12,2,10,45,899.5,68.5,2.55,9.5,497.5,687.45,565.02
2016,12,2,11,0,909.0,70.0,2.6,10.0,519.0,701.67,574.25
2016,12,2,11,15,914.5,70.5,2.7,10.0,533.5,708.87,579.56
2016,12,2,11,30,920.0,71.0,2.8,10.0,548.0,712.8,582.57
2016,12,2,11,45,922.5,71.5,2.9,10.5,554.5,711.38,580.62
2016,12,2,12,0,925.0,72.0,3.0,11.0,561.0,706.62,576.3
2016,12,2,12,15,924.5,72.0,3.05,11.0,559.5,695.99,568.48
2016,12,2,12,30,924.0,72.0,3.1,11.0,558.0,682.13,557.73
2016,12,2,12,45,925.5,70.0,3.2,11.5,549.5,664.15,542.75
2016,12,2,13,0,927.0,68.0,3.3,12.0,541.0,643.02,525.12
2016,12,2,13,15,920.5,67.0,3.3,12.0,524.5,615.2,502.58
2016,12,2,13,30,914.0,66.0,3.3,12.0,508.0,584.8,477.6
2016,12,2,13,45,903.5,64.5,3.35,12.0,484.0,549.31,448.26
2016,12,2,14,0,893.0,63.0,3.4,12.0,460.0,511.85,416.62
2016,12,2,14,15,877.5,61.5,3.35,12.0,429.0,470.33,380.75
2016,12,2,14,30,862.0,60.0,3.3,12.0,398.0,427.64,343.06
2016,12,2,14,45,840.5,57.5,3.25,12.0,362.0,380.72,301.09
2016,12,2,15,0,819.0,55.0,3.2,12.0,326.0,333.69,258.1
2016,12,2,15,15,785.5,52.0,2.85,11.5,285.0,282.61,211.53
2016,12,2,15,30,752.0,49.0,2.5,11.0,244.0,233.15,166.01
2016,12,2,15,45,699.5,44.5,2.15,10.5,200.5,180.48,119.14
2016,12,2,16,0,647.0,40.0,1.8,10.0,157.0,132.05,77.87
2016,12,2,16,15,559.0,33.5,1.7,9.0,114.5,83.04,41.65
2016,12,2,16,30,471.0,27.0,1.6,8.0,72.0,42.8,17.5
2016,12,2,16,45,235.5,13.5,1.5,7.0,36.0,10.71,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.0,1.0,0.5,11.0,0.0,0.0
2016,12,3,7,30,0.0,22.0,1.0,1.0,22.0,21.63,0.0
2016,12,3,7,45,245.0,29.0,1.0,1.5,59.0,128.8,84.1
2016,12,3,8,0,490.0,36.0,1.0,2.0,96.0,240.45,189.29
2016,12,3,8,15,566.5,42.5,1.25,2.5,139.0,299.21,244.49
2016,12,3,8,30,643.0,49.0,1.5,3.0,182.0,359.49,299.5
2016,12,3,8,45,496.0,75.0,1.8,4.0,191.0,343.22,289.53
2016,12,3,9,0,349.0,101.0,2.1,5.0,200.0,311.21,264.07
2016,12,3,9,15,367.5,111.5,2.05,5.5,229.0,343.24,291.56
2016,12,3,9,30,386.0,122.0,2.0,6.0,258.0,375.21,317.89
2016,12,3,9,45,612.5,96.5,2.0,6.5,336.5,494.99,417.15
2016,12,3,10,0,839.0,71.0,2.0,7.0,415.0,617.58,514.73
2016,12,3,10,15,853.0,73.0,1.9,7.0,443.0,643.37,533.21
2016,12,3,10,30,867.0,75.0,1.8,7.0,471.0,666.65,550.1
2016,12,3,10,45,714.5,112.0,1.7,7.0,448.0,617.65,509.14
2016,12,3,11,0,562.0,149.0,1.6,7.0,425.0,556.09,458.79
2016,12,3,11,15,542.5,159.5,1.5,7.0,432.5,555.49,457.47
2016,12,3,11,30,523.0,170.0,1.4,7.0,440.0,552.64,453.81
2016,12,3,11,45,713.0,124.5,1.35,7.5,497.0,632.36,516.25
2016,12,3,12,0,903.0,79.0,1.3,8.0,554.0,698.43,565.64
2016,12,3,12,15,590.5,153.5,1.3,8.0,464.0,567.26,461.36
2016,12,3,12,30,278.0,228.0,1.3,8.0,374.0,426.33,347.91
2016,12,3,12,45,189.5,228.0,1.3,8.0,327.0,358.48,293.85
2016,12,3,13,0,101.0,228.0,1.3,8.0,280.0,294.37,241.31
2016,12,3,13,15,224.5,210.5,1.3,8.0,320.5,349.55,287.94
2016,12,3,13,30,348.0,193.0,1.3,8.0,361.0,397.33,326.62
2016,12,3,13,45,238.0,193.5,1.3,8.5,306.0,327.9,268.94
2016,12,3,14,0,128.0,194.0,1.3,9.0,251.0,261.17,213.9
2016,12,3,14,15,303.0,159.5,1.3,8.5,281.5,303.38,248.92
2016,12,3,14,30,478.0,125.0,1.3,8.0,312.0,331.74,269.94
2016,12,3,14,45,458.0,117.0,1.3,8.0,283.0,294.89,237.53
2016,12,3,15,0,438.0,109.0,1.3,8.0,254.0,258.74,205.51
2016,12,3,15,15,419.5,97.0,1.15,7.5,221.5,220.0,170.99
2016,12,3,15,30,401.0,85.0,1.0,7.0,189.0,182.29,137.01
2016,12,3,15,45,364.5,73.0,0.9,7.0,155.0,142.33,101.78
2016,12,3,16,0,328.0,61.0,0.8,7.0,121.0,105.56,70.32
2016,12,3,16,15,278.5,46.5,0.75,6.5,87.5,68.67,41.34
2016,12,3,16,30,229.0,32.0,0.7,6.0,54.0,36.79,18.52
2016,12,3,16,45,114.5,16.0,0.7,5.5,27.0,12.4,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,3.5,0.75,2.0,3.5,0.0,0.0
2016,12,4,7,30,0.0,7.0,0.9,2.0,7.0,6.88,0.0
2016,12,4,7,45,0.0,20.0,1.05,2.0,20.0,19.31,8.1
2016,12,4,8,0,0.0,33.0,1.2,2.0,33.0,32.75,22.41
2016,12,4,8,15,0.0,49.0,1.2,2.0,49.0,49.6,37.85
2016,12,4,8,30,0.0,65.0,1.2,2.0,65.0,66.17,52.88
2016,12,4,8,45,0.0,80.0,1.25,2.5,80.0,81.43,66.48
2016,12,4,9,0,0.0,95.0,1.3,3.0,95.0,96.64,79.79
2016,12,4,9,15,2.0,109.0,1.3,3.0,109.5,111.81,93.01
2016,12,4,9,30,4.0,123.0,1.3,3.0,124.0,127.12,106.19
2016,12,4,9,45,3.5,131.5,1.3,3.5,132.5,134.92,112.51
2016,12,4,10,0,3.0,140.0,1.3,4.0,141.0,142.82,118.84
2016,12,4,10,15,15.0,158.5,1.25,4.0,165.0,169.7,141.76
2016,12,4,10,30,27.0,177.0,1.2,4.0,189.0,196.93,164.67
2016,12,4,10,45,13.5,162.0,1.2,4.5,168.0,171.08,142.0
2016,12,4,11,0,0.0,147.0,1.2,5.0,147.0,145.66,119.86
2016,12,4,11,15,0.5,154.5,1.15,5.0,155.0,153.44,126.37
2016,12,4,11,30,1.0,162.0,1.1,5.0,163.0,161.24,132.78
2016,12,4,11,45,48.5,199.0,1.05,5.5,225.0,238.1,197.47
2016,12,4,12,0,96.0,236.0,1.0,6.0,287.0,309.51,255.49
2016,12,4,12,15,50.0,203.5,0.95,6.0,230.0,241.63,198.91
2016,12,4,12,30,4.0,171.0,0.9,6.0,173.0,171.39,140.24
2016,12,4,12,45,2.0,144.5,0.85,6.0,145.5,142.9,116.73
2016,12,4,13,0,0.0,118.0,0.8,6.0,118.0,114.94,93.29
2016,12,4,13,15,0.0,100.5,0.85,5.5,100.5,97.52,78.83
2016,12,4,13,30,0.0,83.0,0.9,5.0,83.0,80.28,64.32
2016,12,4,13,45,0.0,93.0,1.0,5.0,93.0,90.13,72.94
2016,12,4,14,0,0.0,103.0,1.1,5.0,103.0,100.0,81.54
2016,12,4,14,15,2.0,119.5,1.15,5.0,120.5,117.23,96.46
2016,12,4,14,30,4.0,136.0,1.2,5.0,138.0,134.3,111.18
2016,12,4,14,45,2.0,124.5,1.3,5.0,125.5,121.88,100.69
2016,12,4,15,0,0.0,113.0,1.4,5.0,113.0,109.68,90.37
2016,12,4,15,15,0.0,98.0,1.35,4.5,98.0,94.86,77.76
2016,12,4,15,30,0.0,83.0,1.3,4.0,83.0,80.14,65.02
2016,12,4,15,45,0.0,67.5,1.3,4.0,67.5,65.03,51.61
2016,12,4,16,0,0.0,52.0,1.3,4.0,52.0,50.02,38.13
2016,12,4,16,15,0.0,37.0,1.2,4.0,37.0,35.61,25.06
2016,12,4,16,30,0.0,22.0,1.1,4.0,22.0,21.24,11.6
2016,12,4,16,45,0.0,11.0,1.05,4.0,11.0,10.61,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.5,0.5,3.5,8.5,0.0,0.0
2016,12,5,7,30,0.0,17.0,0.5,4.0,17.0,16.71,0.0
2016,12,5,7,45,204.0,26.5,0.55,4.5,50.5,110.58,65.33
2016,12,5,8,0,408.0,36.0,0.6,5.0,84.0,207.95,160.55
2016,12,5,8,15,488.0,43.5,0.55,5.0,125.0,265.64,213.56
2016,12,5,8,30,568.0,51.0,0.5,5.0,166.0,328.64,269.04
2016,12,5,8,45,621.0,56.0,0.5,5.5,207.5,380.27,313.62
2016,12,5,9,0,674.0,61.0,0.5,6.0,249.0,433.89,358.22
2016,12,5,9,15,707.5,64.5,0.75,6.5,287.0,473.9,392.61
2016,12,5,9,30,741.0,68.0,1.0,7.0,325.0,516.55,428.17
2016,12,5,9,45,769.0,69.5,1.25,8.0,359.5,552.96,457.24
2016,12,5,10,0,797.0,71.0,1.5,9.0,394.0,588.08,484.58
2016,12,5,10,15,812.0,73.0,1.7,9.5,421.5,613.83,504.64
2016,12,5,10,30,827.0,75.0,1.9,10.0,449.0,637.25,522.62
2016,12,5,10,45,837.0,76.5,2.1,10.5,470.0,654.22,535.42
2016,12,5,11,0,847.0,78.0,2.3,11.0,491.0,668.39,545.87
2016,12,5,11,15,853.0,79.0,2.25,11.0,505.0,676.33,550.93
2016,12,5,11,30,859.0,80.0,2.2,11.0,519.0,681.2,553.81
2016,12,5,11,45,860.5,80.5,2.2,11.5,525.0,679.34,551.07
2016,12,5,12,0,862.0,81.0,2.2,12.0,531.0,674.35,545.98
2016,12,5,12,15,861.0,80.5,2.15,12.0,529.5,663.5,537.04
2016,12,5,12,30,860.0,80.0,2.1,12.0,528.0,649.63,525.79
2016,12,5,12,45,855.0,80.0,2.1,12.0,519.0,630.86,510.96
2016,12,5,13,0,850.0,80.0,2.1,12.0,510.0,609.37,493.87
2016,12,5,13,15,658.0,124.0,2.1,11.5,450.5,524.07,426.35
2016,12,5,13,30,466.0,168.0,2.1,11.0,391.0,441.3,360.1
2016,12,5,13,45,502.0,151.0,2.1,11.0,381.0,426.98,348.73
2016,12,5,14,0,538.0,134.0,2.1,11.0,371.0,409.04,333.5
2016,12,5,14,15,652.0,103.0,1.95,11.0,370.5,410.68,332.63
2016,12,5,14,30,766.0,72.0,1.8,11.0,370.0,399.97,320.28
2016,12,5,14,45,735.5,69.5,1.65,11.0,334.5,353.46,279.14
2016,12,5,15,0,705.0,67.0,1.5,11.0,299.0,307.82,238.21
2016,12,5,15,15,666.5,63.0,1.3,10.5,260.0,259.14,194.79
2016,12,5,15,30,628.0,59.0,1.1,10.0,221.0,213.04,153.28
2016,12,5,15,45,567.0,53.5,0.9,9.5,180.0,163.73,110.46
2016,12,5,16,0,506.0,48.0,0.7,9.0,139.0,119.66,73.72
2016,12,5,16,15,416.0,39.5,0.75,8.5,100.0,75.61,41.16
2016,12,5,16,30,326.0,31.0,0.8,8.0,61.0,40.58,18.88
2016,12,5,16,45,163.0,15.5,0.85,8.0,30.5,11.75,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,7,45,0.0,0.5,3.7,5.0,0.5,0.48,0.0
2016,12,6,8,0,0.0,1.0,3.7,5.0,1.0,0.96,0.0
2016,12,6,8,15,0.0,2.0,3.7,5.0,2.0,1.93,0.0
2016,12,6,8,30,0.0,3.0,3.7,5.0,3.0,2.89,0.0
2016,12,6,8,45,0.0,3.5,3.75,5.0,3.5,3.37,0.0
2016,12,6,9,0,0.0,4.0,3.8,5.0,4.0,3.86,0.0
2016,12,6,9,15,0.0,5.0,3.85,5.0,5.0,4.82,0.0
2016,12,6,9,30,0.0,6.0,3.9,5.0,6.0,5.79,0.0
2016,12,6,9,45,0.0,6.5,3.95,5.0,6.5,6.27,0.0
2016,12,6,10,0,0.0,7.0,4.0,5.0,7.0,6.75,0.31
2016,12,6,10,15,0.0,30.5,4.0,5.0,30.5,29.45,20.3
2016,12,6,10,30,0.0,54.0,4.0,5.0,54.0,52.18,40.15
2016,12,6,10,45,0.0,36.0,4.05,5.5,36.0,34.77,24.81
2016,12,6,11,0,0.0,18.0,4.1,6.0,18.0,17.38,9.55
2016,12,6,11,15,0.0,29.0,4.05,6.0,29.0,28.01,18.82
2016,12,6,11,30,0.0,40.0,4.0,6.0,40.0,38.64,28.05
2016,12,6,11,45,0.0,30.5,4.0,6.0,30.5,29.46,20.04
2016,12,6,12,0,0.0,21.0,4.0,6.0,21.0,20.28,12.04
2016,12,6,12,15,1.5,94.0,4.0,6.0,95.0,92.09,74.21
2016,12,6,12,30,3.0,167.0,4.0,6.0,169.0,166.7,137.73
2016,12,6,12,45,1.5,101.5,4.0,6.5,102.5,99.47,80.3
2016,12,6,13,0,0.0,36.0,4.0,7.0,36.0,34.77,24.56
2016,12,6,13,15,0.0,72.5,3.5,7.0,72.5,70.1,55.15
2016,12,6,13,30,0.0,109.0,3.0,7.0,109.0,105.96,85.94
2016,12,6,13,45,0.0,62.5,2.55,7.5,62.5,60.41,46.78
2016,12,6,14,0,0.0,16.0,2.1,8.0,16.0,15.44,7.82
2016,12,6,14,15,0.0,15.0,1.8,7.5,15.0,14.47,7.03
2016,12,6,14,30,0.0,14.0,1.5,7.0,14.0,13.51,6.23
2016,12,6,14,45,0.0,12.5,1.25,7.0,12.5,12.06,4.98
2016,12,6,15,0,0.0,11.0,1.0,7.0,11.0,10.61,3.72
2016,12,6,15,15,275.0,42.0,1.1,7.0,113.0,124.24,95.33
2016,12,6,15,30,550.0,73.0,1.2,7.0,215.0,208.28,154.29
2016,12,6,15,45,481.5,67.0,1.35,7.0,175.0,160.74,112.72
2016,12,6,16,0,413.0,61.0,1.5,7.0,135.0,118.4,77.52
2016,12,6,16,15,324.0,49.0,1.35,6.5,97.0,75.81,45.42
2016,12,6,16,30,235.0,37.0,1.2,6.0,59.0,42.1,22.41
2016,12,6,16,45,117.5,18.5,1.1,5.5,29.5,14.47,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,77.0,6.5,1.2,2.5,8.0,0.0,0.0
2016,12,7,7,30,154.0,13.0,1.2,3.0,16.0,55.21,0.0
2016,12,7,7,45,306.5,23.5,1.3,3.5,51.0,137.99,72.83
2016,12,7,8,0,459.0,34.0,1.4,4.0,86.0,222.4,171.23
2016,12,7,8,15,540.5,41.0,1.45,4.5,128.0,281.76,227.42
2016,12,7,8,30,622.0,48.0,1.5,5.0,170.0,342.95,282.69
2016,12,7,8,45,679.0,51.5,1.6,5.5,213.0,397.12,330.97
2016,12,7,9,0,736.0,55.0,1.7,6.0,256.0,453.15,379.24
2016,12,7,9,15,767.5,58.5,1.8,6.5,295.5,496.76,416.09
2016,12,7,9,30,799.0,62.0,1.9,7.0,335.0,539.85,451.41
2016,12,7,9,45,825.5,63.0,2.0,8.0,369.5,576.16,479.62
2016,12,7,10,0,852.0,64.0,2.1,9.0,404.0,610.96,505.86
2016,12,7,10,15,866.5,65.5,2.0,9.5,432.5,632.95,521.49
2016,12,7,10,30,881.0,67.0,1.9,10.0,461.0,656.36,537.65
2016,12,7,10,45,890.5,68.5,1.85,10.5,483.0,673.8,548.96
2016,12,7,11,0,900.0,70.0,1.8,11.0,505.0,688.29,557.62
2016,12,7,11,15,906.0,70.5,1.6,11.0,519.0,696.18,561.2
2016,12,7,11,30,912.0,71.0,1.4,11.0,533.0,700.87,562.36
2016,12,7,11,45,913.5,71.5,1.25,11.5,540.0,699.26,558.33
2016,12,7,12,0,915.0,72.0,1.1,12.0,547.0,694.37,552.02
2016,12,7,12,15,914.5,72.0,0.9,12.0,545.5,684.35,542.31
2016,12,7,12,30,914.0,72.0,0.7,12.0,544.0,671.13,529.71
2016,12,7,12,45,910.5,71.5,0.55,12.5,535.5,652.36,512.64
2016,12,7,13,0,907.0,71.0,0.4,13.0,527.0,630.65,493.39
2016,12,7,13,15,899.0,70.0,0.4,13.0,510.0,602.95,472.5
2016,12,7,13,30,891.0,69.0,0.4,13.0,493.0,572.8,449.42
2016,12,7,13,45,879.0,67.5,0.45,13.0,469.5,537.72,422.71
2016,12,7,14,0,867.0,66.0,0.5,13.0,446.0,500.81,393.83
2016,12,7,14,15,849.5,64.5,0.6,13.0,416.0,460.64,361.91
2016,12,7,14,30,832.0,63.0,0.7,13.0,386.0,418.34,327.18
2016,12,7,14,45,806.0,60.5,0.8,13.0,350.0,371.09,287.41
2016,12,7,15,0,780.0,58.0,0.9,13.0,314.0,324.16,246.64
2016,12,7,15,15,744.5,55.0,0.8,12.5,274.0,274.59,202.87
2016,12,7,15,30,709.0,52.0,0.7,12.0,234.0,226.86,160.18
2016,12,7,15,45,651.0,47.5,0.65,11.5,191.5,175.43,115.72
2016,12,7,16,0,593.0,43.0,0.6,11.0,149.0,128.8,76.89
2016,12,7,16,15,503.5,35.5,0.6,10.5,108.0,80.5,41.23
2016,12,7,16,30,414.0,28.0,0.6,10.0,67.0,41.81,17.35
2016,12,7,16,45,207.0,14.0,0.65,10.0,33.5,10.38,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,1.7,3.0,4.0,0.0,0.0
2016,12,8,7,30,0.0,8.0,1.8,3.0,8.0,7.86,0.0
2016,12,8,7,45,41.0,24.0,1.95,3.5,28.5,43.39,18.26
2016,12,8,8,0,82.0,40.0,2.1,4.0,49.0,80.52,60.51
2016,12,8,8,15,104.0,58.0,2.35,4.5,74.5,112.87,90.67
2016,12,8,8,30,126.0,76.0,2.6,5.0,100.0,146.31,121.0
2016,12,8,8,45,141.0,93.0,2.85,5.5,126.5,176.24,147.91
2016,12,8,9,0,156.0,110.0,3.1,6.0,153.0,206.8,174.84
2016,12,8,9,15,169.5,124.5,3.2,6.0,177.0,233.92,198.63
2016,12,8,9,30,183.0,139.0,3.3,6.0,201.0,261.4,222.35
2016,12,8,9,45,138.0,154.0,3.45,6.5,204.0,254.88,215.78
2016,12,8,10,0,93.0,169.0,3.6,7.0,207.0,238.6,200.8
2016,12,8,10,15,54.0,167.0,3.6,7.0,189.5,211.08,176.66
2016,12,8,10,30,15.0,165.0,3.6,7.0,172.0,176.22,146.11
2016,12,8,10,45,8.0,161.0,3.65,7.5,164.5,166.56,137.39
2016,12,8,11,0,1.0,157.0,3.7,8.0,157.0,157.05,128.78
2016,12,8,11,15,130.5,189.0,3.75,8.0,255.0,291.49,244.18
2016,12,8,11,30,260.0,221.0,3.8,8.0,353.0,420.93,351.61
2016,12,8,11,45,206.5,228.5,3.9,8.5,334.5,384.01,319.4
2016,12,8,12,0,153.0,236.0,4.0,9.0,316.0,354.08,293.37
2016,12,8,12,15,263.0,221.5,4.05,9.0,358.0,413.88,344.11
2016,12,8,12,30,373.0,207.0,4.1,9.0,400.0,463.76,385.85
2016,12,8,12,45,363.0,205.5,4.15,9.0,390.5,448.21,372.79
2016,12,8,13,0,353.0,204.0,4.2,9.0,381.0,431.82,359.24
2016,12,8,13,15,260.0,208.5,4.2,9.0,336.5,372.79,309.82
2016,12,8,13,30,167.0,213.0,4.2,9.0,292.0,313.01,259.68
2016,12,8,13,45,163.5,202.5,4.25,9.0,277.0,294.12,244.13
2016,12,8,14,0,160.0,192.0,4.3,9.0,262.0,275.1,228.19
2016,12,8,14,15,133.5,178.5,4.2,8.5,234.5,242.38,200.95
2016,12,8,14,30,107.0,165.0,4.1,8.0,207.0,211.41,175.06
2016,12,8,14,45,104.5,150.5,4.1,8.0,188.5,190.49,157.06
2016,12,8,15,0,102.0,136.0,4.1,8.0,170.0,169.69,138.92
2016,12,8,15,15,98.0,119.5,3.9,7.5,148.5,146.62,118.83
2016,12,8,15,30,94.0,103.0,3.7,7.0,127.0,123.89,98.8
2016,12,8,15,45,85.5,85.5,3.5,6.5,104.5,99.72,77.53
2016,12,8,16,0,77.0,68.0,3.3,6.0,82.0,76.44,57.1
2016,12,8,16,15,61.5,50.5,3.05,5.5,59.5,53.5,37.54
2016,12,8,16,30,46.0,33.0,2.8,5.0,37.0,32.42,19.37
2016,12,8,16,45,23.0,16.5,2.55,4.5,18.5,14.96,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,103.0,5.5,1.35,-4.0,7.5,0.0,0.0
2016,12,9,7,30,206.0,11.0,1.6,-3.0,15.0,66.73,0.0
2016,12,9,7,45,365.5,21.0,1.9,-2.5,51.5,148.05,66.52
2016,12,9,8,0,525.0,31.0,2.2,-2.0,88.0,236.26,184.03
2016,12,9,8,15,607.0,38.0,2.45,-1.5,132.5,298.87,246.15
2016,12,9,8,30,689.0,45.0,2.7,-1.0,177.0,366.47,309.23
2016,12,9,8,45,738.0,49.5,2.95,-0.5,221.0,420.07,359.23
2016,12,9,9,0,787.0,54.0,3.2,0.0,265.0,474.97,408.77
2016,12,9,9,15,819.0,57.0,3.2,0.0,306.0,519.84,448.73
2016,12,9,9,30,851.0,60.0,3.2,0.0,347.0,564.07,486.95
2016,12,9,9,45,874.0,62.5,3.2,0.5,383.0,601.38,517.58
2016,12,9,10,0,897.0,65.0,3.2,1.0,419.0,633.07,542.95
2016,12,9,10,15,912.0,66.5,3.15,1.0,449.0,660.17,564.69
2016,12,9,10,30,927.0,68.0,3.1,1.0,479.0,684.71,583.93
2016,12,9,10,45,937.5,69.0,3.05,1.5,502.0,702.89,596.59
2016,12,9,11,0,948.0,70.0,3.0,2.0,525.0,718.0,606.29
2016,12,9,11,15,954.0,70.5,2.95,2.0,540.0,726.28,611.76
2016,12,9,11,30,960.0,71.0,2.9,2.0,555.0,731.19,614.77
2016,12,9,11,45,963.0,71.5,2.85,2.5,562.5,730.66,612.62
2016,12,9,12,0,966.0,72.0,2.8,3.0,570.0,726.66,607.98
2016,12,9,12,15,966.0,72.0,2.75,3.0,569.0,716.67,599.85
2016,12,9,12,30,966.0,72.0,2.7,3.0,568.0,703.31,588.55
2016,12,9,12,45,964.0,71.0,2.7,3.5,559.5,684.27,571.97
2016,12,9,13,0,962.0,70.0,2.7,4.0,551.0,662.06,552.75
2016,12,9,13,15,954.5,69.0,2.65,4.0,534.0,633.59,529.07
2016,12,9,13,30,947.0,68.0,2.6,4.0,517.0,602.45,502.88
2016,12,9,13,45,938.0,66.0,2.6,4.0,493.0,566.96,472.91
2016,12,9,14,0,929.0,64.0,2.6,4.0,469.0,529.28,440.44
2016,12,9,14,15,912.0,62.5,2.55,4.0,438.0,486.48,402.85
2016,12,9,14,30,895.0,61.0,2.5,4.0,407.0,442.5,363.36
2016,12,9,14,45,873.0,58.0,2.45,4.0,370.0,394.13,319.34
2016,12,9,15,0,851.0,55.0,2.4,4.0,333.0,345.57,274.12
2016,12,9,15,15,816.5,52.0,2.1,3.0,291.5,293.33,225.83
2016,12,9,15,30,782.0,49.0,1.8,2.0,250.0,242.6,178.29
2016,12,9,15,45,729.0,44.5,1.55,1.5,205.5,188.68,128.89
2016,12,9,16,0,676.0,40.0,1.3,1.0,161.0,138.92,85.06
2016,12,9,16,15,588.5,33.5,1.25,0.5,117.5,88.46,46.09
2016,12,9,16,30,501.0,27.0,1.2,0.0,74.0,46.58,19.5
2016,12,9,16,45,250.5,13.5,1.15,-0.5,37.0,10.69,0.0
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-5.5,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
