Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-5.5,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,245.5,15.5,1.2,-3.5,41.5,106.1,40.86
2016,12,10,8,0,491.0,31.0,1.4,-3.0,83.0,222.9,172.99
2016,12,10,8,15,573.5,38.0,1.45,-2.5,126.0,284.24,233.56
2016,12,10,8,30,656.0,45.0,1.5,-2.0,169.0,350.64,294.88
2016,12,10,8,45,705.0,50.0,1.55,-1.5,212.0,403.55,343.44
2016,12,10,9,0,754.0,55.0,1.6,-1.0,255.0,457.87,391.48
2016,12,10,9,15,786.5,58.5,1.6,-0.5,295.5,502.58,429.82
2016,12,10,9,30,819.0,62.0,1.6,0.0,336.0,546.78,466.4
2016,12,10,9,45,846.0,63.0,1.65,0.0,371.5,583.95,497.42
2016,12,10,10,0,873.0,64.0,1.7,0.0,407.0,619.59,526.54
2016,12,10,10,15,888.0,66.0,1.8,0.5,436.5,643.08,544.98
2016,12,10,10,30,903.0,68.0,1.9,1.0,466.0,667.9,564.03
2016,12,10,10,45,915.0,68.5,2.0,1.5,488.5,686.28,577.72
2016,12,10,11,0,927.0,69.0,2.1,2.0,511.0,701.71,588.49
2016,12,10,11,15,932.5,69.5,2.15,2.0,526.0,709.66,594.23
2016,12,10,11,30,938.0,70.0,2.2,2.0,541.0,714.32,597.62
2016,12,10,11,45,943.0,69.5,2.25,2.5,548.5,714.15,596.41
2016,12,10,12,0,948.0,69.0,2.3,3.0,556.0,710.6,592.76
2016,12,10,12,15,948.0,69.0,2.25,3.0,555.5,700.92,584.88
2016,12,10,12,30,948.0,69.0,2.2,3.0,555.0,687.93,573.89
2016,12,10,12,45,945.0,68.0,2.2,3.5,546.5,668.69,557.28
2016,12,10,13,0,942.0,67.0,2.2,4.0,538.0,646.38,538.14
2016,12,10,13,15,935.0,66.5,2.15,4.0,522.0,619.35,515.67
2016,12,10,13,30,928.0,66.0,2.1,4.0,506.0,589.68,490.74
2016,12,10,13,45,919.5,64.0,2.05,4.0,482.5,555.13,461.48
2016,12,10,14,0,911.0,62.0,2.0,4.0,459.0,518.41,429.82
2016,12,10,14,15,895.0,60.5,1.85,4.0,428.5,476.82,393.1
2016,12,10,14,30,879.0,59.0,1.7,4.0,398.0,434.0,354.57
2016,12,10,14,45,857.5,56.0,1.6,4.0,362.0,386.57,311.6
2016,12,10,15,0,836.0,53.0,1.5,4.0,326.0,338.93,267.5
2016,12,10,15,15,803.0,50.0,1.3,3.5,285.5,287.88,220.24
2016,12,10,15,30,770.0,47.0,1.1,3.0,245.0,238.22,173.74
2016,12,10,15,45,718.0,43.0,0.9,2.5,201.5,185.61,125.9
2016,12,10,16,0,666.0,39.0,0.7,2.0,158.0,137.06,83.41
2016,12,10,16,15,580.0,32.5,0.7,1.5,115.5,87.22,45.09
2016,12,10,16,30,494.0,26.0,0.7,1.0,73.0,45.76,18.77
2016,12,10,16,45,247.0,13.0,0.7,1.0,36.5,10.19,0.0
2016,12,10,17,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,12,11,7,45,233.5,14.5,0.95,-2.5,38.5,98.61,31.06
2016,12,11,8,0,467.0,29.0,1.1,-2.0,77.0,211.68,162.54
2016,12,11,8,15,550.5,36.0,1.15,-1.5,119.5,271.99,222.02
2016,12,11,8,30,634.0,43.0,1.2,-1.0,162.0,337.67,282.29
2016,12,11,8,45,685.5,47.5,1.25,-0.5,204.0,390.25,330.25
2016,12,11,9,0,737.0,52.0,1.3,0.0,246.0,444.51,377.97
2016,12,11,9,15,769.5,55.0,1.55,1.0,285.5,488.05,415.65
2016,12,11,9,30,802.0,58.0,1.8,2.0,325.0,531.16,451.79
2016,12,11,9,45,825.0,60.5,2.1,3.0,360.0,567.29,481.48
2016,12,11,10,0,848.0,63.0,2.4,4.0,395.0,601.82,509.1
2016,12,11,10,15,736.5,87.0,2.45,4.0,390.5,576.82,488.07
2016,12,11,10,30,625.0,111.0,2.5,4.0,386.0,542.55,459.53
2016,12,11,10,45,761.5,90.0,2.55,4.5,441.0,612.66,516.62
2016,12,11,11,0,898.0,69.0,2.6,5.0,496.0,681.4,570.31
2016,12,11,11,15,662.5,128.0,2.65,5.0,448.5,599.29,501.87
2016,12,11,11,30,427.0,187.0,2.7,5.0,401.0,501.97,420.77
2016,12,11,11,45,262.0,208.5,2.75,5.5,340.5,405.66,339.97
2016,12,11,12,0,97.0,230.0,2.8,6.0,280.0,303.62,252.82
2016,12,11,12,15,108.0,231.0,2.85,6.0,287.0,309.97,258.6
2016,12,11,12,30,119.0,232.0,2.9,6.0,294.0,321.74,268.37
2016,12,11,12,45,196.5,223.5,2.95,6.5,323.0,357.7,298.75
2016,12,11,13,0,274.0,215.0,3.0,7.0,352.0,395.76,330.03
2016,12,11,13,15,189.5,212.5,2.95,7.0,306.0,331.19,275.88
2016,12,11,13,30,105.0,210.0,2.9,7.0,260.0,271.27,225.53
2016,12,11,13,45,52.5,145.5,2.9,7.0,170.5,172.79,143.11
2016,12,11,14,0,0.0,81.0,2.9,7.0,81.0,78.36,62.39
2016,12,11,14,15,0.0,88.0,2.7,6.5,88.0,85.26,68.67
2016,12,11,14,30,0.0,95.0,2.5,6.0,95.0,92.15,74.87
2016,12,11,14,45,0.0,86.0,2.35,6.0,86.0,83.32,67.31
2016,12,11,15,0,0.0,77.0,2.2,6.0,77.0,74.52,59.75
2016,12,11,15,15,0.0,67.0,1.95,5.0,67.0,64.78,51.5
2016,12,11,15,30,0.0,57.0,1.7,4.0,57.0,55.08,43.12
2016,12,11,15,45,0.0,46.5,1.45,3.5,46.5,44.92,34.1
2016,12,11,16,0,0.0,36.0,1.2,3.0,36.0,34.76,24.97
2016,12,11,16,15,0.0,26.0,1.25,2.5,26.0,25.1,16.15
2016,12,11,16,30,0.0,16.0,1.3,2.0,16.0,15.43,7.04
2016,12,11,16,45,0.0,8.0,1.4,2.0,8.0,7.71,0.0
2016,12,11,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,2.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,12,12,8,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,12,8,15,0.0,1.0,3.1,6.0,1.0,0.96,0.0
2016,12,12,8,30,0.0,2.0,3.0,6.0,2.0,1.93,0.0
2016,12,12,8,45,0.0,2.5,2.9,6.0,2.5,2.41,0.0
2016,12,12,9,0,0.0,3.0,2.8,6.0,3.0,2.89,0.0
2016,12,12,9,15,0.0,3.5,2.75,6.0,3.5,3.37,0.0
2016,12,12,9,30,0.0,4.0,2.7,6.0,4.0,3.86,0.0
2016,12,12,9,45,0.0,4.5,2.65,6.5,4.5,4.34,0.0
2016,12,12,10,0,0.0,5.0,2.6,7.0,5.0,4.82,0.0
2016,12,12,10,15,0.0,69.0,2.6,7.5,69.0,66.7,52.47
2016,12,12,10,30,0.0,133.0,2.6,8.0,133.0,132.27,108.24
2016,12,12,10,45,0.0,135.0,2.65,8.5,135.0,133.84,109.1
2016,12,12,11,0,0.0,137.0,2.7,9.0,137.0,135.51,110.16
2016,12,12,11,15,55.5,181.0,2.75,9.5,208.5,224.99,185.87
2016,12,12,11,30,111.0,225.0,2.8,10.0,280.0,310.63,256.24
2016,12,12,11,45,107.5,228.0,2.85,10.5,282.5,310.14,254.82
2016,12,12,12,0,104.0,231.0,2.9,11.0,285.0,309.4,253.55
2016,12,12,12,15,184.5,227.5,2.95,11.5,322.5,362.41,297.28
2016,12,12,12,30,265.0,224.0,3.0,12.0,360.0,412.67,337.77
2016,12,12,12,45,402.0,191.5,3.15,12.5,394.0,463.1,379.09
2016,12,12,13,0,539.0,159.0,3.3,13.0,428.0,502.05,410.55
2016,12,12,13,15,492.5,164.5,3.25,13.0,404.5,466.83,381.39
2016,12,12,13,30,446.0,170.0,3.2,13.0,381.0,432.16,352.85
2016,12,12,13,45,458.0,158.5,3.15,13.5,366.5,411.8,335.45
2016,12,12,14,0,470.0,147.0,3.1,14.0,352.0,389.46,316.03
2016,12,12,14,15,527.0,125.0,2.9,14.0,340.5,374.96,302.82
2016,12,12,14,30,584.0,103.0,2.7,14.0,329.0,356.97,285.77
2016,12,12,14,45,560.0,99.0,2.55,14.0,300.0,318.73,252.19
2016,12,12,15,0,536.0,95.0,2.4,14.0,271.0,281.19,218.76
2016,12,12,15,15,514.5,85.5,2.05,13.0,237.0,239.91,182.42
2016,12,12,15,30,493.0,76.0,1.7,12.0,203.0,199.68,146.51
2016,12,12,15,45,457.5,66.0,1.4,11.5,167.5,157.45,109.36
2016,12,12,16,0,422.0,56.0,1.1,11.0,132.0,118.11,75.74
2016,12,12,16,15,357.0,44.0,1.15,10.0,96.0,77.06,44.29
2016,12,12,16,30,292.0,32.0,1.2,9.0,60.0,42.41,20.49
2016,12,12,16,45,146.0,16.0,1.25,8.5,30.0,12.1,0.0
2016,12,12,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,4.5,1.65,3.5,4.5,4.33,0.0
2016,12,13,8,0,0.0,9.0,1.8,4.0,9.0,8.67,1.47
2016,12,13,8,15,0.0,14.0,1.8,4.5,14.0,13.5,6.01
2016,12,13,8,30,0.0,19.0,1.8,5.0,19.0,18.32,10.41
2016,12,13,8,45,0.0,24.0,1.8,5.5,24.0,23.15,14.76
2016,12,13,9,0,0.0,29.0,1.8,6.0,29.0,27.98,19.06
2016,12,13,9,15,0.0,34.0,1.8,6.5,34.0,32.82,23.29
2016,12,13,9,30,0.0,39.0,1.8,7.0,39.0,37.65,27.46
2016,12,13,9,45,0.0,49.5,1.8,8.0,49.5,47.81,36.15
2016,12,13,10,0,0.0,60.0,1.8,9.0,60.0,57.98,44.71
2016,12,13,10,15,0.0,102.5,1.85,9.0,102.5,100.68,81.18
2016,12,13,10,30,0.0,145.0,1.9,9.0,145.0,145.14,118.53
2016,12,13,10,45,1.5,151.5,2.0,9.5,152.5,152.36,124.13
2016,12,13,11,0,3.0,158.0,2.1,10.0,160.0,159.66,129.87
2016,12,13,11,15,4.5,164.5,2.0,10.0,167.0,167.01,135.83
2016,12,13,11,30,6.0,171.0,1.9,10.0,174.0,174.39,141.82
2016,12,13,11,45,30.5,194.5,1.8,10.0,210.0,221.4,180.96
2016,12,13,12,0,55.0,218.0,1.7,10.0,246.0,262.52,214.61
2016,12,13,12,15,84.0,224.5,1.6,10.0,267.5,287.19,234.8
2016,12,13,12,30,113.0,231.0,1.5,10.0,289.0,310.93,254.07
2016,12,13,12,45,181.0,225.0,1.45,10.0,316.0,349.74,285.97
2016,12,13,13,0,249.0,219.0,1.4,10.0,343.0,385.06,314.39
2016,12,13,13,15,245.0,212.0,1.4,9.5,331.0,368.05,301.02
2016,12,13,13,30,241.0,205.0,1.4,9.0,319.0,350.54,287.43
2016,12,13,13,45,127.0,182.0,1.4,9.0,242.0,253.84,208.39
2016,12,13,14,0,13.0,159.0,1.4,9.0,165.0,162.46,132.53
2016,12,13,14,15,6.5,95.5,1.35,8.5,98.5,95.63,76.82
2016,12,13,14,30,0.0,32.0,1.3,8.0,32.0,30.89,21.35
2016,12,13,14,45,0.0,29.0,1.3,8.0,29.0,27.99,18.89
2016,12,13,15,0,0.0,26.0,1.3,8.0,26.0,25.09,16.38
2016,12,13,15,15,0.0,22.5,1.15,7.5,22.5,21.71,13.46
2016,12,13,15,30,0.0,19.0,1.0,7.0,19.0,18.32,10.51
2016,12,13,15,45,0.0,15.5,0.85,7.0,15.5,14.95,7.49
2016,12,13,16,0,0.0,12.0,0.7,7.0,12.0,11.57,4.44
2016,12,13,16,15,0.0,8.5,0.65,7.0,8.5,8.19,1.38
2016,12,13,16,30,0.0,5.0,0.6,7.0,5.0,4.82,0.0
2016,12,13,16,45,0.0,2.5,0.55,7.0,2.5,2.41,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,54.0,17.5,1.75,1.5,22.5,40.84,0.0
2016,12,14,8,0,108.0,35.0,1.9,2.0,45.0,88.62,65.02
2016,12,14,8,15,133.5,52.5,1.95,2.5,71.5,122.78,98.61
2016,12,14,8,30,159.0,70.0,2.0,3.0,98.0,158.34,131.3
2016,12,14,8,45,178.0,86.0,2.15,3.5,125.5,190.3,160.39
2016,12,14,9,0,197.0,102.0,2.3,4.0,153.0,223.14,189.62
2016,12,14,9,15,210.5,116.5,2.4,4.5,178.5,251.86,214.66
2016,12,14,9,30,224.0,131.0,2.5,5.0,204.0,280.78,239.3
2016,12,14,9,45,179.0,148.0,2.6,5.5,210.5,271.19,230.39
2016,12,14,10,0,134.0,165.0,2.7,6.0,217.0,265.95,224.8
2016,12,14,10,15,274.0,161.5,2.6,6.0,277.5,357.61,303.23
2016,12,14,10,30,414.0,158.0,2.5,6.0,338.0,454.21,383.33
2016,12,14,10,45,409.0,168.0,2.45,6.5,353.5,465.93,390.93
2016,12,14,11,0,404.0,178.0,2.4,7.0,369.0,475.95,397.51
2016,12,14,11,15,361.5,193.0,2.25,7.0,367.5,457.52,381.27
2016,12,14,11,30,319.0,208.0,2.1,7.0,366.0,445.03,369.75
2016,12,14,11,45,340.5,207.5,2.0,7.5,378.5,456.68,378.21
2016,12,14,12,0,362.0,207.0,1.9,8.0,391.0,467.0,385.34
2016,12,14,12,15,306.5,216.0,1.75,8.0,372.0,435.92,358.96
2016,12,14,12,30,251.0,225.0,1.6,8.0,353.0,404.85,332.82
2016,12,14,12,45,188.0,225.0,1.5,8.0,320.0,354.17,291.26
2016,12,14,13,0,125.0,225.0,1.4,8.0,287.0,311.28,255.72
2016,12,14,13,15,126.5,218.0,1.3,8.0,279.5,300.67,247.21
2016,12,14,13,30,128.0,211.0,1.2,8.0,272.0,289.7,238.18
2016,12,14,13,45,107.5,199.5,1.1,8.0,249.0,258.1,212.16
2016,12,14,14,0,87.0,188.0,1.0,8.0,226.0,231.97,190.6
2016,12,14,14,15,53.0,166.5,0.9,7.5,189.5,190.59,156.65
2016,12,14,14,30,19.0,145.0,0.8,7.0,153.0,149.8,122.99
2016,12,14,14,45,15.5,133.0,0.7,7.0,139.0,135.63,111.23
2016,12,14,15,0,12.0,121.0,0.6,7.0,125.0,121.77,99.55
2016,12,14,15,15,8.0,106.5,0.45,7.0,109.0,105.64,85.85
2016,12,14,15,30,4.0,92.0,0.3,7.0,93.0,89.93,72.41
2016,12,14,15,45,2.0,76.0,0.2,7.0,76.5,73.64,58.28
2016,12,14,16,0,0.0,60.0,0.1,7.0,60.0,57.64,44.26
2016,12,14,16,15,0.0,43.5,0.25,6.5,43.5,41.71,30.09
2016,12,14,16,30,0.0,27.0,0.4,6.0,27.0,25.98,15.58
2016,12,14,16,45,0.0,13.5,0.55,6.0,13.5,13.03,0.0
2016,12,14,17,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.2,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.8,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,15,7,45,262.5,13.5,3.8,-1.5,38.0,103.15,0.0
2016,12,15,8,0,525.0,27.0,4.3,-1.0,76.0,226.09,169.28
2016,12,15,8,15,612.5,33.0,4.45,-0.5,120.0,288.71,235.53
2016,12,15,8,30,700.0,39.0,4.6,0.0,164.0,356.87,300.2
2016,12,15,8,45,750.0,43.5,4.85,0.0,208.5,410.87,352.31
2016,12,15,9,0,800.0,48.0,5.1,0.0,253.0,466.39,404.35
2016,12,15,9,15,832.5,51.0,5.1,0.0,294.0,511.9,446.15
2016,12,15,9,30,865.0,54.0,5.1,0.0,335.0,553.27,483.33
2016,12,15,9,45,811.0,60.0,5.15,0.5,346.0,553.97,484.16
2016,12,15,10,0,757.0,66.0,5.2,1.0,357.0,545.82,477.06
2016,12,15,10,15,851.0,62.5,5.15,1.0,412.5,610.36,531.94
2016,12,15,10,30,945.0,59.0,5.1,1.0,468.0,679.09,588.83
2016,12,15,10,45,840.0,76.5,5.05,1.0,453.5,645.81,559.65
2016,12,15,11,0,735.0,94.0,5.0,1.0,439.0,604.92,524.41
2016,12,15,11,15,857.0,77.5,4.95,1.0,492.5,668.56,577.82
2016,12,15,11,30,979.0,61.0,4.9,1.0,546.0,728.13,625.35
2016,12,15,11,45,826.5,92.0,4.9,1.5,506.0,662.61,569.57
2016,12,15,12,0,674.0,123.0,4.9,2.0,466.0,592.36,508.89
2016,12,15,12,15,827.5,92.5,4.85,2.0,513.5,650.0,557.73
2016,12,15,12,30,981.0,62.0,4.8,2.0,561.0,700.11,599.0
2016,12,15,12,45,976.5,61.5,4.8,2.0,552.5,680.56,582.08
2016,12,15,13,0,972.0,61.0,4.8,2.0,544.0,657.89,562.73
2016,12,15,13,15,964.5,60.5,4.7,2.0,527.5,630.46,538.82
2016,12,15,13,30,957.0,60.0,4.6,2.0,511.0,600.32,512.32
2016,12,15,13,45,945.5,59.0,4.6,2.0,487.5,564.97,481.4
2016,12,15,14,0,934.0,58.0,4.6,2.0,464.0,527.53,448.06
2016,12,15,14,15,918.0,56.5,4.5,1.5,434.0,485.59,410.71
2016,12,15,14,30,902.0,55.0,4.4,1.0,404.0,442.35,371.28
2016,12,15,14,45,876.5,54.0,4.35,1.0,367.5,394.95,326.87
2016,12,15,15,0,851.0,53.0,4.3,1.0,331.0,347.55,281.56
2016,12,15,15,15,818.0,50.0,4.1,0.5,290.5,296.18,232.61
2016,12,15,15,30,785.0,47.0,3.9,0.0,250.0,245.89,184.2
2016,12,15,15,45,727.0,43.5,3.7,0.0,206.0,191.87,133.71
2016,12,15,16,0,669.0,40.0,3.5,0.0,162.0,142.41,89.3
2016,12,15,16,15,581.5,34.0,3.2,-0.5,119.0,92.45,49.7
2016,12,15,16,30,494.0,28.0,2.9,-1.0,76.0,50.99,22.33
2016,12,15,16,45,247.0,14.0,2.6,-1.5,38.0,11.01,0.0
2016,12,15,17,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.15,-3.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.1,-4.5,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,1.75,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,1.65,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,1.55,-6.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,1.45,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,96.5,16.5,1.55,-5.0,25.0,56.15,0.0
2016,12,16,8,0,193.0,33.0,1.6,-5.0,50.0,121.79,91.32
2016,12,16,8,15,236.5,48.0,1.6,-4.5,81.5,162.79,134.11
2016,12,16,8,30,280.0,63.0,1.6,-4.0,113.0,207.0,175.83
2016,12,16,8,45,307.5,77.0,1.6,-4.0,144.5,245.3,211.93
2016,12,16,9,0,335.0,91.0,1.6,-4.0,176.0,284.76,248.16
2016,12,16,9,15,362.0,100.5,1.55,-3.5,206.0,319.55,279.01
2016,12,16,9,30,389.0,110.0,1.5,-3.0,236.0,354.92,309.47
2016,12,16,9,45,419.5,118.5,1.45,-2.5,267.5,391.42,340.07
2016,12,16,10,0,450.0,127.0,1.4,-2.0,299.0,428.01,369.95
2016,12,16,10,15,229.5,141.0,1.3,-1.5,229.0,305.47,263.79
2016,12,16,10,30,9.0,155.0,1.2,-1.0,159.0,161.87,136.76
2016,12,16,10,45,4.5,136.5,1.2,-1.0,138.5,138.48,116.77
2016,12,16,11,0,0.0,118.0,1.2,-1.0,118.0,115.86,96.93
2016,12,16,11,15,0.0,127.0,1.2,-0.5,127.0,124.9,104.54
2016,12,16,11,30,0.0,136.0,1.2,0.0,136.0,133.94,112.04
2016,12,16,11,45,3.5,155.0,1.25,0.0,157.0,155.67,130.74
2016,12,16,12,0,7.0,174.0,1.3,0.0,178.0,177.44,149.31
2016,12,16,12,15,3.5,162.0,1.3,0.0,164.0,162.35,136.24
2016,12,16,12,30,0.0,150.0,1.3,0.0,150.0,147.56,123.54
2016,12,16,12,45,0.0,154.0,1.35,0.0,154.0,151.51,127.04
2016,12,16,13,0,0.0,158.0,1.4,0.0,158.0,155.46,130.51
2016,12,16,13,15,0.0,99.5,1.45,0.0,99.5,96.57,79.68
2016,12,16,13,30,0.0,41.0,1.5,0.0,41.0,39.6,29.69
2016,12,16,13,45,0.0,32.5,1.55,0.0,32.5,31.38,22.45
2016,12,16,14,0,0.0,24.0,1.6,0.0,24.0,23.17,15.15
2016,12,16,14,15,0.0,21.0,1.65,0.0,21.0,20.27,12.58
2016,12,16,14,30,0.0,18.0,1.7,0.0,18.0,17.37,10.0
2016,12,16,14,45,0.0,16.5,1.75,0.0,16.5,15.92,8.71
2016,12,16,15,0,0.0,15.0,1.8,0.0,15.0,14.47,7.42
2016,12,16,15,15,0.0,13.0,1.65,0.0,13.0,12.54,5.68
2016,12,16,15,30,0.0,11.0,1.5,0.0,11.0,10.6,3.93
2016,12,16,15,45,0.0,9.0,1.4,-0.5,9.0,8.67,2.17
2016,12,16,16,0,0.0,7.0,1.3,-1.0,7.0,6.74,0.39
2016,12,16,16,15,0.0,5.0,1.2,-1.0,5.0,4.82,0.0
2016,12,16,16,30,0.0,3.0,1.1,-1.0,3.0,2.89,0.0
2016,12,16,16,45,0.0,1.5,1.05,-1.5,1.5,1.44,0.0
2016,12,16,17,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.85,-2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.95,-2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.05,-1.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,17,7,45,98.5,18.0,3.4,-1.0,27.0,58.51,0.0
2016,12,17,8,0,197.0,36.0,3.5,-1.0,54.0,127.18,93.57
2016,12,17,8,15,282.5,49.0,3.6,-0.5,90.0,181.46,147.77
2016,12,17,8,30,368.0,62.0,3.7,0.0,126.0,242.67,204.1
2016,12,17,8,45,430.5,70.5,3.8,0.0,164.5,293.7,251.67
2016,12,17,9,0,493.0,79.0,3.9,0.0,203.0,349.59,302.64
2016,12,17,9,15,534.0,85.0,3.95,0.0,240.0,393.71,342.58
2016,12,17,9,30,575.0,91.0,4.0,0.0,277.0,438.47,382.22
2016,12,17,9,45,287.5,106.5,4.05,0.0,199.5,291.64,255.19
2016,12,17,10,0,0.0,122.0,4.1,0.0,122.0,122.21,102.88
2016,12,17,10,15,0.0,132.0,4.1,0.0,132.0,132.13,111.61
2016,12,17,10,30,0.0,142.0,4.1,0.0,142.0,142.08,120.11
2016,12,17,10,45,12.5,162.5,4.1,0.5,168.5,171.52,145.61
2016,12,17,11,0,25.0,183.0,4.1,1.0,195.0,201.21,171.02
2016,12,17,11,15,26.0,188.5,4.1,1.0,201.5,207.11,175.87
2016,12,17,11,30,27.0,194.0,4.1,1.0,208.0,213.01,180.77
2016,12,17,11,45,200.0,198.5,4.1,1.5,300.5,345.76,297.05
2016,12,17,12,0,373.0,203.0,4.1,2.0,393.0,469.83,401.92
2016,12,17,12,15,367.0,206.0,4.1,2.0,393.0,464.54,396.55
2016,12,17,12,30,361.0,209.0,4.1,2.0,393.0,458.05,390.74
2016,12,17,12,45,545.5,160.0,4.1,2.5,433.0,519.76,443.46
2016,12,17,13,0,730.0,111.0,4.1,3.0,473.0,570.27,485.38
2016,12,17,13,15,429.5,161.0,4.05,3.0,372.5,427.47,363.92
2016,12,17,13,30,129.0,211.0,4.0,3.0,272.0,290.61,245.84
2016,12,17,13,45,64.5,155.0,3.95,3.5,185.5,189.2,159.34
2016,12,17,14,0,0.0,99.0,3.9,4.0,99.0,96.1,78.54
2016,12,17,14,15,323.5,98.0,3.8,4.0,223.0,255.02,216.08
2016,12,17,14,30,647.0,97.0,3.7,4.0,347.0,380.29,317.25
2016,12,17,14,45,625.0,91.0,3.6,4.0,315.0,338.51,278.64
2016,12,17,15,0,603.0,85.0,3.5,4.0,283.0,297.1,240.32
2016,12,17,15,15,563.5,79.5,3.15,3.5,247.0,251.62,198.66
2016,12,17,15,30,524.0,74.0,2.8,3.0,211.0,208.63,159.01
2016,12,17,15,45,461.0,67.0,2.5,3.0,172.0,162.2,117.5
2016,12,17,16,0,398.0,60.0,2.2,3.0,133.0,120.38,81.45
2016,12,17,16,15,314.0,48.5,2.05,2.5,96.5,78.8,48.85
2016,12,17,16,30,230.0,37.0,1.9,2.0,60.0,45.51,25.15
2016,12,17,16,45,115.0,18.5,1.8,2.0,30.0,14.5,0.01
2016,12,17,17,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,18,7,45,168.5,14.0,4.5,11.5,29.0,75.03,0.0
2016,12,18,8,0,337.0,28.0,4.6,12.0,58.0,164.83,114.59
2016,12,18,8,15,427.5,36.0,4.6,12.0,96.0,221.85,172.38
2016,12,18,8,30,518.0,44.0,4.6,12.0,134.0,285.66,230.07
2016,12,18,8,45,573.0,49.5,4.6,12.5,173.5,336.04,275.56
2016,12,18,9,0,628.0,55.0,4.6,13.0,213.0,388.89,321.83
2016,12,18,9,15,344.0,92.5,4.65,13.5,181.0,299.87,249.23
2016,12,18,9,30,60.0,130.0,4.7,14.0,149.0,174.13,142.34
2016,12,18,9,45,62.0,144.0,4.8,15.0,165.5,191.12,156.12
2016,12,18,10,0,64.0,158.0,4.9,16.0,182.0,208.08,169.4
2016,12,18,10,15,65.0,170.0,4.8,16.5,196.5,221.96,180.21
2016,12,18,10,30,66.0,182.0,4.7,17.0,211.0,235.74,190.79
2016,12,18,10,45,33.0,115.0,4.6,17.5,129.5,138.55,110.39
2016,12,18,11,0,0.0,48.0,4.5,18.0,48.0,46.38,33.13
2016,12,18,11,15,0.0,49.5,4.35,18.0,49.5,47.83,34.33
2016,12,18,11,30,0.0,51.0,4.2,18.0,51.0,49.28,35.51
2016,12,18,11,45,0.0,29.5,4.1,18.0,29.5,28.49,18.17
2016,12,18,12,0,0.0,8.0,4.0,18.0,8.0,7.72,0.81
2016,12,18,12,15,0.0,14.0,4.05,17.5,14.0,13.52,5.68
2016,12,18,12,30,0.0,20.0,4.1,17.0,20.0,19.31,10.57
2016,12,18,12,45,0.0,14.0,4.15,16.5,14.0,13.52,5.72
2016,12,18,13,0,0.0,8.0,4.2,16.0,8.0,7.72,0.86
2016,12,18,13,15,0.0,7.5,4.05,15.0,7.5,7.24,0.48
2016,12,18,13,30,0.0,7.0,3.9,14.0,7.0,6.75,0.1
2016,12,18,13,45,0.0,23.0,3.8,13.5,23.0,22.2,13.31
2016,12,18,14,0,0.0,39.0,3.7,13.0,39.0,37.67,26.57
2016,12,18,14,15,0.0,22.0,3.4,12.5,22.0,21.23,12.59
2016,12,18,14,30,0.0,5.0,3.1,12.0,5.0,4.82,0.0
2016,12,18,14,45,0.0,4.5,2.85,11.5,4.5,4.34,0.0
2016,12,18,15,0,0.0,4.0,2.6,11.0,4.0,3.86,0.0
2016,12,18,15,15,0.0,3.5,2.2,10.5,3.5,3.37,0.0
2016,12,18,15,30,0.0,3.0,1.8,10.0,3.0,2.89,0.0
2016,12,18,15,45,0.0,2.5,1.4,10.0,2.5,2.41,0.0
2016,12,18,16,0,0.0,2.0,1.0,10.0,2.0,1.93,0.0
2016,12,18,16,15,0.0,1.0,1.0,9.5,1.0,0.96,0.0
2016,12,18,16,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,18,16,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,18,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.4,1.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,45,0.0,13.0,3.55,1.0,13.0,12.55,0.0
2016,12,19,8,0,0.0,26.0,3.6,1.0,26.0,26.08,15.03
2016,12,19,8,15,6.0,44.0,3.7,1.0,45.5,48.13,35.93
2016,12,19,8,30,12.0,62.0,3.8,1.0,65.0,69.98,55.91
2016,12,19,8,45,24.0,80.0,3.9,1.0,86.0,99.3,82.4
2016,12,19,9,0,36.0,98.0,4.0,1.0,107.0,125.36,105.91
2016,12,19,9,15,47.0,113.0,3.95,1.0,127.0,147.68,125.93
2016,12,19,9,30,58.0,128.0,3.9,1.0,147.0,170.6,146.24
2016,12,19,9,45,69.5,143.5,3.85,1.0,168.5,194.9,167.52
2016,12,19,10,0,81.0,159.0,3.8,1.0,190.0,219.56,188.87
2016,12,19,10,15,111.5,173.0,3.75,1.0,219.0,261.7,225.37
2016,12,19,10,30,142.0,187.0,3.7,1.0,248.0,297.45,256.03
2016,12,19,10,45,158.5,197.0,3.65,1.5,268.5,319.77,274.34
2016,12,19,11,0,175.0,207.0,3.6,2.0,289.0,341.93,292.36
2016,12,19,11,15,170.5,217.5,3.5,2.0,299.5,350.31,298.72
2016,12,19,11,30,166.0,228.0,3.4,2.0,310.0,358.03,304.54
2016,12,19,11,45,83.0,191.0,3.35,2.5,232.0,252.75,214.19
2016,12,19,12,0,0.0,154.0,3.3,3.0,154.0,152.08,126.39
2016,12,19,12,15,19.0,180.5,3.2,3.0,190.5,191.72,160.82
2016,12,19,12,30,38.0,207.0,3.1,3.0,227.0,236.98,199.34
2016,12,19,12,45,160.0,210.0,3.05,3.5,289.5,320.87,271.51
2016,12,19,13,0,282.0,213.0,3.0,4.0,352.0,399.48,337.04
2016,12,19,13,15,171.0,207.0,2.9,4.0,290.5,315.44,265.63
2016,12,19,13,30,60.0,201.0,2.8,4.0,229.0,237.27,198.93
2016,12,19,13,45,409.5,147.0,2.75,4.5,326.5,376.54,318.11
2016,12,19,14,0,759.0,93.0,2.7,5.0,424.0,482.49,403.01
2016,12,19,14,15,741.5,90.5,2.6,5.0,396.5,444.36,368.79
2016,12,19,14,30,724.0,88.0,2.5,5.0,369.0,405.48,334.09
2016,12,19,14,45,702.0,83.5,2.45,5.0,336.0,362.31,295.28
2016,12,19,15,0,680.0,79.0,2.4,5.0,303.0,319.31,255.82
2016,12,19,15,15,644.0,74.0,2.15,4.5,265.5,272.02,212.63
2016,12,19,15,30,608.0,69.0,1.9,4.0,228.0,226.73,170.82
2016,12,19,15,45,559.5,61.5,1.65,3.5,188.5,178.7,127.41
2016,12,19,16,0,511.0,54.0,1.4,3.0,149.0,134.59,88.6
2016,12,19,16,15,425.0,44.5,1.3,2.5,109.5,88.73,52.45
2016,12,19,16,30,339.0,35.0,1.2,2.0,70.0,51.31,26.43
2016,12,19,16,45,169.5,17.5,1.15,1.5,35.0,14.16,1.12
2016,12,19,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,12,20,7,45,230.0,13.5,2.15,-2.5,33.0,90.09,0.0
2016,12,20,8,0,460.0,27.0,2.4,-2.0,66.0,199.35,142.64
2016,12,20,8,15,554.5,34.5,2.35,-1.5,109.0,263.22,212.5
2016,12,20,8,30,649.0,42.0,2.3,-1.0,152.0,333.42,278.02
2016,12,20,8,45,704.5,46.5,2.3,-0.5,196.0,388.25,329.13
2016,12,20,9,0,760.0,51.0,2.3,0.0,240.0,445.01,380.11
